Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,9.45,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.3,9.45,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,1,7,15,12.0,1.5,0.25,9.5,1.5,0.0,0.0
2018,1,1,7,30,24.0,3.0,0.2,9.6,3.0,0.0,0.0
2018,1,1,7,45,35.5,14.5,0.15,9.7,16.0,14.25,0.0
2018,1,1,8,0,47.0,26.0,0.1,9.8,29.0,22.9,10.06
2018,1,1,8,15,237.0,35.5,0.1,10.2,70.0,27.12,17.94
2018,1,1,8,30,427.0,45.0,0.1,10.6,111.0,33.88,24.63
2018,1,1,8,45,434.5,55.0,0.1,11.0,138.5,40.44,30.84
2018,1,1,9,0,442.0,65.0,0.1,11.4,166.0,68.35,41.46
2018,1,1,9,15,404.0,82.5,0.15,11.8,187.0,101.23,64.65
2018,1,1,9,30,366.0,100.0,0.2,12.2,208.0,130.69,89.09
2018,1,1,9,45,395.5,108.5,0.25,12.6,237.5,160.2,112.36
2018,1,1,10,0,425.0,117.0,0.3,13.0,267.0,191.47,137.93
2018,1,1,10,15,467.0,120.0,0.3,13.4,296.5,222.38,163.1
2018,1,1,10,30,509.0,123.0,0.3,13.8,326.0,255.38,190.12
2018,1,1,10,45,542.0,123.0,0.3,14.25,350.0,284.53,214.24
2018,1,1,11,0,575.0,123.0,0.3,14.7,374.0,315.32,239.42
2018,1,1,11,15,608.0,119.5,0.25,14.95,393.0,342.44,261.43
2018,1,1,11,30,641.0,116.0,0.2,15.2,412.0,369.73,283.25
2018,1,1,11,45,717.5,100.5,0.15,15.5,436.5,403.42,309.24
2018,1,1,12,0,794.0,85.0,0.1,15.8,461.0,438.67,336.04
2018,1,1,12,15,832.0,76.5,0.15,15.95,471.0,462.63,355.11
2018,1,1,12,30,870.0,68.0,0.2,16.1,481.0,484.88,372.85
2018,1,1,12,45,867.5,67.5,0.2,16.25,474.5,493.88,380.24
2018,1,1,13,0,865.0,67.0,0.2,16.4,468.0,500.15,385.53
2018,1,1,13,15,850.0,67.5,0.2,16.45,451.5,498.53,384.99
2018,1,1,13,30,835.0,68.0,0.2,16.5,435.0,495.44,383.23
2018,1,1,13,45,830.5,66.0,0.25,16.6,416.5,491.22,380.85
2018,1,1,14,0,826.0,64.0,0.3,16.7,398.0,484.38,376.31
2018,1,1,14,15,767.0,67.5,0.3,16.4,361.0,454.37,354.43
2018,1,1,14,30,708.0,71.0,0.3,16.1,324.0,422.96,331.22
2018,1,1,14,45,652.5,70.5,0.3,15.85,287.0,389.47,305.84
2018,1,1,15,0,597.0,70.0,0.3,15.6,250.0,354.55,278.75
2018,1,1,15,15,591.0,61.5,0.3,15.6,220.5,332.13,260.19
2018,1,1,15,30,585.0,53.0,0.3,15.6,191.0,308.15,239.46
2018,1,1,15,45,388.5,55.0,0.35,14.75,139.5,221.87,171.74
2018,1,1,16,0,192.0,57.0,0.4,13.9,88.0,138.61,105.8
2018,1,1,16,15,131.0,42.5,0.5,13.5,61.0,98.09,71.75
2018,1,1,16,30,70.0,28.0,0.6,13.1,34.0,59.81,35.87
2018,1,1,16,45,45.5,16.0,0.75,12.75,19.0,27.53,0.0
2018,1,1,17,0,21.0,4.0,0.9,12.4,4.0,8.7,0.0
2018,1,1,17,15,10.5,2.0,0.95,12.1,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,2,7,15,15.5,2.5,1.45,10.55,2.0,0.0,0.0
2018,1,2,7,30,31.0,5.0,1.5,10.7,4.0,0.0,0.0
2018,1,2,7,45,33.0,15.0,1.5,10.85,16.0,14.74,0.0
2018,1,2,8,0,35.0,25.0,1.5,11.0,28.0,22.12,9.31
2018,1,2,8,15,75.5,41.0,1.5,11.25,51.5,35.35,24.82
2018,1,2,8,30,116.0,57.0,1.5,11.5,75.0,45.86,34.97
2018,1,2,8,45,149.5,72.0,1.5,11.8,102.0,57.04,45.37
2018,1,2,9,0,183.0,87.0,1.5,12.1,129.0,78.61,56.81
2018,1,2,9,15,139.5,99.5,1.4,12.35,134.5,98.55,72.98
2018,1,2,9,30,96.0,112.0,1.3,12.6,140.0,111.5,85.17
2018,1,2,9,45,71.5,108.0,1.25,12.85,130.5,112.09,86.7
2018,1,2,10,0,47.0,104.0,1.2,13.1,121.0,107.45,83.88
2018,1,2,10,15,149.5,134.0,1.1,13.35,193.0,160.4,124.48
2018,1,2,10,30,252.0,164.0,1.0,13.6,265.0,221.39,171.65
2018,1,2,10,45,234.0,176.0,0.9,13.9,273.5,237.09,185.18
2018,1,2,11,0,216.0,188.0,0.8,14.2,282.0,251.62,197.55
2018,1,2,11,15,179.5,196.0,0.8,14.45,276.0,253.3,199.83
2018,1,2,11,30,143.0,204.0,0.8,14.7,270.0,252.6,199.91
2018,1,2,11,45,169.5,206.5,0.75,14.95,286.0,271.25,214.58
2018,1,2,12,0,196.0,209.0,0.7,15.2,302.0,290.57,229.61
2018,1,2,12,15,308.0,191.5,0.7,15.4,338.0,331.96,261.96
2018,1,2,12,30,420.0,174.0,0.7,15.6,374.0,376.61,296.54
2018,1,2,12,45,387.5,177.5,0.7,15.8,360.0,368.41,290.33
2018,1,2,13,0,355.0,181.0,0.7,16.0,346.0,360.9,284.87
2018,1,2,13,15,283.5,185.0,0.65,16.0,314.5,332.96,263.39
2018,1,2,13,30,212.0,189.0,0.6,16.0,283.0,300.02,237.89
2018,1,2,13,45,235.0,177.0,0.6,16.0,276.5,304.51,242.06
2018,1,2,14,0,258.0,165.0,0.6,16.0,270.0,304.21,242.19
2018,1,2,14,15,256.5,154.0,0.55,15.75,252.5,291.74,232.67
2018,1,2,14,30,255.0,143.0,0.5,15.5,235.0,278.36,222.36
2018,1,2,14,45,151.5,124.0,0.45,15.3,177.5,202.83,162.22
2018,1,2,15,0,48.0,105.0,0.4,15.1,120.0,129.82,103.1
2018,1,2,15,15,24.0,76.0,0.4,15.1,83.5,87.71,68.43
2018,1,2,15,30,0.0,47.0,0.4,15.1,47.0,45.4,32.96
2018,1,2,15,45,0.0,38.5,0.35,14.3,38.5,37.18,26.0
2018,1,2,16,0,0.0,30.0,0.3,13.5,30.0,28.96,18.86
2018,1,2,16,15,0.0,23.5,0.35,13.25,23.5,22.68,13.17
2018,1,2,16,30,0.0,17.0,0.4,13.0,17.0,16.4,6.5
2018,1,2,16,45,0.0,9.5,0.45,12.75,9.5,9.34,0.0
2018,1,2,17,0,0.0,2.0,0.5,12.5,2.0,1.97,0.0
2018,1,2,17,15,0.0,1.0,0.5,12.45,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,3,7,15,7.5,1.5,2.05,10.25,1.5,0.0,0.0
2018,1,3,7,30,15.0,3.0,2.0,10.3,3.0,0.0,0.0
2018,1,3,7,45,7.5,9.5,2.0,10.3,9.5,9.34,0.0
2018,1,3,8,0,0.0,16.0,2.0,10.3,16.0,15.44,4.8
2018,1,3,8,15,0.0,25.0,2.0,10.4,25.0,24.14,15.23
2018,1,3,8,30,0.0,34.0,2.0,10.5,34.0,32.84,23.58
2018,1,3,8,45,0.0,44.0,2.0,10.65,44.0,42.41,32.51
2018,1,3,9,0,0.0,54.0,2.0,10.8,54.0,51.83,39.06
2018,1,3,9,15,0.0,52.0,2.0,10.95,52.0,50.24,37.8
2018,1,3,9,30,0.0,50.0,2.0,11.1,50.0,48.3,36.15
2018,1,3,9,45,0.0,55.5,2.05,11.25,55.5,53.62,40.69
2018,1,3,10,0,0.0,61.0,2.1,11.4,61.0,58.95,45.19
2018,1,3,10,15,0.5,85.0,2.2,11.5,85.0,81.93,64.67
2018,1,3,10,30,1.0,109.0,2.3,11.6,109.0,104.68,83.76
2018,1,3,10,45,0.5,95.5,2.4,11.75,95.5,92.14,73.02
2018,1,3,11,0,0.0,82.0,2.5,11.9,82.0,79.26,62.04
2018,1,3,11,15,4.5,116.5,2.6,12.0,118.5,113.85,91.03
2018,1,3,11,30,9.0,151.0,2.7,12.1,155.0,148.77,119.97
2018,1,3,11,45,4.5,111.5,2.8,12.2,113.5,109.58,87.21
2018,1,3,12,0,0.0,72.0,2.9,12.3,72.0,69.62,53.61
2018,1,3,12,15,0.0,60.0,2.85,12.25,60.0,57.99,43.81
2018,1,3,12,30,0.0,48.0,2.8,12.2,48.0,46.38,33.97
2018,1,3,12,45,0.0,52.0,2.75,12.2,52.0,50.25,37.28
2018,1,3,13,0,0.0,56.0,2.7,12.2,56.0,54.12,40.59
2018,1,3,13,15,0.0,46.0,2.65,12.1,46.0,44.44,32.4
2018,1,3,13,30,0.0,36.0,2.6,12.0,36.0,34.77,24.19
2018,1,3,13,45,0.0,46.5,2.6,11.95,46.5,44.92,32.92
2018,1,3,14,0,0.0,57.0,2.6,11.9,57.0,55.08,41.65
2018,1,3,14,15,0.0,52.5,2.6,11.95,52.5,50.72,37.97
2018,1,3,14,30,0.0,48.0,2.6,12.0,48.0,46.36,34.29
2018,1,3,14,45,15.5,65.5,2.6,12.0,70.0,72.19,56.51
2018,1,3,15,0,31.0,83.0,2.6,12.0,92.0,97.95,78.43
2018,1,3,15,15,15.5,70.5,2.6,12.0,75.0,77.99,61.31
2018,1,3,15,30,0.0,58.0,2.6,12.0,58.0,56.54,42.92
2018,1,3,15,45,0.0,47.5,2.7,11.85,47.5,46.1,33.82
2018,1,3,16,0,0.0,37.0,2.8,11.7,37.0,35.74,24.7
2018,1,3,16,15,0.0,27.5,2.85,11.6,27.5,26.55,16.46
2018,1,3,16,30,0.0,18.0,2.9,11.5,18.0,17.37,7.46
2018,1,3,16,45,6.5,11.0,2.95,11.35,11.0,12.41,0.0
2018,1,3,17,0,13.0,4.0,3.0,11.2,4.0,6.94,0.0
2018,1,3,17,15,6.5,2.0,3.0,11.15,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,4,7,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,1,4,7,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,4,7,45,0.0,3.5,3.05,11.35,3.5,3.44,0.0
2018,1,4,8,0,0.0,7.0,3.1,11.4,7.0,6.74,0.0
2018,1,4,8,15,0.0,10.5,3.1,11.45,10.5,10.12,3.07
2018,1,4,8,30,0.0,14.0,3.1,11.5,14.0,13.5,6.33
2018,1,4,8,45,0.0,19.0,3.1,11.55,19.0,18.32,10.82
2018,1,4,9,0,0.0,24.0,3.1,11.6,24.0,23.15,14.32
2018,1,4,9,15,0.0,26.0,3.1,11.75,26.0,25.09,16.04
2018,1,4,9,30,0.0,28.0,3.1,11.9,28.0,27.02,17.72
2018,1,4,9,45,1.5,51.0,3.05,12.05,51.5,49.52,36.98
2018,1,4,10,0,3.0,74.0,3.0,12.2,75.0,72.0,56.05
2018,1,4,10,15,1.5,77.0,2.95,12.35,77.5,74.69,58.28
2018,1,4,10,30,0.0,80.0,2.9,12.5,80.0,77.25,60.37
2018,1,4,10,45,0.0,89.0,2.8,12.7,89.0,85.85,67.5
2018,1,4,11,0,0.0,98.0,2.7,12.9,98.0,94.48,74.61
2018,1,4,11,15,0.5,95.0,2.65,13.05,95.0,91.9,72.31
2018,1,4,11,30,1.0,92.0,2.6,13.2,92.0,89.3,70.02
2018,1,4,11,45,0.5,75.0,2.55,13.35,75.0,72.73,56.04
2018,1,4,12,0,0.0,58.0,2.5,13.5,58.0,56.06,41.95
2018,1,4,12,15,0.0,61.5,2.5,13.65,61.5,59.45,44.79
2018,1,4,12,30,0.0,65.0,2.5,13.8,65.0,62.83,47.62
2018,1,4,12,45,0.0,64.0,2.5,13.9,64.0,61.87,46.79
2018,1,4,13,0,0.0,63.0,2.5,14.0,63.0,60.9,45.99
2018,1,4,13,15,2.0,79.0,2.5,14.1,80.0,77.4,59.9
2018,1,4,13,30,4.0,95.0,2.5,14.2,97.0,94.14,73.96
2018,1,4,13,45,3.0,77.0,2.5,14.3,78.5,75.97,58.76
2018,1,4,14,0,2.0,59.0,2.5,14.4,60.0,58.02,43.7
2018,1,4,14,15,1.0,66.0,2.5,14.35,66.5,64.29,49.07
2018,1,4,14,30,0.0,73.0,2.5,14.3,73.0,70.65,54.52
2018,1,4,14,45,12.5,55.5,2.45,14.25,59.5,60.53,46.09
2018,1,4,15,0,25.0,38.0,2.4,14.2,46.0,48.35,35.8
2018,1,4,15,15,276.5,41.5,2.4,14.2,109.5,175.4,142.22
2018,1,4,15,30,528.0,45.0,2.4,14.2,173.0,278.81,223.68
2018,1,4,15,45,319.5,31.5,2.4,13.85,105.0,169.54,133.61
2018,1,4,16,0,111.0,18.0,2.4,13.5,37.0,65.66,48.17
2018,1,4,16,15,71.5,13.5,2.4,13.4,24.5,44.51,29.96
2018,1,4,16,30,32.0,9.0,2.4,13.3,12.0,21.7,10.2
2018,1,4,16,45,16.0,5.0,2.45,13.2,6.5,10.64,0.0
2018,1,4,17,0,0.0,1.0,2.5,13.1,1.0,0.98,0.0
2018,1,4,17,15,0.0,0.5,2.55,13.1,0.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,5,7,15,11.0,1.5,1.7,12.8,1.5,0.0,0.0
2018,1,5,7,30,22.0,3.0,1.6,12.8,3.0,0.0,0.0
2018,1,5,7,45,57.0,7.5,1.5,12.8,11.0,7.37,0.0
2018,1,5,8,0,92.0,12.0,1.4,12.8,19.0,8.99,0.39
2018,1,5,8,15,55.0,16.0,1.35,12.85,21.0,13.65,6.08
2018,1,5,8,30,18.0,20.0,1.3,12.9,23.0,19.46,11.57
2018,1,5,8,45,9.0,30.0,1.3,12.95,31.5,29.2,20.47
2018,1,5,9,0,0.0,40.0,1.3,13.0,40.0,38.63,27.49
2018,1,5,9,15,47.5,78.0,1.35,13.0,92.0,76.03,57.53
2018,1,5,9,30,95.0,116.0,1.4,13.0,144.0,114.58,87.73
2018,1,5,9,45,112.0,131.5,1.45,13.05,168.5,136.52,105.33
2018,1,5,10,0,129.0,147.0,1.5,13.1,193.0,159.8,124.28
2018,1,5,10,15,147.5,158.5,1.5,13.05,215.0,181.27,141.85
2018,1,5,10,30,166.0,170.0,1.5,13.0,237.0,203.86,160.45
2018,1,5,10,45,170.0,180.5,1.5,12.95,252.5,221.99,175.77
2018,1,5,11,0,174.0,191.0,1.5,12.9,268.0,240.06,190.96
2018,1,5,11,15,143.5,197.5,1.45,12.85,262.5,241.43,192.94
2018,1,5,11,30,113.0,204.0,1.4,12.8,257.0,240.78,193.04
2018,1,5,11,45,133.0,209.5,1.35,12.7,272.5,258.91,207.8
2018,1,5,12,0,153.0,215.0,1.3,12.6,288.0,277.61,222.95
2018,1,5,12,15,155.5,214.5,1.25,12.6,289.0,282.78,227.24
2018,1,5,12,30,158.0,214.0,1.2,12.6,290.0,287.54,231.25
2018,1,5,12,45,169.5,211.0,1.15,12.6,291.5,293.79,236.49
2018,1,5,13,0,181.0,208.0,1.1,12.6,293.0,299.72,241.44
2018,1,5,13,15,116.0,190.0,1.15,12.55,244.0,251.24,202.9
2018,1,5,13,30,51.0,172.0,1.2,12.5,195.0,197.96,159.94
2018,1,5,13,45,34.5,151.5,1.2,12.45,166.5,169.36,136.85
2018,1,5,14,0,18.0,131.0,1.2,12.4,138.0,137.66,110.82
2018,1,5,14,15,137.5,133.0,1.25,12.3,183.5,206.79,169.1
2018,1,5,14,30,257.0,135.0,1.3,12.2,229.0,271.79,222.37
2018,1,5,14,45,292.5,119.5,1.35,12.1,217.5,269.9,220.65
2018,1,5,15,0,328.0,104.0,1.4,12.0,206.0,271.51,221.67
2018,1,5,15,15,325.5,93.5,1.4,12.0,184.0,254.19,206.7
2018,1,5,15,30,323.0,83.0,1.4,12.0,162.0,235.94,190.52
2018,1,5,15,45,308.5,70.0,1.4,11.65,134.5,209.29,167.15
2018,1,5,16,0,294.0,57.0,1.4,11.3,107.0,182.48,142.92
2018,1,5,16,15,203.0,45.5,1.4,11.15,75.5,132.08,99.84
2018,1,5,16,30,112.0,34.0,1.4,11.0,44.0,81.68,55.04
2018,1,5,16,45,73.0,21.0,1.4,10.9,26.0,47.85,0.0
2018,1,5,17,0,34.0,8.0,1.4,10.8,8.0,15.87,0.0
2018,1,5,17,15,17.0,4.0,1.45,10.7,4.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,6,7,15,18.0,2.5,2.15,7.85,2.0,0.0,0.0
2018,1,6,7,30,36.0,5.0,2.2,8.1,4.0,0.0,0.0
2018,1,6,7,45,39.0,16.0,2.25,8.4,17.0,15.73,0.0
2018,1,6,8,0,42.0,27.0,2.3,8.7,30.0,23.67,10.55
2018,1,6,8,15,178.5,38.5,2.35,9.0,64.5,29.55,20.03
2018,1,6,8,30,315.0,50.0,2.4,9.3,99.0,37.7,28.04
2018,1,6,8,45,497.5,47.5,2.45,9.55,150.0,33.61,24.73
2018,1,6,9,0,680.0,45.0,2.5,9.8,201.0,62.2,30.29
2018,1,6,9,15,712.0,50.5,2.55,10.2,239.0,101.23,52.9
2018,1,6,9,30,744.0,56.0,2.6,10.6,277.0,142.15,83.17
2018,1,6,9,45,794.0,56.0,2.65,10.95,316.5,182.64,115.85
2018,1,6,10,0,844.0,56.0,2.7,11.3,356.0,228.32,154.87
2018,1,6,10,15,862.0,57.0,2.75,11.65,385.0,266.69,189.9
2018,1,6,10,30,880.0,58.0,2.8,12.0,414.0,304.56,224.6
2018,1,6,10,45,893.0,59.0,2.8,12.3,437.0,340.14,257.23
2018,1,6,11,0,906.0,60.0,2.8,12.6,460.0,374.45,288.27
2018,1,6,11,15,913.5,60.5,2.8,12.8,476.0,404.73,315.67
2018,1,6,11,30,921.0,61.0,2.8,13.0,492.0,433.05,340.89
2018,1,6,11,45,925.0,61.5,2.75,13.2,500.5,457.75,362.61
2018,1,6,12,0,929.0,62.0,2.7,13.4,509.0,480.03,381.9
2018,1,6,12,15,927.5,62.5,2.7,13.45,509.5,497.23,397.12
2018,1,6,12,30,926.0,63.0,2.7,13.5,510.0,511.63,409.82
2018,1,6,12,45,919.5,64.0,2.65,13.55,503.0,521.26,418.37
2018,1,6,13,0,913.0,65.0,2.6,13.6,496.0,527.94,424.38
2018,1,6,13,15,906.5,64.0,2.55,13.6,482.0,529.59,426.38
2018,1,6,13,30,900.0,63.0,2.5,13.6,468.0,528.33,425.93
2018,1,6,13,45,889.0,62.5,2.4,13.55,447.0,522.47,421.62
2018,1,6,14,0,878.0,62.0,2.3,13.5,426.0,513.88,414.95
2018,1,6,14,15,861.0,60.0,2.35,13.35,398.0,498.03,403.04
2018,1,6,14,30,844.0,58.0,2.4,13.2,370.0,479.8,388.88
2018,1,6,14,45,819.0,56.0,2.4,13.05,336.5,457.69,371.03
2018,1,6,15,0,794.0,54.0,2.4,12.9,303.0,431.82,349.66
2018,1,6,15,15,759.5,51.5,2.4,12.9,266.0,399.72,322.5
2018,1,6,15,30,725.0,49.0,2.4,12.9,229.0,366.8,293.83
2018,1,6,15,45,671.5,45.0,2.4,12.0,189.0,324.27,257.52
2018,1,6,16,0,618.0,41.0,2.4,11.1,149.0,282.59,220.66
2018,1,6,16,15,505.0,36.0,2.45,10.75,108.5,224.19,169.68
2018,1,6,16,30,392.0,31.0,2.5,10.4,68.0,169.1,117.16
2018,1,6,16,45,228.0,19.0,2.55,10.1,38.0,91.68,0.0
2018,1,6,17,0,64.0,7.0,2.6,9.8,8.0,22.11,0.0
2018,1,6,17,15,32.0,3.5,2.6,9.55,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,7,7,15,11.0,1.5,1.7,6.7,1.5,0.0,0.0
2018,1,7,7,30,22.0,3.0,1.7,7.1,3.0,0.0,0.0
2018,1,7,7,45,65.5,15.0,1.65,7.55,19.0,14.74,0.0
2018,1,7,8,0,109.0,27.0,1.6,8.0,35.0,22.51,9.91
2018,1,7,8,15,159.0,35.0,1.6,8.3,55.0,26.66,17.61
2018,1,7,8,30,209.0,43.0,1.6,8.6,75.0,32.01,23.07
2018,1,7,8,45,163.5,42.0,1.6,8.9,71.5,30.23,21.78
2018,1,7,9,0,118.0,41.0,1.6,9.2,68.0,39.43,25.51
2018,1,7,9,15,64.0,59.5,1.6,9.4,74.5,59.52,43.47
2018,1,7,9,30,10.0,78.0,1.6,9.6,81.0,75.67,59.51
2018,1,7,9,45,98.0,96.5,1.6,9.8,131.0,104.77,80.46
2018,1,7,10,0,186.0,115.0,1.6,10.0,181.0,142.28,108.97
2018,1,7,10,15,220.0,139.0,1.6,10.35,223.5,180.66,140.53
2018,1,7,10,30,254.0,163.0,1.6,10.7,266.0,221.54,174.07
2018,1,7,10,45,184.5,157.5,1.6,11.05,234.5,206.21,163.88
2018,1,7,11,0,115.0,152.0,1.6,11.4,203.0,184.19,147.56
2018,1,7,11,15,92.0,142.5,1.55,11.65,184.0,171.2,137.46
2018,1,7,11,30,69.0,133.0,1.5,11.9,165.0,156.02,125.28
2018,1,7,11,45,206.0,162.5,1.45,12.2,261.5,246.32,198.54
2018,1,7,12,0,343.0,192.0,1.4,12.5,358.0,342.28,274.41
2018,1,7,12,15,284.5,196.0,1.35,12.55,334.0,326.99,262.4
2018,1,7,12,30,226.0,200.0,1.3,12.6,310.0,309.0,248.53
2018,1,7,12,45,143.0,197.5,1.25,12.6,266.5,267.65,215.72
2018,1,7,13,0,60.0,195.0,1.2,12.6,223.0,223.38,180.01
2018,1,7,13,15,30.5,164.5,1.15,12.55,178.5,178.83,144.02
2018,1,7,13,30,1.0,134.0,1.1,12.5,134.0,131.28,104.96
2018,1,7,13,45,0.5,119.0,1.05,12.4,119.0,116.33,92.83
2018,1,7,14,0,0.0,104.0,1.0,12.3,104.0,101.3,80.45
2018,1,7,14,15,0.0,92.0,0.95,12.1,92.0,89.48,70.72
2018,1,7,14,30,0.0,80.0,0.9,11.9,80.0,77.62,60.88
2018,1,7,14,45,0.0,65.5,0.85,11.65,65.5,63.31,48.86
2018,1,7,15,0,0.0,51.0,0.8,11.4,51.0,49.27,36.95
2018,1,7,15,15,0.0,46.5,0.8,11.4,46.5,44.91,33.22
2018,1,7,15,30,0.0,42.0,0.8,11.4,42.0,40.56,29.42
2018,1,7,15,45,0.0,34.5,0.9,10.8,34.5,33.31,23.12
2018,1,7,16,0,0.0,27.0,1.0,10.2,27.0,26.06,16.74
2018,1,7,16,15,0.0,21.0,1.05,9.95,21.0,20.26,11.5
2018,1,7,16,30,0.0,15.0,1.1,9.7,15.0,14.47,5.93
2018,1,7,16,45,0.0,9.0,1.15,9.5,9.0,8.68,0.0
2018,1,7,17,0,0.0,3.0,1.2,9.3,3.0,2.95,0.0
2018,1,7,17,15,0.0,1.5,1.2,9.2,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,8,7,15,7.0,1.0,3.75,9.05,1.0,0.0,0.0
2018,1,8,7,30,14.0,2.0,3.8,9.1,2.0,0.0,0.0
2018,1,8,7,45,7.0,3.0,3.8,9.15,3.0,2.95,0.0
2018,1,8,8,0,0.0,4.0,3.8,9.2,4.0,3.85,0.0
2018,1,8,8,15,0.0,5.5,3.8,9.3,5.5,5.3,0.0
2018,1,8,8,30,0.0,7.0,3.8,9.4,7.0,6.74,0.38
2018,1,8,8,45,0.0,8.0,3.75,9.5,8.0,7.71,1.33
2018,1,8,9,0,0.0,9.0,3.7,9.6,9.0,8.67,1.89
2018,1,8,9,15,0.0,10.5,3.65,9.75,10.5,10.12,3.17
2018,1,8,9,30,0.0,12.0,3.6,9.9,12.0,11.57,4.43
2018,1,8,9,45,0.0,18.5,3.6,10.0,18.5,17.85,9.89
2018,1,8,10,0,0.0,25.0,3.6,10.1,25.0,24.13,15.32
2018,1,8,10,15,0.0,29.5,3.5,10.25,29.5,28.48,19.05
2018,1,8,10,30,0.0,34.0,3.4,10.4,34.0,32.83,22.76
2018,1,8,10,45,0.0,37.5,3.3,10.55,37.5,36.21,25.62
2018,1,8,11,0,0.0,41.0,3.2,10.7,41.0,39.6,28.47
2018,1,8,11,15,0.0,47.5,3.2,10.85,47.5,45.89,33.8
2018,1,8,11,30,0.0,54.0,3.2,11.0,54.0,52.18,39.12
2018,1,8,11,45,0.0,48.5,3.25,11.15,48.5,46.86,34.53
2018,1,8,12,0,0.0,43.0,3.3,11.3,43.0,41.54,29.95
2018,1,8,12,15,0.0,40.5,3.25,11.45,40.5,39.12,27.87
2018,1,8,12,30,0.0,38.0,3.2,11.6,38.0,36.71,25.79
2018,1,8,12,45,0.0,34.0,3.2,11.7,34.0,32.84,22.48
2018,1,8,13,0,0.0,30.0,3.2,11.8,30.0,28.97,19.18
2018,1,8,13,15,0.0,31.0,3.1,11.9,31.0,29.94,20.02
2018,1,8,13,30,0.0,32.0,3.0,12.0,32.0,30.9,20.86
2018,1,8,13,45,0.0,45.5,2.9,12.05,45.5,43.95,32.05
2018,1,8,14,0,0.0,59.0,2.8,12.1,59.0,57.02,43.23
2018,1,8,14,15,0.0,47.0,2.8,12.15,47.0,45.4,33.36
2018,1,8,14,30,0.0,35.0,2.8,12.2,35.0,33.79,23.46
2018,1,8,14,45,0.0,35.0,2.75,12.2,35.0,33.79,23.49
2018,1,8,15,0,0.0,35.0,2.7,12.2,35.0,33.79,23.52
2018,1,8,15,15,14.0,46.5,2.7,12.2,50.0,51.93,39.12
2018,1,8,15,30,28.0,58.0,2.7,12.2,65.0,70.07,54.45
2018,1,8,15,45,20.0,47.5,2.7,12.1,52.0,55.52,41.78
2018,1,8,16,0,12.0,37.0,2.7,12.0,39.0,41.24,29.33
2018,1,8,16,15,9.5,30.0,2.8,12.0,31.5,33.1,21.96
2018,1,8,16,30,7.0,23.0,2.9,12.0,24.0,25.17,14.3
2018,1,8,16,45,13.0,15.5,2.95,11.95,16.0,19.0,0.12
2018,1,8,17,0,19.0,8.0,3.0,11.9,8.0,12.48,0.0
2018,1,8,17,15,9.5,4.0,3.05,11.9,4.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,9,7,15,3.5,1.5,4.15,10.8,1.5,0.0,0.0
2018,1,9,7,30,7.0,3.0,4.3,10.8,3.0,0.0,0.0
2018,1,9,7,45,10.5,14.5,4.45,10.8,15.0,14.25,0.0
2018,1,9,8,0,14.0,26.0,4.6,10.8,27.0,23.92,10.96
2018,1,9,8,15,45.0,42.0,4.6,10.85,48.5,36.14,25.57
2018,1,9,8,30,76.0,58.0,4.6,10.9,70.0,49.05,37.87
2018,1,9,8,45,117.5,73.5,4.65,10.95,98.0,61.3,49.33
2018,1,9,9,0,159.0,89.0,4.7,11.0,126.0,79.25,58.24
2018,1,9,9,15,363.5,83.0,4.65,11.25,187.0,98.32,64.16
2018,1,9,9,30,568.0,77.0,4.6,11.5,248.0,136.96,86.42
2018,1,9,9,45,410.0,107.0,4.55,11.75,238.0,161.96,114.9
2018,1,9,10,0,252.0,137.0,4.5,12.0,228.0,175.5,133.79
2018,1,9,10,15,212.0,155.5,4.5,12.25,236.0,193.47,151.14
2018,1,9,10,30,172.0,174.0,4.5,12.5,244.0,209.57,166.41
2018,1,9,10,45,166.0,184.5,4.5,12.75,255.0,224.83,179.69
2018,1,9,11,0,160.0,195.0,4.5,13.0,266.0,239.4,192.19
2018,1,9,11,15,184.5,197.0,4.55,13.05,282.0,257.09,206.93
2018,1,9,11,30,209.0,199.0,4.6,13.1,298.0,275.58,222.4
2018,1,9,11,45,259.0,199.0,4.65,13.15,324.0,304.54,246.31
2018,1,9,12,0,309.0,199.0,4.7,13.2,350.0,334.62,271.18
2018,1,9,12,15,240.5,207.5,4.75,13.2,325.0,318.37,258.61
2018,1,9,12,30,172.0,216.0,4.8,13.2,300.0,297.11,241.67
2018,1,9,12,45,172.5,213.5,4.8,13.2,297.0,298.7,243.38
2018,1,9,13,0,173.0,211.0,4.8,13.2,294.0,299.75,244.58
2018,1,9,13,15,135.0,203.5,4.8,13.2,267.0,275.42,224.84
2018,1,9,13,30,97.0,196.0,4.8,13.2,240.0,246.65,201.33
2018,1,9,13,45,59.5,173.5,4.8,13.25,200.0,205.2,167.19
2018,1,9,14,0,22.0,151.0,4.8,13.3,160.0,160.1,129.68
2018,1,9,14,15,12.5,131.5,4.8,13.25,136.5,135.83,109.57
2018,1,9,14,30,3.0,112.0,4.8,13.2,113.0,111.56,89.29
2018,1,9,14,45,4.0,106.5,4.8,13.15,108.0,106.93,85.54
2018,1,9,15,0,5.0,101.0,4.8,13.1,103.0,102.36,81.78
2018,1,9,15,15,2.5,85.5,4.8,13.1,86.5,85.64,67.61
2018,1,9,15,30,0.0,70.0,4.8,13.1,70.0,68.92,53.32
2018,1,9,15,45,0.0,56.5,4.8,12.55,56.5,55.37,41.71
2018,1,9,16,0,0.0,43.0,4.8,12.0,43.0,41.72,29.87
2018,1,9,16,15,0.0,31.5,4.8,11.7,31.5,30.42,19.92
2018,1,9,16,30,0.0,20.0,4.8,11.4,20.0,19.3,9.89
2018,1,9,16,45,9.0,13.0,4.8,11.1,13.0,15.16,0.42
2018,1,9,17,0,18.0,6.0,4.8,10.8,6.0,10.32,0.0
2018,1,9,17,15,9.0,3.0,4.85,10.65,3.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,4.9,10.35,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.8,9.65,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.75,9.35,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.65,9.2,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.55,9.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.45,8.95,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,4.15,8.65,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,4.05,8.55,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,10,7,15,7.0,1.0,1.65,9.0,1.0,0.0,0.0
2018,1,10,7,30,14.0,2.0,1.6,9.1,2.0,0.0,0.0
2018,1,10,7,45,7.0,3.0,1.6,9.25,3.0,2.95,0.0
2018,1,10,8,0,0.0,4.0,1.6,9.4,4.0,3.85,0.0
2018,1,10,8,15,0.0,5.0,1.7,9.55,5.0,4.82,0.0
2018,1,10,8,30,0.0,6.0,1.8,9.7,6.0,5.78,0.0
2018,1,10,8,45,0.0,8.0,1.85,9.85,8.0,7.71,1.33
2018,1,10,9,0,0.0,10.0,1.9,10.0,10.0,9.64,2.73
2018,1,10,9,15,0.0,17.5,1.95,10.2,17.5,16.88,9.05
2018,1,10,9,30,0.0,25.0,2.0,10.4,25.0,24.12,15.35
2018,1,10,9,45,0.5,52.0,2.05,10.6,52.0,50.32,37.95
2018,1,10,10,0,1.0,79.0,2.1,10.8,79.0,76.28,60.07
2018,1,10,10,15,6.0,107.0,2.1,11.0,109.5,103.73,83.06
2018,1,10,10,30,11.0,135.0,2.1,11.2,140.0,131.56,106.14
2018,1,10,10,45,14.5,147.0,2.1,11.4,153.5,144.69,116.8
2018,1,10,11,0,18.0,159.0,2.1,11.6,167.0,158.09,127.69
2018,1,10,11,15,25.5,170.5,2.1,11.8,182.5,172.79,139.58
2018,1,10,11,30,33.0,182.0,2.1,12.0,198.0,187.84,151.74
2018,1,10,11,45,34.0,189.0,2.05,12.15,205.5,196.72,158.88
2018,1,10,12,0,35.0,196.0,2.0,12.3,213.0,205.65,166.05
2018,1,10,12,15,30.0,191.0,2.0,12.45,205.5,200.13,161.48
2018,1,10,12,30,25.0,186.0,2.0,12.6,198.0,192.66,155.37
2018,1,10,12,45,26.0,184.5,2.05,12.75,197.0,192.52,155.31
2018,1,10,13,0,27.0,183.0,2.1,12.9,196.0,194.71,157.15
2018,1,10,13,15,25.0,179.0,2.1,13.0,191.0,188.08,151.8
2018,1,10,13,30,23.0,175.0,2.1,13.1,186.0,183.74,148.34
2018,1,10,13,45,13.0,151.5,2.1,13.15,157.5,155.42,125.12
2018,1,10,14,0,3.0,128.0,2.1,13.2,129.0,126.93,101.61
2018,1,10,14,15,15.5,112.5,2.05,13.15,118.5,117.95,94.46
2018,1,10,14,30,28.0,97.0,2.0,13.1,108.0,111.0,88.92
2018,1,10,14,45,155.5,88.0,1.95,13.05,139.5,171.86,140.68
2018,1,10,15,0,283.0,79.0,1.9,13.0,171.0,226.33,185.65
2018,1,10,15,15,249.5,64.5,1.9,13.0,138.5,190.78,155.55
2018,1,10,15,30,216.0,50.0,1.9,13.0,106.0,155.37,125.46
2018,1,10,15,45,167.0,37.5,1.75,12.65,76.5,116.5,92.29
2018,1,10,16,0,118.0,25.0,1.6,12.3,47.0,79.01,60.16
2018,1,10,16,15,158.0,23.0,1.6,12.1,44.5,88.62,66.09
2018,1,10,16,30,198.0,21.0,1.6,11.9,42.0,99.8,70.59
2018,1,10,16,45,112.0,12.5,1.55,11.7,23.5,55.08,19.38
2018,1,10,17,0,26.0,4.0,1.5,11.5,5.0,10.38,0.0
2018,1,10,17,15,13.0,2.0,1.5,11.45,2.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,11,7,15,9.0,1.5,0.85,9.6,1.5,0.0,0.0
2018,1,11,7,30,18.0,3.0,0.9,9.8,3.0,0.0,0.0
2018,1,11,7,45,9.0,9.5,0.95,10.05,9.5,9.34,0.0
2018,1,11,8,0,0.0,16.0,1.0,10.3,16.0,15.44,5.38
2018,1,11,8,15,0.0,25.0,1.1,10.5,25.0,24.13,15.34
2018,1,11,8,30,0.0,34.0,1.2,10.7,34.0,32.83,23.63
2018,1,11,8,45,0.0,44.5,1.3,10.95,44.5,42.94,33.0
2018,1,11,9,0,0.0,55.0,1.4,11.2,55.0,52.8,39.87
2018,1,11,9,15,0.5,77.0,1.45,11.35,77.0,72.88,57.11
2018,1,11,9,30,1.0,99.0,1.5,11.5,99.0,93.1,74.26
2018,1,11,9,45,1.5,102.5,1.5,11.65,103.0,97.26,77.65
2018,1,11,10,0,2.0,106.0,1.5,11.8,107.0,101.26,80.87
2018,1,11,10,15,1.0,91.5,1.45,11.95,92.0,88.16,69.7
2018,1,11,10,30,0.0,77.0,1.4,12.1,77.0,74.44,58.01
2018,1,11,10,45,0.0,76.5,1.4,12.2,76.5,73.97,57.52
2018,1,11,11,0,0.0,76.0,1.4,12.3,76.0,73.49,57.01
2018,1,11,11,15,9.0,114.0,1.35,12.4,118.5,113.26,90.18
2018,1,11,11,30,18.0,152.0,1.3,12.5,161.0,153.49,123.22
2018,1,11,11,45,39.5,177.0,1.3,12.55,196.5,187.75,151.04
2018,1,11,12,0,61.0,202.0,1.3,12.6,232.0,223.28,179.72
2018,1,11,12,15,33.5,181.5,1.3,12.7,198.0,192.58,154.73
2018,1,11,12,30,6.0,161.0,1.3,12.8,164.0,159.03,127.34
2018,1,11,12,45,5.0,159.0,1.3,12.9,161.5,156.98,125.76
2018,1,11,13,0,4.0,157.0,1.3,13.0,159.0,154.9,124.07
2018,1,11,13,15,6.0,157.5,1.25,13.0,160.5,156.84,125.76
2018,1,11,13,30,8.0,158.0,1.2,13.0,162.0,158.85,127.53
2018,1,11,13,45,8.5,152.5,1.2,13.0,156.5,154.08,123.77
2018,1,11,14,0,9.0,147.0,1.2,13.0,151.0,149.31,120.03
2018,1,11,14,15,119.5,125.5,1.15,12.9,171.5,191.15,155.79
2018,1,11,14,30,230.0,104.0,1.1,12.8,192.0,227.73,186.45
2018,1,11,14,45,144.5,98.5,1.1,12.7,152.0,178.44,145.44
2018,1,11,15,0,59.0,93.0,1.1,12.6,112.0,122.05,98.33
2018,1,11,15,15,56.0,79.5,1.1,12.6,96.0,105.91,84.81
