Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,1,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,22,7,15,10.5,3.0,1.95,8.35,3.0,0.0,0.0
2018,1,22,7,30,21.0,6.0,2.0,8.5,6.0,5.9,0.0
2018,1,22,7,45,57.5,19.0,2.05,8.65,23.5,16.01,0.0
2018,1,22,8,0,94.0,32.0,2.1,8.8,41.0,26.52,16.09
2018,1,22,8,15,141.5,45.5,2.15,8.85,66.5,37.14,27.22
2018,1,22,8,30,189.0,59.0,2.2,8.9,92.0,47.44,37.08
2018,1,22,8,45,256.5,71.5,2.25,9.0,129.0,55.6,40.68
2018,1,22,9,0,324.0,84.0,2.3,9.1,166.0,84.08,56.55
2018,1,22,9,15,380.0,94.5,2.3,9.25,206.0,115.68,77.9
2018,1,22,9,30,436.0,105.0,2.3,9.4,246.0,151.88,105.43
2018,1,22,9,45,598.0,92.0,2.25,9.6,309.0,191.74,133.31
2018,1,22,10,0,760.0,79.0,2.2,9.8,372.0,245.86,175.21
2018,1,22,10,15,740.0,87.5,2.2,10.0,391.5,277.39,205.71
2018,1,22,10,30,720.0,96.0,2.2,10.2,411.0,308.42,235.36
2018,1,22,10,45,788.5,87.5,2.2,10.45,450.0,352.68,273.26
2018,1,22,11,0,857.0,79.0,2.2,10.7,489.0,397.49,311.36
2018,1,22,11,15,759.0,104.5,2.2,10.9,477.0,408.34,323.75
2018,1,22,11,30,661.0,130.0,2.2,11.1,465.0,413.34,330.42
2018,1,22,11,45,465.5,177.5,2.2,11.25,415.5,386.76,311.26
2018,1,22,12,0,270.0,225.0,2.2,11.4,366.0,349.69,282.36
2018,1,22,12,15,210.5,230.0,2.15,11.5,340.5,330.58,267.47
2018,1,22,12,30,151.0,235.0,2.1,11.6,315.0,309.99,250.92
2018,1,22,12,45,182.5,231.0,2.05,11.7,326.5,326.6,264.71
2018,1,22,13,0,214.0,227.0,2.0,11.8,338.0,343.3,278.4
2018,1,22,13,15,281.5,211.5,1.95,11.8,354.0,371.28,301.52
2018,1,22,13,30,349.0,196.0,1.9,11.8,370.0,395.68,321.68
2018,1,22,13,45,320.5,191.5,1.8,11.8,346.5,377.45,307.14
2018,1,22,14,0,292.0,187.0,1.7,11.8,323.0,358.23,291.93
2018,1,22,14,15,353.0,164.5,1.6,11.65,319.5,367.65,300.5
2018,1,22,14,30,414.0,142.0,1.5,11.5,316.0,380.22,311.09
2018,1,22,14,45,549.5,113.0,1.45,11.4,325.0,418.78,342.34
2018,1,22,15,0,685.0,84.0,1.4,11.3,334.0,449.4,366.28
2018,1,22,15,15,466.0,98.0,1.4,11.3,260.0,343.74,281.26
2018,1,22,15,30,247.0,112.0,1.4,11.3,186.0,243.06,199.1
2018,1,22,15,45,242.5,97.0,1.25,10.65,161.0,220.09,180.05
2018,1,22,16,0,238.0,82.0,1.1,10.0,136.0,196.54,159.53
2018,1,22,16,15,278.5,63.0,1.1,9.55,113.5,190.96,152.63
2018,1,22,16,30,319.0,44.0,1.1,9.1,91.0,177.19,137.4
2018,1,22,16,45,259.0,34.0,1.1,8.7,63.5,136.37,98.8
2018,1,22,17,0,199.0,24.0,1.1,8.3,36.0,93.45,27.04
2018,1,22,17,15,107.5,13.5,1.05,8.15,19.0,40.21,0.0
2018,1,22,17,30,16.0,3.0,1.0,8.0,2.0,0.0,0.0
2018,1,22,17,45,8.0,1.5,1.0,7.9,1.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,23,7,15,13.5,3.5,1.3,6.65,3.5,0.0,0.0
2018,1,23,7,30,27.0,7.0,1.3,6.8,7.0,6.88,0.0
2018,1,23,7,45,57.0,20.5,1.3,7.0,24.5,17.21,0.0
2018,1,23,8,0,87.0,34.0,1.3,7.2,42.0,28.08,17.73
2018,1,23,8,15,139.5,49.5,1.35,7.55,70.5,40.17,30.14
2018,1,23,8,30,192.0,65.0,1.4,7.9,99.0,51.91,41.29
2018,1,23,8,45,229.5,79.5,1.45,8.25,130.5,65.84,49.52
2018,1,23,9,0,267.0,94.0,1.5,8.6,162.0,93.01,66.0
2018,1,23,9,15,317.5,104.0,1.6,9.0,198.0,118.03,82.52
2018,1,23,9,30,368.0,114.0,1.7,9.4,234.0,150.48,107.16
2018,1,23,9,45,400.0,122.5,1.75,9.75,266.5,182.02,133.13
2018,1,23,10,0,432.0,131.0,1.8,10.1,299.0,215.66,161.6
2018,1,23,10,15,428.5,144.0,1.85,10.3,321.5,245.54,188.44
2018,1,23,10,30,425.0,157.0,1.9,10.5,344.0,274.48,214.21
2018,1,23,10,45,462.5,158.5,1.9,10.75,372.0,306.03,240.89
2018,1,23,11,0,500.0,160.0,1.9,11.0,400.0,339.04,268.6
2018,1,23,11,15,481.0,171.0,1.9,11.1,409.0,359.02,286.31
2018,1,23,11,30,462.0,182.0,1.9,11.2,418.0,376.81,301.82
2018,1,23,11,45,504.0,174.5,1.85,11.35,436.0,403.01,323.41
2018,1,23,12,0,546.0,167.0,1.8,11.5,454.0,429.6,345.09
2018,1,23,12,15,635.0,141.5,1.8,11.6,477.0,463.63,372.88
2018,1,23,12,30,724.0,116.0,1.8,11.7,500.0,496.94,399.99
2018,1,23,12,45,783.5,102.5,1.75,11.75,514.5,526.49,423.6
2018,1,23,13,0,843.0,89.0,1.7,11.8,529.0,554.45,445.76
2018,1,23,13,15,745.5,109.0,1.75,11.8,491.5,529.11,426.63
2018,1,23,13,30,648.0,129.0,1.8,11.8,454.0,500.3,404.77
2018,1,23,13,45,534.5,150.0,1.8,11.75,411.0,458.84,372.5
2018,1,23,14,0,421.0,171.0,1.8,11.7,368.0,418.42,340.51
2018,1,23,14,15,460.5,152.5,1.8,11.6,357.0,420.17,343.08
2018,1,23,14,30,500.0,134.0,1.8,11.5,346.0,419.41,343.24
2018,1,23,14,45,465.0,128.0,1.8,11.35,313.5,390.18,320.14
2018,1,23,15,0,430.0,122.0,1.8,11.2,281.0,360.39,296.34
2018,1,23,15,15,429.0,109.0,1.8,11.2,253.5,339.44,279.25
2018,1,23,15,30,428.0,96.0,1.8,11.2,226.0,317.04,260.4
2018,1,23,15,45,404.0,84.5,1.65,10.5,193.0,284.71,233.22
2018,1,23,16,0,380.0,73.0,1.5,9.8,160.0,252.38,205.27
2018,1,23,16,15,335.0,61.5,1.5,9.45,126.5,212.17,170.05
2018,1,23,16,30,290.0,50.0,1.5,9.1,93.0,173.96,135.75
2018,1,23,16,45,211.5,37.5,1.5,8.8,63.0,126.22,92.62
2018,1,23,17,0,133.0,25.0,1.5,8.5,33.0,77.63,29.37
2018,1,23,17,15,75.0,14.0,1.45,8.45,17.5,32.8,0.0
2018,1,23,17,30,17.0,3.0,1.4,8.4,2.0,0.0,0.0
2018,1,23,17,45,8.5,1.5,1.35,8.3,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,1,24,7,15,0.0,0.5,3.8,9.75,0.5,0.0,0.0
2018,1,24,7,30,0.0,1.0,3.9,9.8,1.0,0.98,0.0
2018,1,24,7,45,0.0,3.0,4.0,9.85,3.0,2.89,0.0
2018,1,24,8,0,0.0,5.0,4.1,9.9,5.0,4.82,0.0
2018,1,24,8,15,0.0,6.0,4.15,9.95,6.0,5.78,0.0
2018,1,24,8,30,0.0,7.0,4.2,10.0,7.0,6.74,0.42
2018,1,24,8,45,14.5,13.0,4.25,10.1,17.0,12.45,4.99
2018,1,24,9,0,29.0,19.0,4.3,10.2,27.0,19.63,10.41
2018,1,24,9,15,14.5,16.0,4.3,10.2,20.0,16.72,8.26
2018,1,24,9,30,0.0,13.0,4.3,10.2,13.0,12.54,5.26
2018,1,24,9,45,0.0,16.5,4.25,10.25,16.5,15.92,8.18
2018,1,24,10,0,0.0,20.0,4.2,10.3,20.0,19.3,11.08
2018,1,24,10,15,0.0,25.0,4.05,10.35,25.0,24.13,15.23
2018,1,24,10,30,0.0,30.0,3.9,10.4,30.0,28.97,19.36
2018,1,24,10,45,0.0,28.5,3.8,10.4,28.5,27.52,18.08
2018,1,24,11,0,0.0,27.0,3.7,10.4,27.0,26.07,16.8
2018,1,24,11,15,0.0,27.0,3.55,10.45,27.0,26.07,16.77
2018,1,24,11,30,0.0,27.0,3.4,10.5,27.0,26.08,16.75
2018,1,24,11,45,0.0,29.0,3.25,10.5,29.0,28.01,18.39
2018,1,24,12,0,0.0,31.0,3.1,10.5,31.0,29.95,20.04
2018,1,24,12,15,0.0,29.5,3.15,10.45,29.5,28.5,18.79
2018,1,24,12,30,0.0,28.0,3.2,10.4,28.0,27.05,17.56
2018,1,24,12,45,0.0,30.0,3.2,10.35,30.0,28.98,19.22
2018,1,24,13,0,0.0,32.0,3.2,10.3,32.0,30.91,20.89
2018,1,24,13,15,0.0,28.5,3.1,10.15,28.5,27.53,18.02
2018,1,24,13,30,0.0,25.0,3.0,10.0,25.0,24.14,15.15
2018,1,24,13,45,0.0,28.0,2.95,9.8,28.0,27.04,17.68
2018,1,24,14,0,0.0,31.0,2.9,9.6,31.0,29.94,20.23
2018,1,24,14,15,0.0,29.5,2.8,9.45,29.5,28.48,19.03
2018,1,24,14,30,0.0,28.0,2.7,9.3,28.0,27.03,17.82
2018,1,24,14,45,0.0,28.5,2.65,9.15,28.5,27.51,18.29
2018,1,24,15,0,0.0,29.0,2.6,9.0,29.0,27.99,18.76
2018,1,24,15,15,0.0,32.0,2.6,9.0,32.0,30.89,21.32
2018,1,24,15,30,0.0,35.0,2.6,9.0,35.0,33.79,23.86
2018,1,24,15,45,0.0,26.0,2.5,8.9,26.0,25.09,16.27
2018,1,24,16,0,0.0,17.0,2.4,8.8,17.0,16.39,8.65
2018,1,24,16,15,0.0,14.5,2.4,8.8,14.5,13.98,6.47
2018,1,24,16,30,0.0,12.0,2.4,8.8,12.0,11.57,4.24
2018,1,24,16,45,0.5,9.0,2.35,8.85,9.0,8.84,1.64
2018,1,24,17,0,1.0,6.0,2.3,8.9,6.0,6.07,0.0
2018,1,24,17,15,1.0,3.0,2.35,8.95,3.0,3.21,0.0
2018,1,24,17,30,1.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,24,17,45,0.5,0.0,2.45,9.05,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,25,7,15,2.5,1.5,2.2,7.45,1.5,0.0,0.0
2018,1,25,7,30,5.0,3.0,2.2,7.8,3.0,2.95,0.0
2018,1,25,7,45,2.5,4.5,2.25,8.2,4.5,4.37,0.0
2018,1,25,8,0,0.0,6.0,2.3,8.6,6.0,5.78,0.0
2018,1,25,8,15,58.0,17.5,2.35,8.75,28.0,14.84,7.57
2018,1,25,8,30,116.0,29.0,2.4,8.9,50.0,20.67,13.06
2018,1,25,8,45,66.0,24.5,2.5,9.1,37.0,21.5,12.29
2018,1,25,9,0,16.0,20.0,2.6,9.3,24.0,19.8,11.07
2018,1,25,9,15,9.5,42.0,2.7,9.35,44.5,41.73,30.3
2018,1,25,9,30,3.0,64.0,2.8,9.4,65.0,62.32,48.36
2018,1,25,9,45,1.5,66.5,2.85,9.45,67.0,64.57,50.29
2018,1,25,10,0,0.0,69.0,2.9,9.5,69.0,66.7,52.07
2018,1,25,10,15,190.5,100.5,2.9,9.5,185.5,144.89,113.08
2018,1,25,10,30,381.0,132.0,2.9,9.5,302.0,240.14,189.2
2018,1,25,10,45,561.0,120.5,2.95,9.45,386.0,308.44,244.07
2018,1,25,11,0,741.0,109.0,3.0,9.4,470.0,387.03,308.01
2018,1,25,11,15,601.0,134.0,3.0,9.45,433.5,377.48,303.97
2018,1,25,11,30,461.0,159.0,3.0,9.5,397.0,357.31,290.24
2018,1,25,11,45,399.0,179.0,3.05,9.5,388.0,361.24,294.77
2018,1,25,12,0,337.0,199.0,3.1,9.5,379.0,359.97,294.47
2018,1,25,12,15,207.0,209.0,3.1,9.5,319.5,310.4,254.41
2018,1,25,12,30,77.0,219.0,3.1,9.5,260.0,254.66,208.32
2018,1,25,12,45,93.5,223.5,3.1,9.5,273.0,270.27,221.58
2018,1,25,13,0,110.0,228.0,3.1,9.5,286.0,289.1,237.25
2018,1,25,13,15,120.5,218.0,3.1,9.45,280.5,287.39,236.31
2018,1,25,13,30,131.0,208.0,3.1,9.4,275.0,285.23,235.09
2018,1,25,13,45,80.5,183.5,3.1,9.3,224.0,229.11,188.79
2018,1,25,14,0,30.0,159.0,3.1,9.2,173.0,176.26,144.59
2018,1,25,14,15,93.5,147.0,3.05,9.15,188.0,204.1,169.2
2018,1,25,14,30,157.0,135.0,3.0,9.1,203.0,226.35,188.8
2018,1,25,14,45,210.0,139.0,3.0,9.05,222.5,263.61,220.32
2018,1,25,15,0,263.0,143.0,3.0,9.0,242.0,294.22,245.9
2018,1,25,15,15,256.5,119.0,3.0,9.0,207.5,261.28,218.43
2018,1,25,15,30,250.0,95.0,3.0,9.0,173.0,227.31,189.79
2018,1,25,15,45,283.0,73.5,2.95,8.85,150.0,219.9,182.92
2018,1,25,16,0,316.0,52.0,2.9,8.7,127.0,202.54,166.87
2018,1,25,16,15,266.5,44.0,2.85,8.6,98.5,165.57,133.86
2018,1,25,16,30,217.0,36.0,2.8,8.5,70.0,131.04,102.7
2018,1,25,16,45,138.0,25.5,2.75,8.4,44.5,86.17,63.1
2018,1,25,17,0,59.0,15.0,2.7,8.3,19.0,38.06,16.83
2018,1,25,17,15,30.5,8.0,2.7,8.2,10.0,15.81,0.0
2018,1,25,17,30,2.0,1.0,2.7,8.1,1.0,0.0,0.0
2018,1,25,17,45,1.0,0.5,2.65,8.0,0.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,26,7,15,30.5,4.5,1.05,6.5,5.0,0.0,0.0
2018,1,26,7,30,61.0,9.0,1.0,6.7,10.0,8.85,0.0
2018,1,26,7,45,133.5,22.0,0.9,6.9,33.0,17.34,0.0
2018,1,26,8,0,206.0,35.0,0.8,7.1,56.0,27.1,17.47
2018,1,26,8,15,263.0,48.0,0.8,7.45,88.0,36.44,27.01
2018,1,26,8,30,320.0,61.0,0.8,7.8,120.0,45.43,35.6
2018,1,26,8,45,407.0,68.0,0.8,8.2,163.0,57.73,39.22
2018,1,26,9,0,494.0,75.0,0.8,8.6,206.0,90.52,55.26
2018,1,26,9,15,597.0,72.0,0.75,8.75,255.0,123.32,74.54
2018,1,26,9,30,700.0,69.0,0.7,8.9,304.0,164.94,104.64
2018,1,26,9,45,743.0,70.0,0.65,9.0,344.0,208.52,141.33
2018,1,26,10,0,786.0,71.0,0.6,9.1,384.0,251.92,178.92
2018,1,26,10,15,827.0,68.5,0.6,9.2,420.0,293.55,215.59
2018,1,26,10,30,868.0,66.0,0.6,9.3,456.0,338.95,255.08
2018,1,26,10,45,879.0,67.0,0.6,9.35,480.5,375.59,287.75
2018,1,26,11,0,890.0,68.0,0.6,9.4,505.0,410.91,318.7
2018,1,26,11,15,836.0,84.5,0.6,9.45,506.5,431.19,337.76
2018,1,26,11,30,782.0,101.0,0.6,9.5,508.0,448.13,353.38
2018,1,26,11,45,770.5,106.0,0.6,9.5,513.5,468.01,370.56
2018,1,26,12,0,759.0,111.0,0.6,9.5,519.0,486.44,386.09
2018,1,26,12,15,568.5,161.5,0.65,9.5,468.0,453.78,361.98
2018,1,26,12,30,378.0,212.0,0.7,9.5,417.0,411.71,329.87
2018,1,26,12,45,335.5,220.0,0.7,9.45,400.5,403.76,324.41
2018,1,26,13,0,293.0,228.0,0.7,9.4,384.0,393.92,316.97
2018,1,26,13,15,278.5,225.0,0.75,9.35,370.5,387.1,312.42
2018,1,26,13,30,264.0,222.0,0.8,9.3,357.0,379.19,306.89
2018,1,26,13,45,291.5,208.5,0.8,9.25,352.5,383.16,310.94
2018,1,26,14,0,319.0,195.0,0.8,9.2,348.0,385.89,313.89
2018,1,26,14,15,239.0,192.0,0.85,9.1,303.0,338.37,276.3
2018,1,26,14,30,159.0,189.0,0.9,9.0,258.0,286.24,234.69
2018,1,26,14,45,122.5,173.5,0.9,8.9,224.5,249.94,205.61
2018,1,26,15,0,86.0,158.0,0.9,8.8,191.0,208.96,172.16
2018,1,26,15,15,81.0,142.5,0.9,8.8,171.0,189.75,156.53
2018,1,26,15,30,76.0,127.0,0.9,8.8,151.0,170.43,140.45
2018,1,26,15,45,48.0,108.0,0.85,8.35,122.5,136.37,111.77
2018,1,26,16,0,20.0,89.0,0.8,7.9,94.0,103.35,83.66
2018,1,26,16,15,24.5,71.5,0.85,7.7,76.5,86.5,68.87
2018,1,26,16,30,29.0,54.0,0.9,7.5,59.0,68.99,53.11
2018,1,26,16,45,34.0,39.5,1.0,7.35,43.5,54.87,39.64
2018,1,26,17,0,39.0,25.0,1.1,7.2,28.0,42.77,22.21
2018,1,26,17,15,19.5,13.0,1.1,7.1,14.5,17.93,0.0
2018,1,26,17,30,0.0,1.0,1.1,7.0,1.0,0.0,0.0
2018,1,26,17,45,0.0,0.5,1.15,6.95,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,27,7,15,3.0,2.5,1.25,7.9,2.5,0.0,0.0
2018,1,27,7,30,6.0,5.0,1.2,8.1,5.0,4.91,0.0
2018,1,27,7,45,11.0,19.5,1.2,8.35,20.5,18.27,0.47
2018,1,27,8,0,16.0,34.0,1.2,8.6,36.0,31.12,20.89
2018,1,27,8,15,58.5,40.5,1.2,8.85,51.0,35.68,26.19
2018,1,27,8,30,101.0,47.0,1.2,9.1,66.0,38.23,28.94
2018,1,27,8,45,131.5,47.0,1.2,9.35,78.0,41.3,28.29
2018,1,27,9,0,162.0,47.0,1.2,9.6,90.0,47.03,29.36
2018,1,27,9,15,82.0,71.0,1.1,9.8,93.0,73.7,54.61
2018,1,27,9,30,2.0,95.0,1.0,10.0,96.0,90.51,72.36
2018,1,27,9,45,6.0,111.0,0.95,10.2,113.5,106.43,85.49
2018,1,27,10,0,10.0,127.0,0.9,10.4,131.0,122.78,98.86
2018,1,27,10,15,37.0,158.0,0.8,10.5,174.5,157.58,126.81
2018,1,27,10,30,64.0,189.0,0.7,10.6,218.0,196.44,157.82
2018,1,27,10,45,85.0,204.5,0.65,10.75,245.0,221.67,177.68
2018,1,27,11,0,106.0,220.0,0.6,10.9,272.0,248.33,198.67
2018,1,27,11,15,73.5,216.0,0.55,11.0,252.5,235.9,188.81
2018,1,27,11,30,41.0,212.0,0.5,11.1,233.0,221.05,176.98
2018,1,27,11,45,34.0,207.5,0.4,11.2,225.5,215.74,172.55
2018,1,27,12,0,27.0,203.0,0.3,11.3,218.0,209.82,167.53
2018,1,27,12,15,14.5,185.5,0.3,11.35,193.5,186.88,149.11
2018,1,27,12,30,2.0,168.0,0.3,11.4,169.0,163.85,130.55
2018,1,27,12,45,33.5,182.5,0.3,11.45,200.5,197.42,158.18
2018,1,27,13,0,65.0,197.0,0.3,11.5,232.0,230.64,184.97
2018,1,27,13,15,73.0,202.0,0.4,11.55,240.5,241.7,194.02
2018,1,27,13,30,81.0,207.0,0.5,11.6,249.0,252.82,203.32
2018,1,27,13,45,49.0,192.5,0.55,11.65,217.5,220.94,177.7
2018,1,27,14,0,17.0,178.0,0.6,11.7,186.0,185.04,148.74
2018,1,27,14,15,42.5,179.0,0.65,11.7,198.0,205.34,166.09
2018,1,27,14,30,68.0,180.0,0.7,11.7,210.0,221.73,179.93
2018,1,27,14,45,90.0,169.0,0.75,11.65,205.5,222.67,181.28
2018,1,27,15,0,112.0,158.0,0.8,11.6,201.0,227.94,186.08
2018,1,27,15,15,198.5,129.0,0.8,11.6,196.0,244.92,200.7
2018,1,27,15,30,285.0,100.0,0.8,11.6,191.0,251.8,206.43
2018,1,27,15,45,354.0,86.5,0.85,11.2,184.0,269.81,220.5
2018,1,27,16,0,423.0,73.0,0.9,10.8,177.0,276.58,224.32
2018,1,27,16,15,321.5,65.0,1.0,10.35,135.0,215.51,173.06
2018,1,27,16,30,220.0,57.0,1.1,9.9,93.0,160.06,126.07
2018,1,27,16,45,143.0,41.5,1.2,9.45,62.0,104.05,77.97
2018,1,27,17,0,66.0,26.0,1.3,9.0,31.0,57.06,32.99
2018,1,27,17,15,42.0,15.0,1.3,8.85,17.5,25.98,0.0
2018,1,27,17,30,18.0,4.0,1.3,8.7,4.0,0.0,0.0
2018,1,27,17,45,9.0,2.0,1.3,8.6,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,28,7,15,71.0,6.0,0.75,8.95,7.5,0.0,0.0
2018,1,28,7,30,142.0,12.0,0.7,9.5,15.0,11.8,0.0
2018,1,28,7,45,299.5,22.0,0.65,10.05,47.5,17.66,1.78
2018,1,28,8,0,457.0,32.0,0.6,10.6,80.0,24.75,15.48
2018,1,28,8,15,545.0,37.5,0.6,11.05,122.0,29.88,20.9
2018,1,28,8,30,633.0,43.0,0.6,11.5,164.0,32.75,23.8
2018,1,28,8,45,686.5,47.5,0.55,11.9,208.0,50.78,27.04
2018,1,28,9,0,740.0,52.0,0.5,12.3,252.0,92.16,46.22
2018,1,28,9,15,777.0,54.5,0.5,12.75,293.5,134.08,74.3
2018,1,28,9,30,814.0,57.0,0.5,13.2,335.0,178.39,109.11
2018,1,28,9,45,841.0,58.5,0.45,13.6,373.0,224.73,148.3
2018,1,28,10,0,868.0,60.0,0.4,14.0,411.0,268.93,186.53
2018,1,28,10,15,885.0,61.5,0.4,14.35,443.0,310.82,223.36
2018,1,28,10,30,902.0,63.0,0.4,14.7,475.0,352.2,259.24
2018,1,28,10,45,913.5,64.0,0.4,15.1,500.5,390.4,291.94
2018,1,28,11,0,925.0,65.0,0.4,15.5,526.0,427.24,322.74
2018,1,28,11,15,933.0,66.0,0.4,15.75,544.5,461.03,350.63
2018,1,28,11,30,941.0,67.0,0.4,16.0,563.0,492.87,376.3
2018,1,28,11,45,945.0,67.0,0.45,16.25,573.5,519.67,398.15
2018,1,28,12,0,949.0,67.0,0.5,16.5,584.0,543.97,417.72
2018,1,28,12,15,949.5,67.5,0.5,16.65,587.0,564.34,433.69
2018,1,28,12,30,950.0,68.0,0.5,16.8,590.0,581.87,447.28
2018,1,28,12,45,947.5,68.5,0.5,16.95,585.0,594.84,457.34
2018,1,28,13,0,945.0,69.0,0.5,17.1,580.0,604.78,465.06
2018,1,28,13,15,939.0,68.5,0.5,17.15,567.0,608.63,468.49
2018,1,28,13,30,933.0,68.0,0.5,17.2,554.0,609.38,469.64
2018,1,28,13,45,923.0,68.0,0.5,17.3,533.5,605.33,467.14
2018,1,28,14,0,913.0,68.0,0.5,17.4,513.0,598.31,462.43
2018,1,28,14,15,891.5,66.5,0.45,17.25,482.0,580.3,449.57
2018,1,28,14,30,870.0,65.0,0.4,17.1,451.0,559.73,434.75
2018,1,28,14,45,750.5,79.5,0.4,16.9,395.0,503.46,393.52
2018,1,28,15,0,631.0,94.0,0.4,16.7,339.0,447.35,351.85
2018,1,28,15,15,642.0,81.0,0.4,16.7,309.0,428.51,337.92
2018,1,28,15,30,653.0,68.0,0.4,16.7,279.0,406.95,320.9
2018,1,28,15,45,585.5,66.5,0.35,15.8,236.5,359.32,283.81
2018,1,28,16,0,518.0,65.0,0.3,14.9,194.0,313.31,247.11
2018,1,28,16,15,455.5,57.5,0.35,14.5,155.0,264.95,207.47
2018,1,28,16,30,393.0,50.0,0.4,14.1,116.0,219.11,168.66
2018,1,28,16,45,312.5,39.5,0.4,13.75,82.0,167.08,123.88
2018,1,28,17,0,232.0,29.0,0.4,13.4,48.0,118.74,73.97
2018,1,28,17,15,138.5,17.0,0.45,13.2,26.5,54.26,0.0
2018,1,28,17,30,45.0,5.0,0.5,13.0,5.0,4.91,0.0
2018,1,28,17,45,22.5,2.5,0.55,12.8,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,29,7,15,12.0,2.5,1.5,10.45,2.5,0.0,0.0
2018,1,29,7,30,24.0,5.0,1.5,10.7,5.0,4.91,0.0
2018,1,29,7,45,12.0,8.5,1.45,10.9,8.5,8.11,0.0
2018,1,29,8,0,0.0,12.0,1.4,11.1,12.0,11.57,4.25
2018,1,29,8,15,0.0,16.0,1.35,11.45,16.0,15.43,8.06
2018,1,29,8,30,0.0,20.0,1.3,11.8,20.0,19.29,11.7
2018,1,29,8,45,0.0,27.0,1.25,12.2,27.0,26.05,16.82
2018,1,29,9,0,0.0,34.0,1.2,12.6,34.0,32.82,22.67
2018,1,29,9,15,0.0,43.5,1.15,12.95,43.5,42.01,30.53
2018,1,29,9,30,0.0,53.0,1.1,13.3,53.0,51.2,38.29
2018,1,29,9,45,2.5,89.5,1.05,13.7,90.5,86.33,67.73
2018,1,29,10,0,5.0,126.0,1.0,14.1,128.0,120.79,96.04
2018,1,29,10,15,12.0,148.5,1.0,14.15,154.0,144.12,114.78
2018,1,29,10,30,19.0,171.0,1.0,14.2,180.0,168.11,133.98
2018,1,29,10,45,38.5,192.0,1.0,14.25,211.0,194.31,154.66
2018,1,29,11,0,58.0,213.0,1.0,14.3,242.0,223.8,177.93
2018,1,29,11,15,60.0,220.5,0.95,14.35,251.5,234.84,186.51
2018,1,29,11,30,62.0,228.0,0.9,14.4,261.0,245.89,195.12
2018,1,29,11,45,97.5,240.0,0.85,14.4,293.0,277.3,219.82
2018,1,29,12,0,133.0,252.0,0.8,14.4,325.0,311.43,246.39
2018,1,29,12,15,111.0,248.0,0.75,14.8,309.0,299.16,236.24
2018,1,29,12,30,89.0,244.0,0.7,15.2,293.0,286.69,226.17
2018,1,29,12,45,81.0,240.5,0.65,15.55,285.0,281.44,221.84
2018,1,29,13,0,73.0,237.0,0.6,15.9,277.0,275.69,217.09
2018,1,29,13,15,89.0,236.0,0.6,15.85,283.5,285.83,225.47
2018,1,29,13,30,105.0,235.0,0.6,15.8,290.0,295.96,233.76
2018,1,29,13,45,93.0,223.0,0.65,15.8,270.5,278.29,220.32
2018,1,29,14,0,81.0,211.0,0.7,15.8,251.0,260.21,206.61
2018,1,29,14,15,78.0,200.0,0.75,15.6,237.0,248.06,197.72
2018,1,29,14,30,75.0,189.0,0.8,15.4,223.0,235.67,188.49
2018,1,29,14,45,88.0,174.5,0.9,15.2,211.5,228.02,183.26
2018,1,29,15,0,101.0,160.0,1.0,15.0,200.0,224.89,181.45
2018,1,29,15,15,118.5,147.0,1.0,15.0,189.0,219.8,177.67
2018,1,29,15,30,136.0,134.0,1.0,15.0,178.0,213.67,172.79
2018,1,29,15,45,136.0,117.0,1.15,14.25,156.0,193.41,156.64
2018,1,29,16,0,136.0,100.0,1.3,13.5,134.0,172.63,139.5
2018,1,29,16,15,116.0,82.5,1.35,13.3,107.5,142.44,113.69
2018,1,29,16,30,96.0,65.0,1.4,13.1,81.0,112.98,88.07
2018,1,29,16,45,91.0,48.5,1.45,12.9,60.0,90.96,67.91
2018,1,29,17,0,86.0,32.0,1.5,12.7,39.0,73.42,47.0
2018,1,29,17,15,54.0,18.0,1.55,12.6,21.5,32.53,0.0
2018,1,29,17,30,22.0,4.0,1.6,12.5,4.0,3.93,0.0
2018,1,29,17,45,11.0,2.0,1.6,12.4,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,1,30,7,15,33.0,5.5,2.55,8.25,6.5,0.0,0.0
2018,1,30,7,30,66.0,11.0,2.5,8.9,13.0,10.81,0.0
2018,1,30,7,45,153.5,24.5,2.45,9.55,39.0,19.21,5.13
2018,1,30,8,0,241.0,38.0,2.4,10.2,65.0,29.28,19.55
2018,1,30,8,15,297.5,50.5,2.3,10.7,98.5,38.12,28.23
2018,1,30,8,30,354.0,63.0,2.2,11.2,132.0,46.6,36.21
2018,1,30,8,45,393.5,74.0,2.05,11.65,168.0,66.39,43.89
2018,1,30,9,0,433.0,85.0,1.9,12.1,204.0,99.37,63.05
2018,1,30,9,15,439.0,98.5,1.75,12.55,235.5,133.71,88.86
2018,1,30,9,30,445.0,112.0,1.6,13.0,267.0,168.21,117.32
2018,1,30,9,45,391.5,134.0,1.45,13.45,281.0,197.74,145.02
2018,1,30,10,0,338.0,156.0,1.3,13.9,295.0,224.48,170.02
2018,1,30,10,15,451.0,145.5,1.2,14.35,345.5,261.83,198.46
2018,1,30,10,30,564.0,135.0,1.1,14.8,396.0,308.86,235.23
2018,1,30,10,45,573.0,140.5,1.05,15.2,418.0,340.11,261.51
2018,1,30,11,0,582.0,146.0,1.0,15.6,440.0,370.14,286.3
2018,1,30,11,15,544.0,163.0,0.95,15.9,445.5,389.07,302.32
2018,1,30,11,30,506.0,180.0,0.9,16.2,451.0,405.38,315.64
2018,1,30,11,45,480.0,190.0,0.9,16.45,451.0,417.66,325.72
2018,1,30,12,0,454.0,200.0,0.9,16.7,451.0,427.46,333.58
2018,1,30,12,15,550.5,173.5,0.95,16.85,479.0,464.05,362.57
2018,1,30,12,30,647.0,147.0,1.0,17.0,507.0,503.47,393.35
2018,1,30,12,45,629.0,150.5,1.05,17.15,498.5,507.93,397.15
2018,1,30,13,0,611.0,154.0,1.1,17.3,490.0,509.96,399.3
2018,1,30,13,15,700.5,126.5,1.25,17.3,503.5,540.21,424.28
2018,1,30,13,30,790.0,99.0,1.4,17.3,517.0,567.7,446.93
2018,1,30,13,45,825.5,86.5,1.5,17.3,509.0,577.3,455.4
2018,1,30,14,0,861.0,74.0,1.6,17.3,501.0,581.83,460.22
2018,1,30,14,15,796.5,82.5,1.75,17.15,461.0,552.38,439.12
2018,1,30,14,30,732.0,91.0,1.9,17.0,421.0,520.49,415.89
2018,1,30,14,45,766.0,76.5,2.0,16.85,400.0,514.79,412.83
2018,1,30,15,0,800.0,62.0,2.1,16.7,379.0,506.49,407.16
2018,1,30,15,15,790.5,58.0,2.1,16.7,346.0,483.55,388.86
2018,1,30,15,30,781.0,54.0,2.1,16.7,313.0,458.56,368.43
2018,1,30,15,45,739.5,52.5,2.35,15.55,271.5,419.4,338.19
2018,1,30,16,0,698.0,51.0,2.6,14.4,230.0,380.18,306.43
2018,1,30,16,15,639.5,46.0,2.7,13.85,186.5,330.28,263.86
2018,1,30,16,30,581.0,41.0,2.8,13.3,143.0,282.2,221.38
2018,1,30,16,45,457.5,35.0,2.95,12.75,101.0,215.8,163.71
2018,1,30,17,0,334.0,29.0,3.1,12.2,59.0,154.59,104.31
2018,1,30,17,15,186.0,17.0,3.2,12.05,32.0,78.66,0.0
2018,1,30,17,30,38.0,5.0,3.3,11.9,5.0,14.12,0.0
2018,1,30,17,45,19.0,2.5,3.35,11.7,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,31,7,15,97.5,7.0,1.85,8.8,9.5,0.0,0.0
2018,1,31,7,30,195.0,14.0,1.7,9.3,19.0,13.76,0.0
2018,1,31,7,45,280.5,24.0,1.55,9.75,47.5,19.16,6.15
2018,1,31,8,0,366.0,34.0,1.4,10.2,76.0,26.11,16.95
2018,1,31,8,15,431.0,44.0,1.45,10.7,114.5,32.7,23.49
2018,1,31,8,30,496.0,54.0,1.5,11.2,153.0,39.0,29.45
2018,1,31,8,45,520.0,63.5,1.55,11.65,189.0,62.24,37.18
2018,1,31,9,0,544.0,73.0,1.6,12.1,225.0,98.72,57.95
2018,1,31,9,15,548.5,85.5,1.6,12.45,258.5,137.31,87.04
2018,1,31,9,30,553.0,98.0,1.6,12.8,292.0,175.77,119.16
2018,1,31,9,45,712.0,79.5,1.6,13.15,357.0,218.5,150.34
2018,1,31,10,0,871.0,61.0,1.6,13.5,422.0,278.41,197.51
2018,1,31,10,15,882.0,63.5,1.5,14.05,452.5,319.93,234.68
2018,1,31,10,30,893.0,66.0,1.4,14.6,483.0,360.52,270.41
2018,1,31,10,45,857.5,76.5,1.25,15.1,494.0,388.34,295.82
2018,1,31,11,0,822.0,87.0,1.1,15.6,505.0,414.24,318.45
2018,1,31,11,15,809.0,93.0,1.15,15.85,516.5,441.37,341.9
2018,1,31,11,30,796.0,99.0,1.2,16.1,528.0,465.7,362.51
2018,1,31,11,45,755.5,112.0,1.2,16.35,525.5,479.71,374.51
2018,1,31,12,0,715.0,125.0,1.2,16.6,523.0,490.97,383.92
2018,1,31,12,15,726.5,122.5,1.25,16.7,528.5,510.83,400.18
2018,1,31,12,30,738.0,120.0,1.3,16.8,534.0,528.85,414.77
2018,1,31,12,45,748.0,115.5,1.3,16.9,532.0,541.99,425.34
2018,1,31,13,0,758.0,111.0,1.3,17.0,530.0,552.89,434.13
2018,1,31,13,15,765.5,105.5,1.4,16.9,521.0,558.55,439.94
2018,1,31,13,30,773.0,100.0,1.5,16.8,512.0,561.93,443.97
2018,1,31,13,45,775.0,94.5,1.55,16.75,495.0,559.47,443.2
2018,1,31,14,0,777.0,89.0,1.6,16.7,478.0,554.36,440.35
2018,1,31,14,15,585.5,127.0,1.75,16.55,411.5,482.21,385.31
2018,1,31,14,30,394.0,165.0,1.9,16.4,345.0,407.45,327.14
2018,1,31,14,45,429.0,144.0,2.0,16.3,327.0,401.72,324.22
2018,1,31,15,0,464.0,123.0,2.1,16.2,309.0,393.16,318.4
2018,1,31,15,15,507.0,106.5,2.1,16.2,291.5,390.66,316.56
2018,1,31,15,30,550.0,90.0,2.1,16.2,274.0,387.47,313.55
2018,1,31,15,45,452.5,88.0,2.25,15.3,226.5,324.08,263.08
2018,1,31,16,0,355.0,86.0,2.4,14.4,179.0,267.4,216.93
2018,1,31,16,15,279.0,74.5,2.5,13.85,139.0,213.47,171.76
2018,1,31,16,30,203.0,63.0,2.6,13.3,99.0,157.47,124.27
2018,1,31,16,45,160.5,48.0,2.7,12.75,71.5,119.95,91.27
2018,1,31,17,0,118.0,33.0,2.8,12.2,44.0,85.07,57.82
2018,1,31,17,15,77.0,20.0,2.85,11.9,25.5,49.07,0.0
2018,1,31,17,30,36.0,7.0,2.9,11.6,7.0,15.72,0.0
2018,1,31,17,45,18.0,3.5,2.95,11.3,3.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,1,7,15,30.0,5.5,1.1,11.25,6.5,0.0,0.0
2018,2,1,7,30,60.0,11.0,1.0,11.6,13.0,10.81,0.0
2018,2,1,7,45,136.5,25.5,0.9,11.95,39.0,19.91,7.44
2018,2,1,8,0,213.0,40.0,0.8,12.3,65.0,30.74,20.87
2018,2,1,8,15,263.5,53.5,0.8,12.75,98.0,40.32,30.05
2018,2,1,8,30,314.0,67.0,0.8,13.2,131.0,49.51,38.58
2018,2,1,8,45,360.5,78.5,0.85,13.65,168.0,71.25,47.23
2018,2,1,9,0,407.0,90.0,0.9,14.1,205.0,103.98,66.82
2018,2,1,9,15,447.0,98.5,0.85,14.45,242.5,137.35,90.59
2018,2,1,9,30,487.0,107.0,0.8,14.8,280.0,173.83,119.14
2018,2,1,9,45,536.5,110.5,0.75,15.15,319.5,211.15,149.25
2018,2,1,10,0,586.0,114.0,0.7,15.5,359.0,251.36,182.31
2018,2,1,10,15,702.0,96.0,0.6,15.95,411.0,294.6,216.1
