Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,15,842.0,121.5,0.75,9.75,686.0,603.1,474.42
2018,3,4,11,30,742.0,159.0,0.8,9.9,669.0,604.16,475.49
2018,3,4,11,45,588.5,202.5,0.8,10.0,610.5,571.09,450.04
2018,3,4,12,0,435.0,246.0,0.8,10.1,552.0,527.98,416.61
2018,3,4,12,15,341.0,271.0,0.8,10.15,511.5,498.31,393.64
2018,3,4,12,30,247.0,296.0,0.8,10.2,471.0,466.18,368.14
2018,3,4,12,45,205.0,289.0,0.85,10.25,433.5,432.59,343.0
2018,3,4,13,0,163.0,282.0,0.9,10.3,396.0,399.68,317.91
2018,3,4,13,15,177.0,271.5,0.9,10.25,393.0,402.41,321.08
2018,3,4,13,30,191.0,261.0,0.9,10.2,390.0,404.51,323.52
2018,3,4,13,45,229.5,269.5,0.9,10.2,420.0,448.74,358.21
2018,3,4,14,0,268.0,278.0,0.9,10.2,450.0,487.51,388.12
2018,3,4,14,15,266.5,268.5,0.9,10.1,433.5,477.35,380.84
2018,3,4,14,30,265.0,259.0,0.9,10.0,417.0,466.17,373.25
2018,3,4,14,45,200.5,245.5,0.9,9.9,361.0,398.98,321.53
2018,3,4,15,0,136.0,232.0,0.9,9.8,305.0,339.38,274.94
2018,3,4,15,15,167.5,212.5,0.9,9.8,295.5,338.52,276.08
2018,3,4,15,30,199.0,193.0,0.9,9.8,286.0,335.61,275.03
2018,3,4,15,45,391.0,146.0,1.0,9.5,306.5,412.62,340.24
2018,3,4,16,0,583.0,99.0,1.1,9.2,327.0,466.51,385.17
2018,3,4,16,15,665.0,78.0,1.15,8.75,306.0,471.37,389.29
2018,3,4,16,30,747.0,57.0,1.2,8.3,285.0,466.34,384.85
2018,3,4,16,45,692.0,52.5,1.3,7.85,234.5,408.16,336.48
2018,3,4,17,0,637.0,48.0,1.4,7.4,184.0,352.27,288.18
2018,3,4,17,15,511.5,42.5,1.45,7.1,133.5,272.86,219.0
2018,3,4,17,30,386.0,37.0,1.5,6.8,83.0,199.82,153.32
2018,3,4,17,45,221.0,24.0,1.55,6.5,47.5,111.61,57.05
2018,3,4,18,0,56.0,11.0,1.6,6.2,12.0,26.34,0.0
2018,3,4,18,15,28.0,5.5,1.65,6.1,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.6,3.45,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,6,45,106.0,11.5,1.45,4.65,18.0,11.3,0.0
2018,3,5,7,0,212.0,23.0,1.4,5.1,36.0,18.75,1.6
2018,3,5,7,15,340.5,34.5,1.4,5.55,78.0,26.93,17.86
2018,3,5,7,30,469.0,46.0,1.4,6.0,120.0,34.59,25.69
2018,3,5,7,45,499.0,55.5,1.4,6.45,159.0,39.94,30.96
2018,3,5,8,0,529.0,65.0,1.4,6.9,198.0,50.17,40.47
2018,3,5,8,15,470.0,87.5,1.4,7.4,224.5,95.1,60.98
2018,3,5,8,30,411.0,110.0,1.4,7.9,251.0,133.21,91.36
2018,3,5,8,45,461.5,119.5,1.35,8.4,299.0,172.29,121.63
2018,3,5,9,0,512.0,129.0,1.3,8.9,347.0,216.0,157.55
2018,3,5,9,15,596.0,122.0,1.3,9.35,401.0,258.06,192.09
2018,3,5,9,30,680.0,115.0,1.3,9.8,455.0,307.13,233.18
2018,3,5,9,45,718.5,116.5,1.25,10.25,500.0,354.59,273.79
2018,3,5,10,0,757.0,118.0,1.2,10.7,545.0,404.25,315.36
2018,3,5,10,15,858.0,97.0,1.15,10.95,607.0,464.39,364.01
2018,3,5,10,30,959.0,76.0,1.1,11.2,669.0,530.45,416.25
2018,3,5,10,45,967.5,76.0,1.0,11.5,695.5,571.29,448.0
2018,3,5,11,0,976.0,76.0,0.9,11.8,722.0,610.35,477.45
2018,3,5,11,15,981.5,76.5,0.85,12.05,741.0,646.17,504.08
2018,3,5,11,30,987.0,77.0,0.8,12.3,760.0,679.63,528.25
2018,3,5,11,45,990.0,77.5,0.75,12.5,771.0,708.99,548.95
2018,3,5,12,0,993.0,78.0,0.7,12.7,782.0,735.56,567.02
2018,3,5,12,15,994.0,77.5,0.65,12.8,784.5,756.85,580.31
2018,3,5,12,30,995.0,77.0,0.6,12.9,787.0,775.02,591.47
2018,3,5,12,45,994.5,76.0,0.55,13.05,781.0,788.42,599.29
2018,3,5,13,0,994.0,75.0,0.5,13.2,775.0,798.5,604.97
2018,3,5,13,15,989.5,74.5,0.45,13.25,760.5,802.85,607.13
2018,3,5,13,30,985.0,74.0,0.4,13.3,746.0,803.79,607.2
2018,3,5,13,45,978.5,73.5,0.4,13.3,724.0,799.9,605.21
2018,3,5,14,0,972.0,73.0,0.4,13.3,702.0,792.7,601.2
2018,3,5,14,15,963.0,72.0,0.4,13.2,672.5,779.92,593.76
2018,3,5,14,30,954.0,71.0,0.4,13.1,643.0,764.03,584.37
2018,3,5,14,45,941.5,69.5,0.45,13.05,607.0,742.16,571.64
2018,3,5,15,0,929.0,68.0,0.5,13.0,571.0,717.58,556.99
2018,3,5,15,15,912.0,66.0,0.5,13.0,529.0,686.91,537.02
2018,3,5,15,30,895.0,64.0,0.5,13.0,487.0,654.12,514.82
2018,3,5,15,45,871.5,61.5,0.6,12.65,440.5,614.86,488.55
2018,3,5,16,0,848.0,59.0,0.7,12.3,394.0,574.37,460.26
2018,3,5,16,15,794.0,58.5,0.7,11.8,340.5,521.65,420.49
2018,3,5,16,30,740.0,58.0,0.7,11.3,287.0,466.74,377.73
2018,3,5,16,45,627.0,56.5,0.75,10.85,227.0,385.98,313.28
2018,3,5,17,0,514.0,55.0,0.8,10.4,167.0,310.18,250.67
2018,3,5,17,15,471.0,45.5,0.85,10.05,127.5,261.56,207.57
2018,3,5,17,30,428.0,36.0,0.9,9.7,88.0,215.71,164.04
2018,3,5,17,45,281.0,25.0,1.0,9.35,52.5,133.79,74.67
2018,3,5,18,0,134.0,14.0,1.1,9.0,17.0,51.35,0.0
2018,3,5,18,15,67.0,7.0,1.15,8.8,8.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,3,6,6,15,10.0,1.5,2.5,5.65,1.0,0.0,0.0
2018,3,6,6,30,20.0,3.0,2.5,6.0,2.0,0.0,0.0
2018,3,6,6,45,99.0,13.5,2.55,6.3,19.0,13.27,0.0
2018,3,6,7,0,178.0,24.0,2.6,6.6,36.0,18.83,4.36
2018,3,6,7,15,166.5,39.0,2.55,7.0,57.5,29.99,20.57
2018,3,6,7,30,155.0,54.0,2.5,7.4,79.0,43.65,33.71
2018,3,6,7,45,130.5,77.5,2.5,7.85,103.5,64.59,53.09
2018,3,6,8,0,106.0,101.0,2.5,8.3,128.0,84.47,66.63
2018,3,6,8,15,131.0,121.5,2.5,8.85,162.0,110.63,85.38
2018,3,6,8,30,156.0,142.0,2.5,9.4,196.0,139.5,107.39
2018,3,6,8,45,142.5,160.0,2.45,9.9,214.5,162.6,126.99
2018,3,6,9,0,129.0,178.0,2.4,10.4,233.0,184.3,145.67
2018,3,6,9,15,96.0,181.5,2.35,10.9,225.0,190.86,152.27
2018,3,6,9,30,63.0,185.0,2.3,11.4,217.0,190.08,152.39
2018,3,6,9,45,135.0,215.5,2.25,11.95,290.5,243.96,194.85
2018,3,6,10,0,207.0,246.0,2.2,12.5,364.0,307.48,244.78
2018,3,6,10,15,176.0,267.5,2.15,12.85,371.5,323.75,257.68
2018,3,6,10,30,145.0,289.0,2.1,13.2,379.0,337.41,268.16
2018,3,6,10,45,188.5,298.0,2.05,13.55,420.5,376.14,298.24
2018,3,6,11,0,232.0,307.0,2.0,13.9,462.0,417.58,330.07
2018,3,6,11,15,422.5,258.5,1.95,13.95,549.5,493.54,390.42
2018,3,6,11,30,613.0,210.0,1.9,14.0,637.0,581.0,458.45
2018,3,6,11,45,490.5,232.0,1.85,14.1,577.0,541.53,427.27
2018,3,6,12,0,368.0,254.0,1.8,14.2,517.0,495.53,391.36
2018,3,6,12,15,652.0,175.5,1.75,14.25,643.0,625.24,493.41
2018,3,6,12,30,936.0,97.0,1.7,14.3,769.0,758.55,591.83
2018,3,6,12,45,952.0,90.0,1.65,14.35,769.0,777.03,603.04
2018,3,6,13,0,968.0,83.0,1.6,14.4,769.0,792.58,613.42
2018,3,6,13,15,964.0,82.0,1.55,14.45,754.5,796.59,615.81
2018,3,6,13,30,960.0,81.0,1.5,14.5,740.0,797.29,616.12
2018,3,6,13,45,953.5,80.5,1.45,14.5,718.5,793.38,613.49
2018,3,6,14,0,947.0,80.0,1.4,14.5,697.0,786.25,608.79
2018,3,6,14,15,911.5,84.5,1.3,14.45,657.5,760.22,590.5
2018,3,6,14,30,876.0,89.0,1.2,14.4,618.0,731.78,570.71
2018,3,6,14,45,837.5,91.5,1.15,14.35,574.0,700.44,549.38
2018,3,6,15,0,799.0,94.0,1.1,14.3,530.0,664.21,524.41
2018,3,6,15,15,688.0,113.0,1.1,14.3,468.5,598.35,475.62
2018,3,6,15,30,577.0,132.0,1.1,14.3,407.0,532.69,426.19
2018,3,6,15,45,592.5,114.0,0.95,13.95,372.5,509.28,409.36
2018,3,6,16,0,608.0,96.0,0.8,13.6,338.0,482.85,389.28
2018,3,6,16,15,632.0,80.5,0.75,13.2,304.0,460.94,372.66
2018,3,6,16,30,656.0,65.0,0.7,12.8,270.0,435.37,352.15
2018,3,6,16,45,592.5,59.0,0.65,12.4,220.0,374.32,302.46
2018,3,6,17,0,529.0,53.0,0.6,12.0,170.0,316.61,254.05
2018,3,6,17,15,450.0,45.5,0.6,11.8,127.0,254.61,200.72
2018,3,6,17,30,371.0,38.0,0.6,11.6,84.0,198.21,150.22
2018,3,6,17,45,241.0,26.0,0.6,11.4,50.5,123.65,73.02
2018,3,6,18,0,111.0,14.0,0.6,11.2,17.0,45.25,0.0
2018,3,6,18,15,55.5,7.0,0.65,11.0,8.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,7,6,15,7.0,1.0,2.55,8.25,1.0,0.0,0.0
2018,3,7,6,30,14.0,2.0,2.5,8.3,2.0,0.0,0.0
2018,3,7,6,45,120.0,14.0,2.45,8.3,22.0,13.76,0.0
2018,3,7,7,0,226.0,26.0,2.4,8.3,42.0,21.16,7.69
2018,3,7,7,15,186.0,25.0,2.4,8.5,45.0,18.61,10.66
2018,3,7,7,30,146.0,24.0,2.4,8.7,48.0,17.18,9.85
2018,3,7,7,45,73.0,28.5,2.4,8.9,40.5,23.5,15.77
2018,3,7,8,0,0.0,33.0,2.4,9.1,33.0,31.85,22.14
2018,3,7,8,15,3.0,44.0,2.45,9.65,45.0,42.7,31.42
2018,3,7,8,30,6.0,55.0,2.5,10.2,57.0,53.87,40.77
2018,3,7,8,45,77.5,109.5,2.5,10.75,143.0,111.44,86.54
2018,3,7,9,0,149.0,164.0,2.5,11.3,229.0,178.3,139.67
2018,3,7,9,15,170.5,186.0,2.55,11.8,267.5,212.05,167.09
2018,3,7,9,30,192.0,208.0,2.6,12.3,306.0,247.89,196.21
2018,3,7,9,45,416.5,178.5,2.65,12.8,411.5,308.39,242.23
2018,3,7,10,0,641.0,149.0,2.7,13.3,517.0,393.22,309.1
2018,3,7,10,15,786.5,113.0,2.7,13.5,590.0,456.03,360.14
2018,3,7,10,30,932.0,77.0,2.7,13.7,663.0,527.92,418.15
2018,3,7,10,45,915.0,87.0,2.7,13.9,681.5,563.9,447.6
2018,3,7,11,0,898.0,97.0,2.7,14.1,700.0,596.51,473.78
2018,3,7,11,15,728.5,165.0,2.75,14.2,662.5,589.03,467.56
2018,3,7,11,30,559.0,233.0,2.8,14.3,625.0,571.72,453.02
2018,3,7,11,45,717.5,174.0,2.8,14.4,685.0,635.9,504.52
2018,3,7,12,0,876.0,115.0,2.8,14.5,745.0,703.68,557.66
2018,3,7,12,15,916.5,98.5,2.8,14.55,759.5,733.97,580.11
2018,3,7,12,30,957.0,82.0,2.8,14.6,774.0,762.78,600.71
2018,3,7,12,45,673.5,167.0,2.8,14.6,652.0,660.6,523.68
2018,3,7,13,0,390.0,252.0,2.8,14.6,530.0,546.06,433.34
2018,3,7,13,15,211.0,252.5,2.75,14.5,402.5,415.1,331.1
2018,3,7,13,30,32.0,253.0,2.7,14.4,275.0,276.03,218.66
2018,3,7,13,45,157.5,261.0,2.65,14.3,365.0,384.2,307.75
2018,3,7,14,0,283.0,269.0,2.6,14.2,455.0,492.88,394.05
2018,3,7,14,15,371.0,242.0,2.5,13.85,474.5,529.58,424.37
2018,3,7,14,30,459.0,215.0,2.4,13.5,494.0,570.06,457.52
2018,3,7,14,45,339.0,228.5,2.3,13.2,428.0,488.38,393.52
2018,3,7,15,0,219.0,242.0,2.2,12.9,362.0,409.57,331.13
2018,3,7,15,15,163.0,211.5,2.2,12.9,297.0,336.18,273.49
2018,3,7,15,30,107.0,181.0,2.2,12.9,232.0,264.18,215.61
2018,3,7,15,45,55.5,144.0,1.95,12.15,170.5,183.2,149.54
2018,3,7,16,0,4.0,107.0,1.7,11.4,109.0,107.77,86.32
2018,3,7,16,15,8.0,82.0,1.65,11.15,85.0,84.53,67.13
2018,3,7,16,30,12.0,57.0,1.6,10.9,61.0,63.14,49.08
2018,3,7,16,45,6.0,40.5,1.55,10.6,42.5,42.09,30.91
2018,3,7,17,0,0.0,24.0,1.5,10.3,24.0,23.15,14.42
2018,3,7,17,15,0.0,18.0,1.45,10.2,18.0,17.36,9.27
2018,3,7,17,30,0.0,12.0,1.4,10.1,12.0,11.57,4.07
2018,3,7,17,45,0.0,7.5,1.35,9.95,7.5,7.23,0.0
2018,3,7,18,0,0.0,3.0,1.3,9.8,3.0,2.95,0.0
2018,3,7,18,15,0.0,1.5,1.3,9.8,1.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,6,15,6.0,0.5,0.7,9.1,0.5,0.0,0.0
2018,3,8,6,30,12.0,1.0,0.7,9.3,1.0,0.0,0.0
2018,3,8,6,45,49.0,13.5,0.7,9.5,16.5,13.27,0.0
2018,3,8,7,0,86.0,26.0,0.7,9.7,32.0,21.73,9.57
2018,3,8,7,15,156.0,42.5,0.7,9.85,65.0,34.81,24.88
2018,3,8,7,30,226.0,59.0,0.7,10.0,98.0,44.27,34.1
2018,3,8,7,45,215.5,80.0,0.7,10.15,127.0,62.89,51.22
2018,3,8,8,0,205.0,101.0,0.7,10.3,156.0,84.48,63.68
2018,3,8,8,15,238.0,119.5,0.7,10.45,195.5,115.1,84.0
2018,3,8,8,30,271.0,138.0,0.7,10.6,235.0,149.14,109.31
2018,3,8,8,45,327.5,149.5,0.7,10.75,282.5,185.0,136.61
2018,3,8,9,0,384.0,161.0,0.7,10.9,330.0,222.44,166.35
2018,3,8,9,15,410.5,173.5,0.7,11.1,370.5,261.44,198.92
2018,3,8,9,30,437.0,186.0,0.7,11.3,411.0,302.54,233.05
2018,3,8,9,45,439.0,201.5,0.7,11.5,442.0,339.2,263.67
2018,3,8,10,0,441.0,217.0,0.7,11.7,473.0,375.49,293.29
2018,3,8,10,15,406.5,240.0,0.7,12.0,486.0,403.46,315.75
2018,3,8,10,30,372.0,263.0,0.7,12.3,499.0,425.73,333.09
2018,3,8,10,45,315.0,285.5,0.7,12.55,491.0,432.51,338.14
2018,3,8,11,0,258.0,308.0,0.7,12.8,483.0,434.81,339.36
2018,3,8,11,15,258.0,313.0,0.75,13.0,491.5,450.77,351.62
2018,3,8,11,30,258.0,318.0,0.8,13.2,500.0,466.07,363.14
2018,3,8,11,45,324.0,307.0,0.8,13.4,539.0,508.49,395.42
2018,3,8,12,0,390.0,296.0,0.8,13.6,578.0,552.94,428.6
2018,3,8,12,15,380.5,292.5,0.8,13.6,568.5,553.62,428.95
2018,3,8,12,30,371.0,289.0,0.8,13.6,559.0,552.63,428.53
2018,3,8,12,45,348.0,299.5,0.85,13.55,551.0,554.2,429.91
2018,3,8,13,0,325.0,310.0,0.9,13.5,543.0,554.25,430.14
2018,3,8,13,15,306.0,312.5,0.9,13.35,529.0,547.85,425.67
2018,3,8,13,30,287.0,315.0,0.9,13.2,515.0,540.26,420.4
2018,3,8,13,45,367.0,282.0,0.9,13.0,529.5,568.91,444.35
2018,3,8,14,0,447.0,249.0,0.9,12.8,544.0,601.39,470.47
2018,3,8,14,15,499.5,221.0,0.9,12.75,537.5,610.64,478.96
2018,3,8,14,30,552.0,193.0,0.9,12.7,531.0,616.63,485.35
2018,3,8,14,45,580.0,170.5,0.9,12.6,508.0,610.19,482.25
2018,3,8,15,0,608.0,148.0,0.9,12.5,485.0,598.19,475.22
2018,3,8,15,15,555.0,150.0,0.9,12.5,440.0,550.55,440.01
2018,3,8,15,30,502.0,152.0,0.9,12.5,395.0,507.02,407.52
2018,3,8,15,45,515.0,133.5,0.9,12.2,362.5,483.39,391.2
2018,3,8,16,0,528.0,115.0,0.9,11.9,330.0,457.18,372.14
2018,3,8,16,15,450.5,111.5,0.9,11.6,278.5,393.96,322.46
2018,3,8,16,30,373.0,108.0,0.9,11.3,227.0,334.65,274.85
2018,3,8,16,45,343.5,92.0,0.9,10.95,187.5,289.52,237.86
2018,3,8,17,0,314.0,76.0,0.9,10.6,148.0,245.67,200.53
2018,3,8,17,15,256.5,61.0,0.9,10.3,110.0,192.85,154.7
2018,3,8,17,30,199.0,46.0,0.9,10.0,72.0,144.49,111.66
2018,3,8,17,45,130.5,30.5,0.9,9.7,44.5,95.66,62.16
2018,3,8,18,0,62.0,15.0,0.9,9.4,17.0,32.74,0.0
2018,3,8,18,15,31.0,7.5,0.9,9.35,8.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.5,0.95,8.6,0.5,0.0,0.0
2018,3,9,6,30,0.0,1.0,1.0,8.9,1.0,0.0,0.0
2018,3,9,6,45,0.0,10.5,1.0,9.15,10.5,10.32,0.0
2018,3,9,7,0,0.0,20.0,1.0,9.4,20.0,19.31,8.86
2018,3,9,7,15,138.0,37.0,1.0,9.65,61.5,30.57,21.29
2018,3,9,7,30,276.0,54.0,1.0,9.9,103.0,40.09,30.42
2018,3,9,7,45,164.0,77.0,1.05,10.1,108.5,60.65,49.26
2018,3,9,8,0,52.0,100.0,1.1,10.3,114.0,89.04,70.09
2018,3,9,8,15,134.0,123.0,1.1,10.6,169.0,115.13,87.86
2018,3,9,8,30,216.0,146.0,1.1,10.9,224.0,149.83,112.32
2018,3,9,8,45,254.5,161.5,1.1,11.15,266.0,183.3,138.43
2018,3,9,9,0,293.0,177.0,1.1,11.4,308.0,220.42,168.27
2018,3,9,9,15,243.0,203.0,1.1,11.75,318.5,245.07,190.82
2018,3,9,9,30,193.0,229.0,1.1,12.1,329.0,268.23,211.19
2018,3,9,9,45,287.5,232.0,1.15,12.45,393.5,314.42,247.0
2018,3,9,10,0,382.0,235.0,1.2,12.8,458.0,371.56,291.58
2018,3,9,10,15,325.5,256.0,1.25,13.1,453.5,382.81,301.19
2018,3,9,10,30,269.0,277.0,1.3,13.4,449.0,389.11,306.48
2018,3,9,10,45,182.5,297.0,1.3,13.65,415.5,375.33,295.43
2018,3,9,11,0,96.0,317.0,1.3,13.9,382.0,354.21,278.13
2018,3,9,11,15,130.0,331.0,1.3,14.05,422.0,392.3,307.55
2018,3,9,11,30,164.0,345.0,1.3,14.2,462.0,433.31,338.55
2018,3,9,11,45,150.5,346.0,1.35,14.3,454.5,432.5,337.58
2018,3,9,12,0,137.0,347.0,1.4,14.4,447.0,430.53,335.99
2018,3,9,12,15,121.0,347.5,1.4,14.4,436.0,425.28,331.81
2018,3,9,12,30,105.0,348.0,1.4,14.4,425.0,416.39,324.92
2018,3,9,12,45,192.5,333.5,1.4,14.45,473.0,472.73,369.54
2018,3,9,13,0,280.0,319.0,1.4,14.5,521.0,531.5,414.91
2018,3,9,13,15,282.0,320.5,1.4,14.4,521.0,539.48,420.78
2018,3,9,13,30,284.0,322.0,1.4,14.3,521.0,546.54,426.45
2018,3,9,13,45,219.5,318.5,1.35,14.25,469.5,491.91,385.01
2018,3,9,14,0,155.0,315.0,1.3,14.2,418.0,441.79,346.73
2018,3,9,14,15,169.5,301.5,1.3,14.1,409.5,439.88,346.81
2018,3,9,14,30,184.0,288.0,1.3,14.0,401.0,437.01,345.82
2018,3,9,14,45,198.5,269.0,1.3,13.9,385.0,427.07,339.57
2018,3,9,15,0,213.0,250.0,1.3,13.8,369.0,415.82,332.31
2018,3,9,15,15,182.0,232.5,1.3,13.8,329.0,373.7,300.03
2018,3,9,15,30,151.0,215.0,1.3,13.8,289.0,332.19,267.93
2018,3,9,15,45,151.0,193.5,1.25,13.4,261.5,306.73,248.98
2018,3,9,16,0,151.0,172.0,1.2,13.0,234.0,280.6,229.02
2018,3,9,16,15,168.5,150.0,1.1,12.65,211.0,263.3,215.88
2018,3,9,16,30,186.0,128.0,1.0,12.3,188.0,244.16,200.65
2018,3,9,16,45,194.5,107.0,0.95,11.9,160.5,226.27,185.7
2018,3,9,17,0,203.0,86.0,0.9,11.5,133.0,200.21,163.21
2018,3,9,17,15,167.5,67.5,0.85,11.2,100.0,157.25,125.81
2018,3,9,17,30,132.0,49.0,0.8,10.9,67.0,116.73,89.84
2018,3,9,17,45,88.0,32.0,0.8,10.65,42.0,78.02,51.45
2018,3,9,18,0,44.0,15.0,0.8,10.4,17.0,27.66,0.0
2018,3,9,18,15,22.0,7.5,0.8,10.3,8.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,3,10,6,15,6.0,1.5,0.55,9.4,1.5,0.0,0.0
2018,3,10,6,30,12.0,3.0,0.6,9.5,3.0,0.0,0.0
2018,3,10,6,45,6.0,6.5,0.65,9.6,6.5,6.39,0.0
2018,3,10,7,0,0.0,10.0,0.7,9.7,10.0,9.64,1.94
2018,3,10,7,15,0.0,14.5,0.7,9.9,14.5,13.98,6.74
2018,3,10,7,30,0.0,19.0,0.7,10.1,19.0,18.32,10.92
2018,3,10,7,45,0.0,28.5,0.75,10.3,28.5,27.5,19.39
2018,3,10,8,0,0.0,38.0,0.8,10.5,38.0,36.69,26.26
2018,3,10,8,15,24.0,82.0,0.7,10.6,91.0,78.04,60.8
2018,3,10,8,30,48.0,126.0,0.6,10.7,144.0,120.43,95.18
2018,3,10,8,45,125.0,159.0,0.55,10.85,213.5,162.61,126.65
2018,3,10,9,0,202.0,192.0,0.5,11.0,283.0,216.62,168.01
2018,3,10,9,15,168.0,212.5,0.55,11.15,293.0,236.55,185.59
2018,3,10,9,30,134.0,233.0,0.6,11.3,303.0,253.21,200.1
2018,3,10,9,45,122.5,249.5,0.65,11.45,317.0,271.83,215.26
2018,3,10,10,0,111.0,266.0,0.7,11.6,331.0,292.04,231.28
2018,3,10,10,15,127.0,281.5,0.75,11.7,360.0,317.64,251.24
2018,3,10,10,30,143.0,297.0,0.8,11.8,389.0,347.12,274.06
2018,3,10,10,45,181.0,311.5,0.8,11.9,432.5,388.65,305.85
2018,3,10,11,0,219.0,326.0,0.8,12.0,476.0,432.63,339.09
2018,3,10,11,15,237.5,330.5,0.8,12.05,497.0,457.74,357.87
2018,3,10,11,30,256.0,335.0,0.8,12.1,518.0,483.52,377.17
2018,3,10,11,45,259.0,340.5,0.8,12.2,528.0,500.71,389.68
2018,3,10,12,0,262.0,346.0,0.8,12.3,538.0,517.35,401.77
2018,3,10,12,15,296.0,335.0,0.8,12.35,552.5,539.24,418.56
2018,3,10,12,30,330.0,324.0,0.8,12.4,567.0,561.18,435.29
2018,3,10,12,45,413.5,297.0,0.75,12.5,599.0,606.52,469.34
2018,3,10,13,0,497.0,270.0,0.7,12.6,631.0,649.6,501.07
2018,3,10,13,15,534.5,250.5,0.7,12.65,632.5,664.69,512.6
2018,3,10,13,30,572.0,231.0,0.7,12.7,634.0,677.89,523.15
2018,3,10,13,45,560.5,226.5,0.65,12.75,611.5,667.2,515.2
2018,3,10,14,0,549.0,222.0,0.6,12.8,589.0,654.49,506.14
2018,3,10,14,15,548.0,211.5,0.6,12.85,565.0,641.44,497.8
2018,3,10,14,30,547.0,201.0,0.6,12.9,541.0,626.31,487.95
2018,3,10,14,45,607.5,169.0,0.6,12.95,526.5,633.69,495.52
2018,3,10,15,0,668.0,137.0,0.6,13.0,512.0,634.13,497.82
2018,3,10,15,15,655.0,129.0,0.6,13.0,474.5,604.79,477.21
2018,3,10,15,30,642.0,121.0,0.6,13.0,437.0,573.78,455.38
2018,3,10,15,45,706.5,95.5,0.55,13.0,413.0,571.28,454.76
2018,3,10,16,0,771.0,70.0,0.5,13.0,389.0,560.45,447.18
2018,3,10,16,15,748.0,64.5,0.55,12.7,343.0,517.47,415.44
2018,3,10,16,30,725.0,59.0,0.6,12.4,297.0,473.95,382.3
2018,3,10,16,45,676.5,54.5,0.65,12.15,247.5,418.36,338.09
2018,3,10,17,0,628.0,50.0,0.7,11.9,198.0,364.71,293.51
2018,3,10,17,15,548.0,44.0,0.75,11.5,150.5,301.29,239.42
2018,3,10,17,30,468.0,38.0,0.8,11.1,103.0,241.04,185.97
2018,3,10,17,45,324.0,28.5,0.8,10.75,64.5,161.38,111.03
2018,3,10,18,0,180.0,19.0,0.8,10.4,26.0,72.09,0.0
2018,3,10,18,15,90.0,9.5,0.85,10.15,13.0,9.34,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,11,6,15,24.5,3.0,1.6,7.5,3.0,0.0,0.0
2018,3,11,6,30,49.0,6.0,1.6,8.0,6.0,5.9,0.0
2018,3,11,6,45,201.5,18.0,1.65,8.45,34.0,17.69,0.0
2018,3,11,7,0,354.0,30.0,1.7,8.9,62.0,23.8,13.71
2018,3,11,7,15,460.5,38.0,1.65,9.35,107.5,28.29,19.47
2018,3,11,7,30,567.0,46.0,1.6,9.8,153.0,32.63,23.82
2018,3,11,7,45,582.0,56.5,1.6,10.2,194.5,38.82,29.62
2018,3,11,8,0,597.0,67.0,1.6,10.6,236.0,70.89,40.37
2018,3,11,8,15,662.0,71.0,1.55,11.1,291.0,112.63,63.66
2018,3,11,8,30,727.0,75.0,1.5,11.6,346.0,164.0,101.45
2018,3,11,8,45,780.0,74.0,1.45,12.15,399.5,211.11,140.01
2018,3,11,9,0,833.0,73.0,1.4,12.7,453.0,262.84,184.33
2018,3,11,9,15,855.5,74.5,1.35,13.05,497.5,312.16,228.28
2018,3,11,9,30,878.0,76.0,1.3,13.4,542.0,365.89,275.07
2018,3,11,9,45,894.5,77.5,1.3,13.8,581.5,414.31,316.85
2018,3,11,10,0,911.0,79.0,1.3,14.2,621.0,462.56,357.33
2018,3,11,10,15,896.5,89.0,1.3,14.45,646.0,503.74,391.51
2018,3,11,10,30,882.0,99.0,1.3,14.7,671.0,541.92,422.26
2018,3,11,10,45,842.5,118.5,1.35,15.0,682.0,570.8,445.18
2018,3,11,11,0,803.0,138.0,1.4,15.3,693.0,597.2,465.43
2018,3,11,11,15,870.5,116.0,1.45,15.5,731.5,644.66,501.97
2018,3,11,11,30,938.0,94.0,1.5,15.7,770.0,694.06,539.19
2018,3,11,11,45,949.0,91.5,1.5,15.9,783.5,724.56,561.23
2018,3,11,12,0,960.0,89.0,1.5,16.1,797.0,752.71,580.16
2018,3,11,12,15,936.0,99.5,1.5,16.2,791.5,766.44,589.12
2018,3,11,12,30,912.0,110.0,1.5,16.3,786.0,776.43,595.71
2018,3,11,12,45,935.5,99.5,1.5,16.4,788.0,796.93,609.72
2018,3,11,13,0,959.0,89.0,1.5,16.5,790.0,814.61,621.72
2018,3,11,13,15,943.0,92.5,1.5,16.55,771.5,813.85,621.27
2018,3,11,13,30,927.0,96.0,1.5,16.6,753.0,809.79,618.89
2018,3,11,13,45,892.5,104.0,1.45,16.6,721.0,793.21,607.58
2018,3,11,14,0,858.0,112.0,1.4,16.6,689.0,777.08,596.81
2018,3,11,14,15,826.5,114.0,1.35,16.55,651.0,751.34,579.49
2018,3,11,14,30,795.0,116.0,1.3,16.5,613.0,723.28,560.62
2018,3,11,14,45,816.0,102.0,1.3,16.4,587.0,714.25,555.86
2018,3,11,15,0,837.0,88.0,1.3,16.3,561.0,701.49,548.32
2018,3,11,15,15,816.5,86.0,1.3,16.3,520.0,669.69,526.93
2018,3,11,15,30,796.0,84.0,1.3,16.3,479.0,636.17,503.65
2018,3,11,15,45,758.5,83.0,1.2,15.9,431.0,591.34,470.85
2018,3,11,16,0,721.0,82.0,1.1,15.5,383.0,548.38,438.76
2018,3,11,16,15,692.5,76.0,1.1,15.0,336.5,503.25,405.22
2018,3,11,16,30,664.0,70.0,1.1,14.5,290.0,458.11,370.42
2018,3,11,16,45,591.0,65.5,1.1,13.95,237.5,392.24,317.95
2018,3,11,17,0,518.0,61.0,1.1,13.4,185.0,330.37,266.93
2018,3,11,17,15,450.5,51.5,1.1,13.05,140.5,269.78,215.07
2018,3,11,17,30,383.0,42.0,1.1,12.7,96.0,213.96,165.52
2018,3,11,17,45,275.5,30.5,1.1,12.3,61.0,147.75,103.24
2018,3,11,18,0,168.0,19.0,1.1,11.9,26.0,79.95,0.0
2018,3,11,18,15,84.0,9.5,1.1,11.8,13.0,9.34,0.0
2018,3,11,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,12,6,15,22.0,3.0,2.55,9.85,3.0,0.0,0.0
2018,3,12,6,30,44.0,6.0,2.6,10.1,6.0,5.9,0.0
2018,3,12,6,45,192.0,19.0,2.7,10.3,35.0,15.56,0.0
2018,3,12,7,0,340.0,32.0,2.8,10.5,64.0,25.44,15.39
2018,3,12,7,15,438.0,40.5,2.8,10.7,108.5,30.28,21.15
2018,3,12,7,30,536.0,49.0,2.8,10.9,153.0,34.94,25.78
2018,3,12,7,45,580.5,57.5,2.85,11.1,199.5,39.34,29.97
2018,3,12,8,0,625.0,66.0,2.9,11.3,246.0,74.41,41.09
2018,3,12,8,15,640.5,74.5,2.85,11.6,288.5,117.01,67.7
2018,3,12,8,30,656.0,83.0,2.8,11.9,331.0,160.93,102.17
2018,3,12,8,45,405.5,138.5,2.8,12.2,298.0,194.58,142.12
2018,3,12,9,0,155.0,194.0,2.8,12.5,265.0,209.27,164.45
2018,3,12,9,15,108.5,206.5,2.75,12.7,258.5,216.26,171.86
2018,3,12,9,30,62.0,219.0,2.7,12.9,252.0,221.86,177.38
2018,3,12,9,45,103.5,245.0,2.7,13.1,305.0,265.32,211.74
2018,3,12,10,0,145.0,271.0,2.7,13.3,358.0,309.85,246.83
2018,3,12,10,15,113.5,266.0,2.7,13.4,336.5,299.26,238.51
2018,3,12,10,30,82.0,261.0,2.7,13.5,315.0,287.23,228.87
2018,3,12,10,45,80.5,262.5,2.65,13.55,317.0,292.42,232.91
2018,3,12,11,0,79.0,264.0,2.6,13.6,319.0,297.18,236.54
2018,3,12,11,15,57.5,263.5,2.6,13.7,304.0,287.37,228.29
2018,3,12,11,30,36.0,263.0,2.6,13.8,289.0,276.01,218.76
2018,3,12,11,45,20.5,217.5,2.65,13.9,232.5,224.16,177.42
2018,3,12,12,0,5.0,172.0,2.7,14.0,176.0,169.9,133.7
2018,3,12,12,15,38.5,198.0,2.75,14.15,227.0,220.57,175.32
2018,3,12,12,30,72.0,224.0,2.8,14.3,278.0,271.92,216.82
2018,3,12,12,45,72.5,267.0,2.9,14.45,321.0,316.72,251.62
2018,3,12,13,0,73.0,310.0,3.0,14.6,364.0,362.15,286.6
2018,3,12,13,15,52.0,282.0,3.05,14.65,320.0,319.95,253.36
2018,3,12,13,30,31.0,254.0,3.1,14.7,276.0,276.95,219.43
2018,3,12,13,45,20.0,221.5,3.15,14.8,235.5,232.32,184.14
2018,3,12,14,0,9.0,189.0,3.2,14.9,195.0,191.8,151.71
2018,3,12,14,15,4.5,135.5,3.25,14.8,138.5,135.31,106.27
2018,3,12,14,30,0.0,82.0,3.3,14.7,82.0,79.35,60.48
2018,3,12,14,45,0.0,75.5,3.3,14.65,75.5,73.04,55.44
2018,3,12,15,0,0.0,69.0,3.3,14.6,69.0,66.73,50.34
2018,3,12,15,15,0.0,68.5,3.3,14.6,68.5,66.24,50.08
2018,3,12,15,30,0.0,68.0,3.3,14.6,68.0,65.74,49.81
2018,3,12,15,45,1.5,53.0,3.35,14.2,53.5,52.18,38.67
2018,3,12,16,0,3.0,38.0,3.4,13.8,39.0,38.55,27.33
2018,3,12,16,15,111.5,38.5,3.35,13.6,76.0,114.35,93.98
2018,3,12,16,30,220.0,39.0,3.3,13.4,113.0,176.45,147.36
2018,3,12,16,45,241.0,42.0,3.25,13.2,111.0,184.67,153.38
2018,3,12,17,0,262.0,45.0,3.2,13.0,109.0,186.31,153.21
2018,3,12,17,15,147.0,28.0,3.2,12.9,62.5,104.77,82.92
2018,3,12,17,30,32.0,11.0,3.2,12.8,16.0,26.62,16.46
2018,3,12,17,45,16.0,7.0,3.25,12.65,9.5,15.24,6.13
2018,3,12,18,0,0.0,3.0,3.3,12.5,3.0,2.89,0.0
2018,3,12,18,15,0.0,1.5,3.35,12.45,1.5,1.47,0.0
2018,3,12,18,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,3,13,6,15,3.5,1.5,2.25,10.2,1.5,0.0,0.0
2018,3,13,6,30,7.0,3.0,2.2,10.2,3.0,2.95,0.0
2018,3,13,6,45,3.5,4.0,2.2,10.2,4.0,3.88,0.0
2018,3,13,7,0,0.0,5.0,2.2,10.2,5.0,4.82,0.0
2018,3,13,7,15,0.0,6.5,2.2,10.2,6.5,6.26,0.0
2018,3,13,7,30,0.0,8.0,2.2,10.2,8.0,7.71,1.33
2018,3,13,7,45,0.0,12.5,2.2,10.25,12.5,12.05,5.33
2018,3,13,8,0,0.0,17.0,2.2,10.3,17.0,16.4,8.63
2018,3,13,8,15,0.0,18.5,2.25,10.4,18.5,17.85,9.88
2018,3,13,8,30,0.0,20.0,2.3,10.5,20.0,19.3,11.1
2018,3,13,8,45,0.0,29.5,2.35,10.65,29.5,28.48,18.97
2018,3,13,9,0,0.0,39.0,2.4,10.8,39.0,37.67,26.77
2018,3,13,9,15,0.0,73.5,2.45,10.95,73.5,71.07,55.07
2018,3,13,9,30,0.0,108.0,2.5,11.1,108.0,103.97,82.5
2018,3,13,9,45,2.5,127.0,2.5,11.3,128.5,122.94,97.95
2018,3,13,10,0,5.0,146.0,2.5,11.5,149.0,142.18,113.51
2018,3,13,10,15,11.5,190.0,2.55,11.65,197.5,186.91,149.81
2018,3,13,10,30,18.0,234.0,2.6,11.8,246.0,232.21,186.02
2018,3,13,10,45,27.0,245.5,2.6,11.95,264.0,247.64,198.05
2018,3,13,11,0,36.0,257.0,2.6,12.1,282.0,265.84,212.37
2018,3,13,11,15,66.0,267.5,2.6,12.2,315.0,296.76,237.21
2018,3,13,11,30,96.0,278.0,2.6,12.3,348.0,329.84,263.64
2018,3,13,11,45,133.0,316.5,2.6,12.35,415.0,396.02,315.58
2018,3,13,12,0,170.0,355.0,2.6,12.4,482.0,464.28,368.15
2018,3,13,12,15,164.0,359.5,2.6,12.4,482.5,470.48,372.45
2018,3,13,12,30,158.0,364.0,2.6,12.4,483.0,476.01,376.59
2018,3,13,12,45,159.5,362.5,2.6,12.4,481.5,480.6,380.3
2018,3,13,13,0,161.0,361.0,2.6,12.4,480.0,484.66,383.67
2018,3,13,13,15,149.5,352.5,2.55,12.4,461.5,471.11,373.31
2018,3,13,13,30,138.0,344.0,2.5,12.4,443.0,456.78,362.46
2018,3,13,13,45,162.5,332.0,2.5,12.35,445.0,465.92,370.8
2018,3,13,14,0,187.0,320.0,2.5,12.3,447.0,474.24,378.44
2018,3,13,14,15,157.5,304.5,2.45,12.2,408.5,436.73,349.52
2018,3,13,14,30,128.0,289.0,2.4,12.1,370.0,398.98,320.37
2018,3,13,14,45,80.5,252.0,2.4,12.0,302.0,317.84,256.49
2018,3,13,15,0,33.0,215.0,2.4,11.9,234.0,244.17,197.2
2018,3,13,15,15,63.0,203.5,2.4,11.9,236.5,253.79,206.63
2018,3,13,15,30,93.0,192.0,2.4,11.9,239.0,261.96,214.54
2018,3,13,15,45,82.0,169.0,2.25,11.55,207.5,228.85,187.95
2018,3,13,16,0,71.0,146.0,2.1,11.2,176.0,195.89,161.24
2018,3,13,16,15,171.5,118.5,2.05,11.0,179.5,237.31,197.84
2018,3,13,16,30,272.0,91.0,2.0,10.8,183.0,265.44,222.18
2018,3,13,16,45,217.5,89.5,1.9,10.55,155.5,219.09,182.41
2018,3,13,17,0,163.0,88.0,1.8,10.3,128.0,185.54,152.98
2018,3,13,17,15,104.0,68.5,1.75,10.1,92.0,125.72,101.34
2018,3,13,17,30,45.0,49.0,1.7,9.9,56.0,76.69,58.76
2018,3,13,17,45,30.5,32.0,1.65,9.7,36.0,46.33,31.1
2018,3,13,18,0,16.0,15.0,1.6,9.5,16.0,20.12,0.0
2018,3,13,18,15,8.0,7.5,1.6,9.4,8.0,9.48,0.0
2018,3,13,18,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,6,15,2.0,1.5,1.1,7.75,1.5,0.0,0.0
2018,3,14,6,30,4.0,3.0,1.1,7.9,3.0,2.95,0.0
2018,3,14,6,45,2.0,9.0,1.05,8.0,9.0,8.68,0.0
2018,3,14,7,0,0.0,15.0,1.0,8.1,15.0,14.47,6.81
2018,3,14,7,15,0.0,22.0,1.0,8.15,22.0,21.22,13.46
2018,3,14,7,30,0.0,29.0,1.0,8.2,29.0,27.99,19.9
2018,3,14,7,45,0.0,27.0,0.95,8.2,27.0,26.05,18.29
2018,3,14,8,0,0.0,25.0,0.9,8.2,25.0,24.12,15.54
2018,3,14,8,15,15.0,63.5,0.95,8.25,69.5,61.9,47.74
2018,3,14,8,30,30.0,102.0,1.0,8.3,114.0,99.36,78.99
2018,3,14,8,45,51.5,141.5,1.0,8.35,164.5,140.22,112.46
2018,3,14,9,0,73.0,181.0,1.0,8.4,215.0,183.29,147.45
2018,3,14,9,15,151.5,209.5,1.1,8.45,289.0,233.5,186.73
2018,3,14,9,30,230.0,238.0,1.2,8.5,363.0,294.97,235.48
2018,3,14,9,45,352.0,226.5,1.3,8.55,433.5,343.45,273.85
2018,3,14,10,0,474.0,215.0,1.4,8.6,504.0,402.32,321.22
2018,3,14,10,15,375.5,228.0,1.55,8.7,464.5,388.72,312.31
2018,3,14,10,30,277.0,241.0,1.7,8.8,425.0,368.17,297.11
2018,3,14,10,45,224.0,266.0,1.8,8.85,418.5,374.0,301.86
2018,3,14,11,0,171.0,291.0,1.9,8.9,412.0,376.97,303.69
2018,3,14,11,15,151.5,275.0,2.05,9.0,384.0,357.51,288.61
2018,3,14,11,30,132.0,259.0,2.2,9.1,356.0,335.98,271.78
2018,3,14,11,45,66.0,172.5,2.35,9.15,221.0,213.08,172.66
2018,3,14,12,0,0.0,86.0,2.5,9.2,86.0,83.28,64.42
2018,3,14,12,15,6.5,129.0,2.55,9.3,134.0,129.66,103.25
2018,3,14,12,30,13.0,172.0,2.6,9.4,182.0,176.43,141.74
2018,3,14,12,45,24.0,187.0,2.7,9.5,205.0,201.69,162.6
2018,3,14,13,0,35.0,202.0,2.8,9.6,228.0,225.86,182.57
2018,3,14,13,15,154.0,263.0,2.8,9.75,374.5,384.44,312.54
2018,3,14,13,30,273.0,324.0,2.8,9.9,521.0,546.7,439.74
2018,3,14,13,45,352.0,289.0,2.85,10.0,535.0,574.55,462.89
2018,3,14,14,0,431.0,254.0,2.9,10.1,549.0,606.48,489.74
2018,3,14,14,15,611.0,189.5,2.9,10.2,589.0,678.89,549.25
2018,3,14,14,30,791.0,125.0,2.9,10.3,629.0,739.97,597.86
2018,3,14,14,45,698.0,144.0,2.9,10.35,570.5,684.67,556.13
2018,3,14,15,0,605.0,163.0,2.9,10.4,512.0,627.37,511.86
2018,3,14,15,15,537.0,166.0,2.9,10.4,459.5,569.1,467.11
2018,3,14,15,30,469.0,169.0,2.9,10.4,407.0,515.4,425.05
2018,3,14,15,45,399.5,161.0,3.0,10.3,350.5,450.49,373.94
2018,3,14,16,0,330.0,153.0,3.1,10.2,294.0,380.28,317.57
2018,3,14,16,15,337.0,131.0,3.1,9.95,260.5,358.81,300.88
2018,3,14,16,30,344.0,109.0,3.1,9.7,227.0,327.7,275.56
2018,3,14,16,45,511.5,80.0,3.1,9.45,223.5,373.54,313.57
