Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,17,0,679.0,51.0,3.1,9.2,220.0,399.63,332.34
2018,3,14,17,15,599.0,46.0,3.05,8.8,170.0,330.89,271.33
2018,3,14,17,30,519.0,41.0,3.0,8.4,120.0,271.28,216.48
2018,3,14,17,45,371.5,31.5,2.95,8.0,77.0,185.8,138.16
2018,3,14,18,0,224.0,22.0,2.9,7.6,34.0,104.08,3.24
2018,3,14,18,15,112.0,11.0,2.85,7.4,17.0,40.6,0.0
2018,3,14,18,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.35,5.65,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,15,6,15,0.0,1.5,2.85,7.05,1.5,0.0,0.0
2018,3,15,6,30,0.0,3.0,2.9,7.2,3.0,2.95,0.0
2018,3,15,6,45,0.0,11.0,2.95,7.3,11.0,10.61,0.0
2018,3,15,7,0,0.0,19.0,3.0,7.4,19.0,18.33,10.29
2018,3,15,7,15,20.5,31.5,3.0,7.55,36.0,30.32,21.69
2018,3,15,7,30,41.0,44.0,3.0,7.7,53.0,39.12,30.04
2018,3,15,7,45,24.5,56.0,3.0,7.8,61.5,52.67,42.58
2018,3,15,8,0,8.0,68.0,3.0,7.9,70.0,65.76,51.51
2018,3,15,8,15,7.0,66.0,3.05,8.05,68.0,64.57,50.35
2018,3,15,8,30,6.0,64.0,3.1,8.2,66.0,62.83,48.74
2018,3,15,8,45,3.0,56.5,3.1,8.35,57.5,55.24,42.16
2018,3,15,9,0,0.0,49.0,3.1,8.5,49.0,47.34,35.33
2018,3,15,9,15,4.0,76.5,3.2,8.65,78.5,75.23,58.97
2018,3,15,9,30,8.0,104.0,3.3,8.8,108.0,103.12,82.36
2018,3,15,9,45,4.0,92.0,3.4,8.95,94.0,90.63,71.62
2018,3,15,10,0,0.0,80.0,3.5,9.1,80.0,77.4,60.28
2018,3,15,10,15,0.0,86.5,3.5,9.25,86.5,83.72,65.44
2018,3,15,10,30,0.0,93.0,3.5,9.4,93.0,90.03,70.58
2018,3,15,10,45,0.5,111.5,3.55,9.5,112.0,108.07,85.51
2018,3,15,11,0,1.0,130.0,3.6,9.6,131.0,126.16,100.38
2018,3,15,11,15,1.0,126.5,3.6,9.6,127.5,122.92,97.56
2018,3,15,11,30,1.0,123.0,3.6,9.6,124.0,119.65,94.77
2018,3,15,11,45,1.5,119.0,3.6,9.6,120.5,116.21,91.89
2018,3,15,12,0,2.0,115.0,3.6,9.6,117.0,112.78,89.03
2018,3,15,12,15,6.0,165.0,3.6,9.65,170.0,164.22,131.53
2018,3,15,12,30,10.0,215.0,3.6,9.7,223.0,216.1,173.81
2018,3,15,12,45,6.5,176.0,3.6,9.75,181.0,175.81,140.85
2018,3,15,13,0,3.0,137.0,3.6,9.8,139.0,135.24,107.55
2018,3,15,13,15,2.5,134.0,3.65,9.8,135.5,132.02,104.99
2018,3,15,13,30,2.0,131.0,3.7,9.8,132.0,128.76,102.39
2018,3,15,13,45,36.5,187.5,3.7,9.85,212.5,215.02,174.63
2018,3,15,14,0,71.0,244.0,3.7,9.9,293.0,300.4,244.74
2018,3,15,14,15,73.5,251.0,3.65,9.85,300.0,310.45,252.95
2018,3,15,14,30,76.0,258.0,3.6,9.8,307.0,320.58,261.48
2018,3,15,14,45,56.0,228.5,3.6,9.8,263.5,274.86,224.54
2018,3,15,15,0,36.0,199.0,3.6,9.8,220.0,229.27,187.39
2018,3,15,15,15,41.5,181.0,3.6,9.8,203.5,214.48,175.99
2018,3,15,15,30,47.0,163.0,3.6,9.8,187.0,199.18,163.99
2018,3,15,15,45,30.0,127.5,3.5,9.55,142.5,149.54,122.63
2018,3,15,16,0,13.0,92.0,3.4,9.3,98.0,97.75,78.79
2018,3,15,16,15,41.0,94.0,3.35,9.15,109.0,119.97,98.67
2018,3,15,16,30,69.0,96.0,3.3,9.0,120.0,143.66,119.42
2018,3,15,16,45,104.5,96.5,3.3,8.9,126.0,162.54,135.68
2018,3,15,17,0,140.0,97.0,3.3,8.8,132.0,179.87,149.77
2018,3,15,17,15,112.0,76.5,3.2,8.6,100.5,139.92,114.4
2018,3,15,17,30,84.0,56.0,3.1,8.4,69.0,101.7,80.24
2018,3,15,17,45,50.5,37.5,3.05,8.25,44.5,66.04,47.67
2018,3,15,18,0,17.0,19.0,3.0,8.1,20.0,25.62,0.68
2018,3,15,18,15,8.5,9.5,3.0,8.0,10.0,11.62,0.0
2018,3,15,18,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,16,6,15,1.5,2.5,2.15,6.3,2.5,0.0,0.0
2018,3,16,6,30,3.0,5.0,2.2,6.4,5.0,4.91,0.0
2018,3,16,6,45,1.5,11.5,2.2,6.5,11.5,11.09,0.6
2018,3,16,7,0,0.0,18.0,2.2,6.6,18.0,17.36,9.61
2018,3,16,7,15,0.0,29.5,2.3,6.75,29.5,28.48,20.16
2018,3,16,7,30,0.0,41.0,2.4,6.9,41.0,39.6,30.62
2018,3,16,7,45,19.0,73.0,2.45,7.05,79.0,66.67,52.52
2018,3,16,8,0,38.0,105.0,2.5,7.2,117.0,96.18,76.88
2018,3,16,8,15,119.0,132.0,2.6,7.3,178.0,127.42,99.57
2018,3,16,8,30,200.0,159.0,2.7,7.4,239.0,171.37,133.09
2018,3,16,8,45,331.0,161.5,2.75,7.55,312.5,210.73,161.72
2018,3,16,9,0,462.0,164.0,2.8,7.7,386.0,262.7,202.68
2018,3,16,9,15,580.5,149.0,2.9,7.85,454.0,311.54,243.03
2018,3,16,9,30,699.0,134.0,3.0,8.0,522.0,369.82,292.08
2018,3,16,9,45,475.0,200.0,3.05,8.15,472.0,371.32,298.55
2018,3,16,10,0,251.0,266.0,3.1,8.3,422.0,354.28,287.06
2018,3,16,10,15,216.5,272.5,3.15,8.35,412.0,358.73,291.33
2018,3,16,10,30,182.0,279.0,3.2,8.4,402.0,357.05,290.18
2018,3,16,10,45,136.5,269.5,3.25,8.5,363.5,331.47,269.51
2018,3,16,11,0,91.0,260.0,3.3,8.6,325.0,301.93,245.29
2018,3,16,11,15,151.5,245.5,3.35,8.7,357.0,331.49,270.44
2018,3,16,11,30,212.0,231.0,3.4,8.8,389.0,363.94,297.82
2018,3,16,11,45,205.0,247.0,3.45,8.85,401.5,382.1,312.04
2018,3,16,12,0,198.0,263.0,3.5,8.9,414.0,399.6,325.66
2018,3,16,12,15,164.5,246.0,3.55,8.9,371.5,362.82,296.09
2018,3,16,12,30,131.0,229.0,3.6,8.9,329.0,325.24,265.71
2018,3,16,12,45,206.5,279.0,3.65,8.9,435.0,439.14,357.9
2018,3,16,13,0,282.0,329.0,3.7,8.9,541.0,552.53,446.99
2018,3,16,13,15,270.0,330.5,3.7,8.85,530.5,549.6,444.26
2018,3,16,13,30,258.0,332.0,3.7,8.8,520.0,545.65,441.37
2018,3,16,13,45,329.0,307.0,3.7,8.75,539.5,578.34,469.29
2018,3,16,14,0,400.0,282.0,3.7,8.7,559.0,609.12,495.46
2018,3,16,14,15,396.5,269.5,3.7,8.6,534.5,592.94,483.81
2018,3,16,14,30,393.0,257.0,3.7,8.5,510.0,575.26,471.22
2018,3,16,14,45,236.5,216.5,3.7,8.4,366.5,411.24,340.22
2018,3,16,15,0,80.0,176.0,3.7,8.3,223.0,243.56,201.42
2018,3,16,15,15,165.0,130.0,3.7,8.3,218.0,260.33,218.93
2018,3,16,15,30,250.0,84.0,3.7,8.3,213.0,272.23,231.67
2018,3,16,15,45,402.0,103.5,3.55,8.05,288.5,390.31,331.7
2018,3,16,16,0,554.0,123.0,3.4,7.8,364.0,502.11,423.18
2018,3,16,16,15,461.5,120.5,3.3,7.7,305.5,424.26,358.43
2018,3,16,16,30,369.0,118.0,3.2,7.6,247.0,354.62,300.06
2018,3,16,16,45,465.0,88.5,3.1,7.45,225.0,359.34,304.11
2018,3,16,17,0,561.0,59.0,3.0,7.3,203.0,358.34,301.19
2018,3,16,17,15,495.0,53.0,2.95,7.15,159.0,299.4,248.2
2018,3,16,17,30,429.0,47.0,2.9,7.0,115.0,244.81,197.72
2018,3,16,17,45,300.5,35.5,2.8,6.85,74.5,166.69,126.67
2018,3,16,18,0,172.0,24.0,2.7,6.7,34.0,93.53,27.89
2018,3,16,18,15,86.0,12.0,2.65,6.65,17.0,35.16,0.0
2018,3,16,18,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,17,6,15,61.0,7.0,0.95,5.75,8.5,0.0,0.0
2018,3,17,6,30,122.0,14.0,0.9,6.0,17.0,13.76,0.0
2018,3,17,6,45,145.5,26.0,0.9,6.3,37.5,20.35,7.82
2018,3,17,7,0,169.0,38.0,0.9,6.6,58.0,28.94,19.96
2018,3,17,7,15,129.0,59.5,0.9,6.8,79.5,47.78,37.68
2018,3,17,7,30,89.0,81.0,0.9,7.0,101.0,67.28,55.81
2018,3,17,7,45,167.5,100.0,0.95,7.25,148.5,81.26,63.01
2018,3,17,8,0,246.0,119.0,1.0,7.5,196.0,113.31,83.54
2018,3,17,8,15,247.5,140.0,1.05,7.6,229.0,145.8,108.96
2018,3,17,8,30,249.0,161.0,1.1,7.7,262.0,178.54,136.29
2018,3,17,8,45,235.5,182.0,1.1,7.8,286.5,208.13,162.16
2018,3,17,9,0,222.0,203.0,1.1,7.9,311.0,240.25,189.93
2018,3,17,9,15,226.0,221.5,1.1,8.0,340.0,270.46,215.27
2018,3,17,9,30,230.0,240.0,1.1,8.1,369.0,300.89,240.44
2018,3,17,9,45,198.5,263.0,1.15,8.25,379.5,320.68,257.06
2018,3,17,10,0,167.0,286.0,1.2,8.4,390.0,337.6,270.81
2018,3,17,10,15,179.0,298.5,1.25,8.55,415.5,364.26,291.91
2018,3,17,10,30,191.0,311.0,1.3,8.7,441.0,391.6,313.29
2018,3,17,10,45,238.0,309.0,1.3,8.8,476.5,424.96,339.59
2018,3,17,11,0,285.0,307.0,1.3,8.9,512.0,462.89,369.22
2018,3,17,11,15,270.5,303.0,1.35,9.0,501.5,461.84,368.44
2018,3,17,11,30,256.0,299.0,1.4,9.1,491.0,459.02,366.52
2018,3,17,11,45,241.0,298.5,1.45,9.2,481.0,457.56,365.48
2018,3,17,12,0,226.0,298.0,1.5,9.3,471.0,454.61,363.22
2018,3,17,12,15,169.0,305.5,1.55,9.35,435.0,425.03,339.51
2018,3,17,12,30,112.0,313.0,1.6,9.4,399.0,394.35,314.74
2018,3,17,12,45,150.0,324.5,1.65,9.45,438.5,438.67,350.19
2018,3,17,13,0,188.0,336.0,1.7,9.5,478.0,483.63,385.34
2018,3,17,13,15,212.0,301.5,1.75,9.5,459.0,475.83,380.7
2018,3,17,13,30,236.0,267.0,1.8,9.5,440.0,462.63,372.42
2018,3,17,13,45,350.5,260.5,1.85,9.55,509.0,548.39,441.14
2018,3,17,14,0,465.0,254.0,1.9,9.6,578.0,638.87,511.12
2018,3,17,14,15,531.0,224.0,1.85,9.6,579.5,658.06,526.75
2018,3,17,14,30,597.0,194.0,1.8,9.6,581.0,676.26,542.12
2018,3,17,14,45,526.5,177.5,1.8,9.6,505.0,596.43,482.61
2018,3,17,15,0,456.0,161.0,1.8,9.6,429.0,519.43,424.59
2018,3,17,15,15,241.0,134.0,1.8,9.6,274.5,319.78,265.24
2018,3,17,15,30,26.0,107.0,1.8,9.6,120.0,125.38,101.43
2018,3,17,15,45,25.0,106.0,1.8,9.55,118.0,123.45,100.44
2018,3,17,16,0,24.0,105.0,1.8,9.5,116.0,121.67,99.17
2018,3,17,16,15,107.5,116.0,1.75,9.25,155.0,190.85,159.45
2018,3,17,16,30,191.0,127.0,1.7,9.0,194.0,256.89,215.34
2018,3,17,16,45,258.0,107.0,1.65,8.8,182.5,264.39,221.61
2018,3,17,17,0,325.0,87.0,1.6,8.6,171.0,273.51,228.05
2018,3,17,17,15,326.0,68.5,1.65,8.15,137.0,240.47,198.3
2018,3,17,17,30,327.0,50.0,1.7,7.7,103.0,206.41,166.26
2018,3,17,17,45,287.5,37.5,1.7,7.25,72.0,164.94,125.83
2018,3,17,18,0,248.0,25.0,1.7,6.8,41.0,119.27,47.54
2018,3,17,18,15,124.0,12.5,1.75,6.7,20.5,46.33,0.0
2018,3,17,18,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,18,6,15,2.5,3.5,1.25,4.55,3.5,0.0,0.0
2018,3,18,6,30,5.0,7.0,1.3,5.1,7.0,6.88,0.0
2018,3,18,6,45,2.5,22.5,1.35,5.6,22.5,21.52,10.05
2018,3,18,7,0,0.0,38.0,1.4,6.1,38.0,35.82,26.2
2018,3,18,7,15,3.0,57.5,1.4,6.55,58.0,53.27,42.72
2018,3,18,7,30,6.0,77.0,1.4,7.0,78.0,70.53,58.78
2018,3,18,7,45,51.5,102.5,1.4,7.45,118.5,90.24,72.09
2018,3,18,8,0,97.0,128.0,1.4,7.9,159.0,114.85,90.16
2018,3,18,8,15,132.0,150.5,1.45,8.35,200.0,145.11,113.26
2018,3,18,8,30,167.0,173.0,1.5,8.8,241.0,179.14,139.96
2018,3,18,8,45,148.5,191.5,1.55,9.25,257.5,201.43,159.33
2018,3,18,9,0,130.0,210.0,1.6,9.7,274.0,221.81,176.89
2018,3,18,9,15,118.5,231.0,1.65,9.95,293.5,244.7,196.01
2018,3,18,9,30,107.0,252.0,1.7,10.2,313.0,269.92,216.54
2018,3,18,9,45,197.5,265.5,1.7,10.45,386.5,323.62,258.63
2018,3,18,10,0,288.0,279.0,1.7,10.7,460.0,385.63,307.23
2018,3,18,10,15,281.0,296.0,1.7,10.9,480.0,412.05,327.8
2018,3,18,10,30,274.0,313.0,1.7,11.1,500.0,437.55,347.43
2018,3,18,10,45,239.0,331.0,1.65,11.25,498.5,448.3,355.0
2018,3,18,11,0,204.0,349.0,1.6,11.4,497.0,454.26,358.68
2018,3,18,11,15,206.0,358.5,1.6,11.45,511.0,473.68,373.33
2018,3,18,11,30,208.0,368.0,1.6,11.5,525.0,492.76,387.52
2018,3,18,11,45,214.0,372.0,1.55,11.5,535.0,509.07,399.57
2018,3,18,12,0,220.0,376.0,1.5,11.5,545.0,525.06,411.32
2018,3,18,12,15,210.0,378.5,1.5,11.4,540.0,527.34,412.94
2018,3,18,12,30,200.0,381.0,1.5,11.3,535.0,528.6,413.93
2018,3,18,12,45,272.0,357.5,1.45,11.15,565.5,569.99,446.71
2018,3,18,13,0,344.0,334.0,1.4,11.0,596.0,608.72,476.98
2018,3,18,13,15,398.0,311.5,1.35,10.85,609.5,633.76,496.71
2018,3,18,13,30,452.0,289.0,1.3,10.7,623.0,662.67,519.13
2018,3,18,13,45,408.0,293.5,1.25,10.6,588.0,629.76,494.44
2018,3,18,14,0,364.0,298.0,1.2,10.5,553.0,600.92,473.05
2018,3,18,14,15,354.0,288.0,1.1,10.4,527.5,582.64,459.88
2018,3,18,14,30,344.0,278.0,1.0,10.3,502.0,563.17,445.68
2018,3,18,14,45,279.5,272.0,0.95,10.15,447.5,505.72,402.37
2018,3,18,15,0,215.0,266.0,0.9,10.0,393.0,441.89,353.93
2018,3,18,15,15,167.5,247.0,0.9,10.0,342.0,384.99,310.49
2018,3,18,15,30,120.0,228.0,0.9,10.0,291.0,329.46,267.15
2018,3,18,15,45,94.0,204.0,0.7,9.7,250.5,277.18,225.86
2018,3,18,16,0,68.0,180.0,0.5,9.4,210.0,233.22,190.52
2018,3,18,16,15,87.0,161.5,0.5,9.15,195.5,224.25,184.53
2018,3,18,16,30,106.0,143.0,0.5,8.9,181.0,220.48,182.18
2018,3,18,16,45,67.5,117.0,0.45,8.7,140.0,161.56,132.99
2018,3,18,17,0,29.0,91.0,0.4,8.5,99.0,111.72,90.75
2018,3,18,17,15,14.5,70.5,0.55,8.3,74.5,78.51,62.2
2018,3,18,17,30,0.0,50.0,0.7,8.1,50.0,50.59,37.78
2018,3,18,17,45,4.0,34.0,0.8,7.95,34.5,35.75,24.15
2018,3,18,18,0,8.0,18.0,0.9,7.8,19.0,20.92,5.73
2018,3,18,18,15,8.0,10.0,0.95,7.7,10.5,12.05,0.0
2018,3,18,18,30,8.0,2.0,1.0,7.6,2.0,0.0,0.0
2018,3,18,18,45,4.0,1.0,1.05,7.55,1.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,19,6,15,89.0,8.5,1.75,5.05,11.5,0.0,0.0
2018,3,19,6,30,178.0,17.0,1.8,5.8,23.0,16.71,0.0
2018,3,19,6,45,305.5,27.5,1.8,6.5,59.0,21.85,11.24
2018,3,19,7,0,433.0,38.0,1.8,7.2,95.0,28.78,19.96
2018,3,19,7,15,493.0,47.5,1.85,7.7,139.5,34.36,25.53
2018,3,19,7,30,553.0,57.0,1.9,8.2,184.0,39.62,30.56
2018,3,19,7,45,506.0,78.0,1.95,8.7,216.0,70.8,45.9
2018,3,19,8,0,459.0,99.0,2.0,9.2,248.0,112.91,73.74
2018,3,19,8,15,588.5,94.5,2.15,9.7,318.0,151.23,97.69
2018,3,19,8,30,718.0,90.0,2.3,10.2,388.0,202.63,136.24
2018,3,19,8,45,793.0,84.5,2.45,10.65,449.0,256.14,181.46
2018,3,19,9,0,868.0,79.0,2.6,11.1,510.0,312.82,230.57
2018,3,19,9,15,887.0,81.0,2.6,11.35,555.0,367.57,279.65
2018,3,19,9,30,906.0,83.0,2.6,11.6,600.0,419.05,325.25
2018,3,19,9,45,919.0,84.5,2.6,11.9,639.0,467.77,367.59
2018,3,19,10,0,932.0,86.0,2.6,12.2,678.0,515.94,408.3
2018,3,19,10,15,836.0,124.0,2.55,12.35,674.5,539.39,428.59
2018,3,19,10,30,740.0,162.0,2.5,12.5,671.0,554.56,441.19
2018,3,19,10,45,643.0,206.5,2.45,12.65,660.0,568.91,451.84
2018,3,19,11,0,546.0,251.0,2.4,12.8,649.0,574.78,455.19
2018,3,19,11,15,499.0,276.5,2.35,12.95,647.0,588.28,464.53
2018,3,19,11,30,452.0,302.0,2.3,13.1,645.0,597.95,470.58
2018,3,19,11,45,420.0,319.0,2.25,13.25,640.5,606.63,476.03
2018,3,19,12,0,388.0,336.0,2.2,13.4,636.0,611.42,478.49
2018,3,19,12,15,442.0,315.5,2.15,13.55,658.0,644.74,503.96
2018,3,19,12,30,496.0,295.0,2.1,13.7,680.0,676.81,528.14
2018,3,19,12,45,501.5,290.0,2.05,13.8,676.5,686.0,534.61
2018,3,19,13,0,507.0,285.0,2.0,13.9,673.0,693.51,540.04
2018,3,19,13,15,331.5,318.0,1.95,13.95,570.0,589.39,460.43
2018,3,19,13,30,156.0,351.0,1.9,14.0,467.0,482.03,376.96
2018,3,19,13,45,123.5,337.5,1.85,14.1,427.5,444.78,349.0
2018,3,19,14,0,91.0,324.0,1.8,14.2,388.0,400.73,315.22
2018,3,19,14,15,105.5,311.5,1.65,14.0,383.0,400.43,316.11
2018,3,19,14,30,120.0,299.0,1.5,13.8,378.0,406.4,321.45
2018,3,19,14,45,152.0,283.5,1.35,13.6,378.0,414.91,329.26
2018,3,19,15,0,184.0,268.0,1.2,13.4,378.0,421.78,335.72
2018,3,19,15,15,202.0,247.5,1.2,13.4,360.5,411.05,328.78
2018,3,19,15,30,220.0,227.0,1.2,13.4,343.0,398.69,320.61
2018,3,19,15,45,211.5,207.0,0.9,13.15,310.5,367.28,296.13
2018,3,19,16,0,203.0,187.0,0.6,12.9,278.0,335.57,271.16
2018,3,19,16,15,239.0,155.0,0.5,12.75,250.0,324.27,263.4
2018,3,19,16,30,275.0,123.0,0.4,12.6,222.0,301.79,246.2
2018,3,19,16,45,257.5,110.5,0.3,12.5,192.0,269.83,219.91
2018,3,19,17,0,240.0,98.0,0.2,12.4,162.0,238.78,193.71
2018,3,19,17,15,260.5,74.5,0.4,12.1,130.5,219.57,177.22
2018,3,19,17,30,281.0,51.0,0.6,11.8,99.0,190.33,150.74
2018,3,19,17,45,188.5,38.0,0.8,11.55,65.5,129.94,98.02
2018,3,19,18,0,96.0,25.0,1.0,11.3,32.0,67.79,33.4
2018,3,19,18,15,57.5,14.0,0.95,11.15,17.0,29.87,0.0
2018,3,19,18,30,19.0,3.0,0.9,11.0,2.0,0.0,0.0
2018,3,19,18,45,9.5,1.5,0.9,10.85,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,20,6,15,1.5,1.0,2.1,8.9,1.0,0.0,0.0
2018,3,20,6,30,3.0,2.0,2.3,9.0,2.0,1.97,0.0
2018,3,20,6,45,1.5,4.5,2.45,9.1,4.5,4.37,0.0
2018,3,20,7,0,0.0,7.0,2.6,9.2,7.0,6.74,0.33
2018,3,20,7,15,0.0,8.0,2.8,9.35,8.0,7.71,1.32
2018,3,20,7,30,0.0,9.0,3.0,9.5,9.0,8.67,2.26
2018,3,20,7,45,0.0,21.5,3.2,9.7,21.5,20.74,12.43
2018,3,20,8,0,0.0,34.0,3.4,9.9,34.0,32.82,22.91
2018,3,20,8,15,0.0,40.0,3.4,10.1,40.0,38.63,27.85
2018,3,20,8,30,0.0,46.0,3.4,10.3,46.0,44.43,32.74
2018,3,20,8,45,0.5,63.0,3.45,10.55,63.5,61.01,46.75
2018,3,20,9,0,1.0,80.0,3.5,10.8,81.0,77.66,60.65
2018,3,20,9,15,2.5,94.0,3.5,10.9,95.5,91.65,72.2
2018,3,20,9,30,4.0,108.0,3.5,11.0,110.0,105.64,83.68
2018,3,20,9,45,6.5,142.5,3.55,11.1,146.5,139.43,111.52
2018,3,20,10,0,9.0,177.0,3.6,11.2,183.0,173.42,139.18
2018,3,20,10,15,21.5,224.0,3.65,11.2,239.0,224.39,180.47
2018,3,20,10,30,34.0,271.0,3.7,11.2,295.0,274.0,220.18
2018,3,20,10,45,38.0,289.5,3.75,11.15,317.0,296.17,237.64
2018,3,20,11,0,42.0,308.0,3.8,11.1,339.0,318.76,255.45
2018,3,20,11,15,32.0,288.5,3.9,11.05,312.5,296.96,237.89
2018,3,20,11,30,22.0,269.0,4.0,11.0,286.0,274.01,219.44
2018,3,20,11,45,14.0,228.5,4.1,10.9,239.5,230.63,184.63
2018,3,20,12,0,6.0,188.0,4.2,10.8,193.0,186.36,148.74
2018,3,20,12,15,7.0,199.0,4.25,10.75,204.5,198.12,158.41
2018,3,20,12,30,8.0,210.0,4.3,10.7,216.0,209.97,168.08
2018,3,20,12,45,6.5,197.5,4.35,10.65,202.5,196.98,157.58
2018,3,20,13,0,5.0,185.0,4.4,10.6,189.0,183.85,146.99
2018,3,20,13,15,3.0,166.5,4.2,10.55,169.0,164.33,131.07
2018,3,20,13,30,1.0,148.0,4.0,10.5,149.0,144.69,115.03
2018,3,20,13,45,0.5,132.0,3.85,10.5,132.5,128.66,101.94
2018,3,20,14,0,0.0,116.0,3.7,10.5,116.0,112.58,88.77
2018,3,20,14,15,0.0,119.0,3.75,10.4,119.0,115.58,91.45
2018,3,20,14,30,0.0,122.0,3.8,10.3,122.0,118.6,94.18
2018,3,20,14,45,0.0,102.5,3.85,10.25,102.5,99.37,78.34
2018,3,20,15,0,0.0,83.0,3.9,10.2,83.0,80.31,62.54
2018,3,20,15,15,0.0,77.0,3.9,10.2,77.0,74.48,57.8
2018,3,20,15,30,0.0,71.0,3.9,10.2,71.0,68.66,53.04
2018,3,20,15,45,0.0,54.0,4.0,10.1,54.0,52.19,39.18
2018,3,20,16,0,0.0,37.0,4.1,10.0,37.0,35.73,25.2
2018,3,20,16,15,0.0,36.5,4.05,9.95,36.5,35.24,24.88
2018,3,20,16,30,0.0,36.0,4.0,9.9,36.0,34.76,24.54
2018,3,20,16,45,0.0,32.0,3.95,9.85,32.0,30.89,21.23
2018,3,20,17,0,0.0,28.0,3.9,9.8,28.0,27.02,17.87
2018,3,20,17,15,0.0,23.0,3.75,9.75,23.0,22.19,13.59
2018,3,20,17,30,0.0,18.0,3.6,9.7,18.0,17.36,9.25
2018,3,20,17,45,0.0,13.5,3.4,9.65,13.5,13.02,5.23
2018,3,20,18,0,0.0,9.0,3.2,9.6,9.0,8.67,0.0
2018,3,20,18,15,0.0,4.5,3.2,9.6,4.5,4.42,0.0
2018,3,20,18,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,2.05,10.65,1.5,1.47,0.0
2018,3,21,6,30,0.0,3.0,2.1,10.7,3.0,2.95,0.0
2018,3,21,6,45,0.0,4.5,2.15,10.75,4.5,4.33,0.0
2018,3,21,7,0,0.0,6.0,2.2,10.8,6.0,5.78,0.0
2018,3,21,7,15,0.0,7.0,2.2,10.85,7.0,6.75,0.43
2018,3,21,7,30,0.0,8.0,2.2,10.9,8.0,7.71,1.35
2018,3,21,7,45,0.0,14.5,2.15,11.0,14.5,13.98,6.5
2018,3,21,8,0,0.0,21.0,2.1,11.1,21.0,20.26,11.94
2018,3,21,8,15,0.0,28.0,2.1,11.2,28.0,27.03,17.74
2018,3,21,8,30,0.0,35.0,2.1,11.3,35.0,33.8,23.49
2018,3,21,8,45,0.0,45.5,2.1,11.4,45.5,43.96,32.07
2018,3,21,9,0,0.0,56.0,2.1,11.5,56.0,54.13,40.58
2018,3,21,9,15,0.0,73.0,2.1,11.6,73.0,70.6,54.33
2018,3,21,9,30,0.0,90.0,2.1,11.7,90.0,87.09,67.95
2018,3,21,9,45,0.0,102.5,2.1,11.8,102.5,99.03,77.66
2018,3,21,10,0,0.0,115.0,2.1,11.9,115.0,110.96,87.31
2018,3,21,10,15,0.0,126.5,2.2,12.05,126.5,121.98,96.13
2018,3,21,10,30,0.0,138.0,2.3,12.2,138.0,133.03,104.95
2018,3,21,10,45,0.5,145.0,2.35,12.35,145.5,140.13,110.52
2018,3,21,11,0,1.0,152.0,2.4,12.5,153.0,147.29,116.14
2018,3,21,11,15,3.5,167.0,2.4,12.55,170.0,163.48,129.17
2018,3,21,11,30,6.0,182.0,2.4,12.6,187.0,179.88,142.3
2018,3,21,11,45,4.5,173.0,2.45,12.7,176.5,170.51,134.57
2018,3,21,12,0,3.0,164.0,2.5,12.8,166.0,160.99,126.79
2018,3,21,12,15,3.5,165.0,2.5,12.85,167.5,162.54,128.04
2018,3,21,12,30,4.0,166.0,2.5,12.9,169.0,164.1,129.29
2018,3,21,12,45,4.5,172.0,2.5,12.95,175.5,170.54,134.51
2018,3,21,13,0,5.0,178.0,2.5,13.0,182.0,177.02,139.76
2018,3,21,13,15,7.0,194.0,2.55,13.05,199.5,194.58,153.99
2018,3,21,13,30,9.0,210.0,2.6,13.1,217.0,212.3,168.31
2018,3,21,13,45,9.0,211.0,2.7,13.2,217.5,213.65,169.51
2018,3,21,14,0,9.0,212.0,2.8,13.3,218.0,215.02,170.8
2018,3,21,14,15,5.0,180.5,2.85,13.3,184.0,180.62,143.28
2018,3,21,14,30,1.0,149.0,2.9,13.3,150.0,146.21,115.54
2018,3,21,14,45,1.0,141.5,3.0,13.35,142.5,138.91,109.86
2018,3,21,15,0,1.0,134.0,3.1,13.4,135.0,131.59,104.11
2018,3,21,15,15,3.0,130.5,3.1,13.4,132.5,129.76,102.96
2018,3,21,15,30,5.0,127.0,3.1,13.4,130.0,127.88,101.78
2018,3,21,15,45,10.5,120.5,3.1,13.2,125.5,125.27,100.17
2018,3,21,16,0,16.0,114.0,3.1,13.0,121.0,122.38,98.28
2018,3,21,16,15,17.5,110.0,3.1,12.9,117.0,119.33,96.06
2018,3,21,16,30,19.0,106.0,3.1,12.8,113.0,116.37,93.83
2018,3,21,16,45,9.5,80.0,3.15,12.7,83.5,83.78,66.23
2018,3,21,17,0,0.0,54.0,3.2,12.6,54.0,52.18,39.19
2018,3,21,17,15,0.0,42.5,3.2,12.55,42.5,41.05,29.54
2018,3,21,17,30,0.0,31.0,3.2,12.5,31.0,29.93,19.78
2018,3,21,17,45,0.0,22.0,3.15,12.45,22.0,21.23,11.96
2018,3,21,18,0,0.0,13.0,3.1,12.4,13.0,12.54,2.84
2018,3,21,18,15,0.0,7.0,3.05,12.35,7.0,6.88,0.0
2018,3,21,18,30,0.0,1.0,3.0,12.3,1.0,0.0,0.0
2018,3,21,18,45,0.0,0.5,2.95,12.25,0.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,2.7,10.95,1.5,1.47,0.0
2018,3,22,6,30,0.0,3.0,2.8,10.8,3.0,2.89,0.0
2018,3,22,6,45,0.0,5.5,2.9,10.7,5.5,5.3,0.0
2018,3,22,7,0,0.0,8.0,3.0,10.6,8.0,7.71,1.19
2018,3,22,7,15,0.0,11.0,3.2,10.35,11.0,10.6,3.93
2018,3,22,7,30,0.0,14.0,3.4,10.1,14.0,13.5,6.64
2018,3,22,7,45,0.5,31.5,3.55,9.9,31.5,30.42,20.82
2018,3,22,8,0,1.0,49.0,3.7,9.7,49.0,47.43,35.53
2018,3,22,8,15,9.0,98.5,3.75,9.55,102.0,94.99,75.95
2018,3,22,8,30,17.0,148.0,3.8,9.4,155.0,141.46,114.85
2018,3,22,8,45,50.0,179.0,3.9,9.25,203.5,174.8,141.5
2018,3,22,9,0,83.0,210.0,4.0,9.1,252.0,215.28,174.34
2018,3,22,9,15,75.5,229.0,4.0,9.25,270.0,235.12,190.78
2018,3,22,9,30,68.0,248.0,4.0,9.4,288.0,254.26,206.39
2018,3,22,9,45,71.0,264.0,4.05,9.6,308.0,274.75,222.8
2018,3,22,10,0,74.0,280.0,4.1,9.8,328.0,295.47,239.27
2018,3,22,10,15,128.0,303.5,4.15,10.05,391.5,347.36,280.94
2018,3,22,10,30,182.0,327.0,4.2,10.3,455.0,406.38,327.96
2018,3,22,10,45,294.5,317.5,4.3,10.6,533.0,472.96,381.69
2018,3,22,11,0,407.0,308.0,4.4,10.9,611.0,548.43,441.92
2018,3,22,11,15,405.0,310.5,4.5,11.05,617.5,564.99,454.86
2018,3,22,11,30,403.0,313.0,4.6,11.2,624.0,581.02,467.52
2018,3,22,11,45,388.0,319.5,4.65,11.3,622.0,589.3,473.78
2018,3,22,12,0,373.0,326.0,4.7,11.4,620.0,596.23,478.94
2018,3,22,12,15,393.5,312.0,4.75,11.35,622.5,610.77,491.24
2018,3,22,12,30,414.0,298.0,4.8,11.3,625.0,622.94,501.77
2018,3,22,12,45,525.0,265.0,4.85,11.3,676.0,686.67,553.61
2018,3,22,13,0,636.0,232.0,4.9,11.3,727.0,751.91,605.85
2018,3,22,13,15,654.5,220.5,4.9,11.2,721.5,762.13,614.53
2018,3,22,13,30,673.0,209.0,4.9,11.1,716.0,770.0,621.79
2018,3,22,13,45,674.0,203.0,4.9,11.0,698.5,766.79,620.36
2018,3,22,14,0,675.0,197.0,4.9,10.9,681.0,761.07,617.14
2018,3,22,14,15,769.5,157.0,4.9,10.75,687.5,791.63,642.64
2018,3,22,14,30,864.0,117.0,4.9,10.6,694.0,814.4,661.15
2018,3,22,14,45,895.0,102.5,4.9,10.45,672.0,811.84,660.77
2018,3,22,15,0,926.0,88.0,4.9,10.3,650.0,801.01,654.42
2018,3,22,15,15,910.5,86.0,4.9,10.3,607.0,769.53,632.07
2018,3,22,15,30,895.0,84.0,4.9,10.3,564.0,739.91,611.13
2018,3,22,15,45,874.5,80.5,4.85,9.9,515.5,699.2,582.01
2018,3,22,16,0,854.0,77.0,4.8,9.5,467.0,657.04,550.46
2018,3,22,16,15,825.5,72.5,4.7,9.25,415.0,607.58,511.15
2018,3,22,16,30,797.0,68.0,4.6,9.0,363.0,557.78,470.54
2018,3,22,16,45,751.0,63.5,4.5,8.8,308.5,498.32,420.68
2018,3,22,17,0,705.0,59.0,4.4,8.6,254.0,440.5,370.61
2018,3,22,17,15,600.5,55.0,4.3,8.3,197.0,361.07,301.13
2018,3,22,17,30,496.0,51.0,4.2,8.0,140.0,286.38,234.23
2018,3,22,17,45,400.5,40.5,4.1,7.7,97.0,216.11,169.8
2018,3,22,18,0,305.0,30.0,4.0,7.4,54.0,151.73,97.62
2018,3,22,18,15,156.5,16.0,3.9,7.25,28.0,60.94,0.0
2018,3,22,18,30,8.0,2.0,3.8,7.1,2.0,0.0,0.0
2018,3,22,18,45,4.0,1.0,3.7,6.95,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.5,6.75,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.3,6.65,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.85,6.25,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.55,5.95,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,23,6,15,3.0,4.5,2.2,7.7,4.5,4.42,0.0
2018,3,23,6,30,6.0,9.0,2.2,8.0,9.0,8.75,0.0
2018,3,23,6,45,3.0,18.0,2.2,8.3,18.0,17.37,9.17
2018,3,23,7,0,0.0,27.0,2.2,8.6,27.0,26.06,17.7
2018,3,23,7,15,0.0,37.0,2.3,8.8,37.0,35.73,26.8
2018,3,23,7,30,0.0,47.0,2.4,9.0,47.0,45.4,35.78
2018,3,23,7,45,9.0,49.0,2.5,9.25,52.0,47.77,35.69
2018,3,23,8,0,18.0,51.0,2.6,9.5,57.0,50.84,37.77
2018,3,23,8,15,72.5,91.0,2.65,9.65,121.5,92.83,71.21
2018,3,23,8,30,127.0,131.0,2.7,9.8,186.0,142.72,111.27
2018,3,23,8,45,64.5,115.0,2.7,10.0,143.0,121.04,95.49
2018,3,23,9,0,2.0,99.0,2.7,10.2,100.0,96.01,76.14
2018,3,23,9,15,8.5,115.0,2.75,10.3,120.0,113.54,90.53
2018,3,23,9,30,15.0,131.0,2.8,10.4,140.0,131.7,105.37
2018,3,23,9,45,28.5,165.0,2.85,10.5,183.0,168.29,135.35
2018,3,23,10,0,42.0,199.0,2.9,10.6,226.0,207.9,167.52
2018,3,23,10,15,72.5,246.5,2.95,10.65,296.5,270.04,217.69
2018,3,23,10,30,103.0,294.0,3.0,10.7,367.0,333.02,267.8
2018,3,23,10,45,148.5,302.5,3.05,10.75,411.5,374.32,300.83
2018,3,23,11,0,194.0,311.0,3.1,10.8,456.0,418.54,336.11
2018,3,23,11,15,122.5,284.0,3.1,10.8,376.5,353.85,284.27
2018,3,23,11,30,51.0,257.0,3.1,10.8,297.0,283.21,227.01
2018,3,23,11,45,94.0,285.5,3.15,10.85,359.5,345.25,277.36
2018,3,23,12,0,137.0,314.0,3.2,10.9,422.0,408.93,327.96
2018,3,23,12,15,127.5,337.5,3.25,10.9,438.5,429.45,343.25
2018,3,23,12,30,118.0,361.0,3.3,10.9,455.0,449.66,358.43
2018,3,23,12,45,101.0,347.0,3.3,10.95,427.0,422.69,337.26
2018,3,23,13,0,84.0,333.0,3.3,11.0,399.0,397.78,317.76
2018,3,23,13,15,60.0,290.0,3.35,10.95,336.5,337.04,270.15
2018,3,23,13,30,36.0,247.0,3.4,10.9,274.0,275.35,221.09
2018,3,23,13,45,47.0,268.0,3.4,10.85,302.5,306.85,246.97
2018,3,23,14,0,58.0,289.0,3.4,10.8,331.0,338.73,272.77
2018,3,23,14,15,50.5,251.5,3.45,10.75,287.0,294.64,238.04
2018,3,23,14,30,43.0,214.0,3.5,10.7,243.0,250.18,202.78
2018,3,23,14,45,141.0,234.0,3.5,10.6,321.5,355.05,290.77
2018,3,23,15,0,239.0,254.0,3.5,10.5,400.0,458.35,375.14
2018,3,23,15,15,250.5,237.5,3.5,10.5,381.0,446.22,366.25
2018,3,23,15,30,262.0,221.0,3.5,10.5,362.0,432.6,356.62
2018,3,23,15,45,139.5,187.5,3.5,10.2,262.0,298.22,247.02
2018,3,23,16,0,17.0,154.0,3.5,9.9,162.0,165.06,134.98
2018,3,23,16,15,19.5,130.5,3.45,9.75,138.5,142.29,116.58
2018,3,23,16,30,22.0,107.0,3.4,9.6,115.0,123.38,100.97
2018,3,23,16,45,142.5,97.0,3.4,9.45,138.0,185.93,156.16
2018,3,23,17,0,263.0,87.0,3.4,9.3,161.0,239.53,201.54
2018,3,23,17,15,274.5,73.5,3.4,9.2,136.5,227.95,189.69
2018,3,23,17,30,286.0,60.0,3.4,9.1,112.0,206.82,168.71
2018,3,23,17,45,207.5,45.0,3.4,9.0,76.5,147.95,115.72
2018,3,23,18,0,129.0,30.0,3.4,8.9,41.0,95.17,62.24
2018,3,23,18,15,69.0,17.0,3.4,8.9,22.5,36.84,0.0
2018,3,23,18,30,9.0,4.0,3.4,8.9,4.0,0.0,0.0
2018,3,23,18,45,4.5,2.0,3.4,8.9,2.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,24,6,15,115.0,12.5,1.65,5.2,19.0,12.29,0.0
2018,3,24,6,30,230.0,25.0,1.6,5.8,38.0,21.07,0.75
2018,3,24,6,45,378.0,34.5,1.55,6.4,82.5,27.02,17.82
2018,3,24,7,0,526.0,44.0,1.5,7.0,127.0,32.72,23.9
2018,3,24,7,15,466.0,60.5,1.55,7.2,154.0,44.39,34.91
2018,3,24,7,30,406.0,77.0,1.6,7.4,181.0,55.57,45.31
2018,3,24,7,45,415.5,95.0,1.65,7.6,221.5,93.97,62.82
2018,3,24,8,0,425.0,113.0,1.7,7.8,262.0,133.53,91.27
2018,3,24,8,15,411.5,134.5,1.75,8.0,296.5,173.43,124.88
2018,3,24,8,30,398.0,156.0,1.8,8.2,331.0,212.0,158.98
2018,3,24,8,45,396.5,175.5,1.85,8.45,366.0,250.55,192.91
2018,3,24,9,0,395.0,195.0,1.9,8.7,401.0,288.78,226.31
2018,3,24,9,15,326.0,225.5,2.0,8.85,405.0,315.28,250.89
2018,3,24,9,30,257.0,256.0,2.1,9.0,409.0,331.55,265.91
2018,3,24,9,45,282.5,265.0,2.2,9.2,443.0,365.19,293.41
2018,3,24,10,0,308.0,274.0,2.3,9.4,477.0,400.6,322.04
2018,3,24,10,15,223.5,305.5,2.4,9.45,456.5,401.59,322.71
2018,3,24,10,30,139.0,337.0,2.5,9.5,436.0,392.84,315.07
2018,3,24,10,45,105.5,336.5,2.55,9.6,413.0,381.44,305.67
2018,3,24,11,0,72.0,336.0,2.6,9.7,390.0,365.16,292.23
2018,3,24,11,15,59.5,335.0,2.7,9.65,380.5,360.03,288.08
2018,3,24,11,30,47.0,334.0,2.8,9.6,371.0,353.87,283.03
2018,3,24,11,45,48.5,336.5,2.85,9.6,375.0,360.34,288.15
2018,3,24,12,0,50.0,339.0,2.9,9.6,379.0,366.75,293.21
2018,3,24,12,15,56.0,347.0,2.95,9.5,391.5,381.91,305.37
2018,3,24,12,30,62.0,355.0,3.0,9.4,404.0,397.26,317.67
2018,3,24,12,45,88.5,358.5,3.05,9.3,428.0,424.63,340.08
2018,3,24,13,0,115.0,362.0,3.1,9.2,452.0,456.77,366.05
2018,3,24,13,15,77.0,335.5,3.1,9.1,395.5,397.27,319.06
2018,3,24,13,30,39.0,309.0,3.1,9.0,339.0,341.11,274.33
2018,3,24,13,45,93.5,308.0,3.15,8.85,376.5,386.21,312.66
2018,3,24,14,0,148.0,307.0,3.2,8.7,414.0,437.29,354.98
2018,3,24,14,15,291.5,281.5,3.25,8.55,482.0,533.92,435.17
2018,3,24,14,30,435.0,256.0,3.3,8.4,550.0,627.13,510.94
2018,3,24,14,45,358.0,259.0,3.3,8.3,492.5,559.22,457.42
2018,3,24,15,0,281.0,262.0,3.3,8.2,435.0,499.97,410.55
2018,3,24,15,15,160.0,228.0,3.3,8.2,325.0,361.61,299.03
2018,3,24,15,30,39.0,194.0,3.3,8.2,215.0,228.04,187.77
2018,3,24,15,45,23.5,147.5,3.35,7.9,160.0,167.08,137.59
2018,3,24,16,0,8.0,101.0,3.4,7.6,105.0,103.81,84.15
2018,3,24,16,15,16.5,90.5,3.35,7.45,97.0,101.67,82.92
2018,3,24,16,30,25.0,80.0,3.3,7.3,89.0,95.55,78.07
2018,3,24,16,45,18.5,73.0,3.25,7.15,79.0,84.17,68.2
2018,3,24,17,0,12.0,66.0,3.2,7.0,69.0,70.64,56.33
2018,3,24,17,15,9.0,56.0,3.15,6.95,58.0,58.98,45.95
2018,3,24,17,30,6.0,46.0,3.1,6.9,47.0,47.63,35.67
2018,3,24,17,45,3.0,31.5,3.0,6.85,32.0,31.58,21.22
2018,3,24,18,0,0.0,17.0,2.9,6.8,17.0,16.4,6.87
2018,3,24,18,15,1.0,10.0,2.8,6.75,10.0,10.12,0.0
2018,3,24,18,30,2.0,3.0,2.7,6.7,3.0,0.0,0.0
2018,3,24,18,45,1.0,1.5,2.65,6.65,1.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
