Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,25,6,15,61.0,12.0,2.3,6.15,16.0,11.8,0.0
2018,3,25,6,30,122.0,24.0,2.4,6.4,32.0,18.87,3.47
2018,3,25,6,45,229.5,38.5,2.45,6.65,70.0,29.62,20.25
2018,3,25,7,0,337.0,53.0,2.5,6.9,108.0,39.85,30.37
2018,3,25,7,15,457.0,60.5,2.6,7.1,163.5,43.95,34.54
2018,3,25,7,30,577.0,68.0,2.7,7.3,219.0,51.11,41.26
2018,3,25,7,45,654.5,70.0,2.75,7.45,276.0,88.89,49.57
2018,3,25,8,0,732.0,72.0,2.8,7.6,333.0,138.24,81.77
2018,3,25,8,15,767.5,76.0,2.85,7.85,385.0,186.48,120.79
2018,3,25,8,30,803.0,80.0,2.9,8.1,437.0,237.98,165.96
2018,3,25,8,45,828.5,83.0,2.95,8.35,486.5,288.94,212.43
2018,3,25,9,0,854.0,86.0,3.0,8.6,536.0,341.61,260.44
2018,3,25,9,15,875.0,87.0,3.05,8.8,581.0,392.31,306.43
2018,3,25,9,30,896.0,88.0,3.1,9.0,626.0,447.12,354.7
2018,3,25,9,45,809.0,123.5,3.15,9.25,632.0,478.35,383.43
2018,3,25,10,0,722.0,159.0,3.2,9.5,638.0,501.53,404.13
2018,3,25,10,15,612.5,208.5,3.25,9.7,628.0,520.01,419.44
2018,3,25,10,30,503.0,258.0,3.3,9.9,618.0,528.36,425.59
2018,3,25,10,45,535.5,255.0,3.35,10.05,650.0,566.75,456.32
2018,3,25,11,0,568.0,252.0,3.4,10.2,682.0,606.05,487.24
2018,3,25,11,15,472.0,292.5,3.4,10.3,655.0,599.58,480.55
2018,3,25,11,30,376.0,333.0,3.4,10.4,628.0,586.26,468.43
2018,3,25,11,45,485.0,291.5,3.45,10.55,676.5,640.26,512.21
2018,3,25,12,0,594.0,250.0,3.5,10.7,725.0,697.22,557.47
2018,3,25,12,15,499.5,280.0,3.55,10.75,680.0,667.23,532.97
2018,3,25,12,30,405.0,310.0,3.6,10.8,635.0,633.23,505.6
2018,3,25,12,45,497.0,252.5,3.65,10.9,647.5,658.67,528.43
2018,3,25,13,0,589.0,195.0,3.7,11.0,660.0,684.89,551.48
2018,3,25,13,15,671.5,185.0,3.7,11.0,706.0,748.36,600.61
2018,3,25,13,30,754.0,175.0,3.7,11.0,752.0,810.0,646.33
2018,3,25,13,45,467.5,222.5,3.75,11.05,577.0,623.16,502.64
2018,3,25,14,0,181.0,270.0,3.8,11.1,402.0,426.09,344.57
2018,3,25,14,15,241.5,255.5,3.8,11.1,424.0,467.02,379.67
2018,3,25,14,30,302.0,241.0,3.8,11.1,446.0,499.35,407.01
2018,3,25,14,45,505.5,193.0,3.8,11.05,514.5,613.04,500.63
2018,3,25,15,0,709.0,145.0,3.8,11.0,583.0,713.82,581.84
2018,3,25,15,15,638.5,153.5,3.8,11.0,528.0,657.25,537.72
2018,3,25,15,30,568.0,162.0,3.8,11.0,473.0,598.28,492.11
2018,3,25,15,45,553.0,148.0,3.8,10.8,429.0,558.68,462.57
2018,3,25,16,0,538.0,134.0,3.8,10.6,385.0,518.11,431.55
2018,3,25,16,15,604.5,108.0,3.8,10.3,361.0,518.64,433.88
2018,3,25,16,30,671.0,82.0,3.8,10.0,337.0,508.8,427.07
2018,3,25,16,45,682.0,70.5,3.8,9.7,297.0,477.5,401.18
2018,3,25,17,0,693.0,59.0,3.8,9.4,257.0,441.13,369.87
2018,3,25,17,15,627.0,53.0,3.8,8.95,205.0,377.03,313.99
2018,3,25,17,30,561.0,47.0,3.8,8.5,153.0,314.88,257.97
2018,3,25,17,45,437.0,39.0,3.85,8.0,106.0,232.63,184.38
2018,3,25,18,0,313.0,31.0,3.9,7.5,59.0,161.0,113.07
2018,3,25,18,15,174.0,18.5,3.9,7.4,32.0,69.96,0.0
2018,3,25,18,30,35.0,6.0,3.9,7.3,5.0,0.0,0.0
2018,3,25,18,45,17.5,3.0,3.9,7.15,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.85,6.9,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.75,6.75,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.65,6.4,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.55,6.2,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.5,6.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.5,5.75,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.5,5.45,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.45,5.3,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.4,4.65,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.4,4.3,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.35,4.05,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.3,3.95,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.25,3.85,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.2,3.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.2,3.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.2,3.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.2,4.1,0.0,0.0,0.0
2018,3,26,5,45,10.5,1.5,3.2,4.3,1.0,0.0,0.0
2018,3,26,6,0,21.0,3.0,3.2,4.5,2.0,0.0,0.0
2018,3,26,6,15,169.5,14.5,3.25,5.15,25.0,14.25,0.0
2018,3,26,6,30,318.0,26.0,3.3,5.8,48.0,21.31,7.27
2018,3,26,6,45,439.0,34.0,3.3,6.5,92.0,25.84,17.1
2018,3,26,7,0,560.0,42.0,3.3,7.2,136.0,30.26,21.74
2018,3,26,7,15,631.0,47.5,3.3,7.7,188.0,35.42,26.72
2018,3,26,7,30,702.0,53.0,3.3,8.2,240.0,46.46,28.57
2018,3,26,7,45,746.0,57.0,3.3,8.75,293.0,90.51,46.38
2018,3,26,8,0,790.0,61.0,3.3,9.3,346.0,139.1,79.18
2018,3,26,8,15,818.5,64.5,3.3,9.7,397.5,188.93,120.14
2018,3,26,8,30,847.0,68.0,3.3,10.1,449.0,241.2,166.41
2018,3,26,8,45,867.5,71.0,3.35,10.55,497.5,297.11,217.08
2018,3,26,9,0,888.0,74.0,3.4,11.0,546.0,350.0,265.13
2018,3,26,9,15,903.0,75.5,3.4,11.35,589.5,400.37,310.59
2018,3,26,9,30,918.0,77.0,3.4,11.7,633.0,450.8,355.0
2018,3,26,9,45,929.0,79.0,3.4,12.0,671.0,499.68,397.06
2018,3,26,10,0,940.0,81.0,3.4,12.3,709.0,547.79,437.33
2018,3,26,10,15,948.0,82.0,3.4,12.6,740.5,592.37,473.78
2018,3,26,10,30,956.0,83.0,3.4,12.9,772.0,635.49,508.14
2018,3,26,10,45,961.0,84.5,3.4,13.15,797.0,675.57,539.43
2018,3,26,11,0,966.0,86.0,3.4,13.4,822.0,713.6,568.47
2018,3,26,11,15,968.5,87.5,3.4,13.6,838.5,747.69,593.06
2018,3,26,11,30,971.0,89.0,3.4,13.8,855.0,779.25,615.01
2018,3,26,11,45,972.0,89.5,3.35,14.0,863.5,806.06,633.16
2018,3,26,12,0,973.0,90.0,3.3,14.2,872.0,829.99,649.19
2018,3,26,12,15,970.5,90.5,3.3,14.3,871.5,848.22,661.69
2018,3,26,12,30,968.0,91.0,3.3,14.4,871.0,863.27,672.03
2018,3,26,12,45,952.5,97.5,3.25,14.5,859.5,870.7,676.79
2018,3,26,13,0,937.0,104.0,3.2,14.6,848.0,874.73,679.3
2018,3,26,13,15,899.5,118.0,3.25,14.65,821.5,865.03,673.03
2018,3,26,13,30,862.0,132.0,3.3,14.7,795.0,855.7,667.22
2018,3,26,13,45,851.0,131.0,3.35,14.7,770.0,846.6,661.81
2018,3,26,14,0,840.0,130.0,3.4,14.7,745.0,834.6,654.4
2018,3,26,14,15,852.0,118.0,3.45,14.6,720.0,826.75,650.34
2018,3,26,14,30,864.0,106.0,3.5,14.5,695.0,815.47,643.87
2018,3,26,14,45,862.5,98.5,3.55,14.4,660.5,790.98,627.86
2018,3,26,15,0,861.0,91.0,3.6,14.3,626.0,767.61,612.7
2018,3,26,15,15,815.0,95.0,3.6,14.3,574.0,725.06,582.74
2018,3,26,15,30,769.0,99.0,3.6,14.3,522.0,677.89,549.05
2018,3,26,15,45,784.5,87.5,3.65,13.9,487.0,656.32,535.47
2018,3,26,16,0,800.0,76.0,3.7,13.5,452.0,631.33,518.59
2018,3,26,16,15,778.5,72.5,3.75,13.1,405.5,588.67,486.29
2018,3,26,16,30,757.0,69.0,3.8,12.7,359.0,545.35,452.53
2018,3,26,16,45,714.5,64.0,3.85,12.3,306.5,488.07,406.32
2018,3,26,17,0,672.0,59.0,3.9,11.9,254.0,432.32,359.73
2018,3,26,17,15,607.0,53.5,3.9,11.35,203.0,369.89,305.95
2018,3,26,17,30,542.0,48.0,3.9,10.8,152.0,309.41,251.97
2018,3,26,17,45,438.0,39.5,3.85,10.25,107.0,234.9,185.27
2018,3,26,18,0,334.0,31.0,3.8,9.7,62.0,169.35,120.18
2018,3,26,18,15,190.0,18.5,3.8,9.5,34.0,75.25,0.0
2018,3,26,18,30,46.0,6.0,3.8,9.3,6.0,5.9,0.0
2018,3,26,18,45,23.0,3.0,3.75,9.15,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.0,7.35,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,27,5,45,9.0,1.5,3.05,7.75,1.0,0.0,0.0
2018,3,27,6,0,18.0,3.0,3.1,7.9,2.0,0.0,0.0
2018,3,27,6,15,149.5,15.0,3.2,8.55,25.0,14.74,0.0
2018,3,27,6,30,281.0,27.0,3.3,9.2,48.0,21.95,9.3
2018,3,27,6,45,397.5,36.5,3.45,9.8,91.5,27.88,18.74
2018,3,27,7,0,514.0,46.0,3.6,10.4,135.0,33.52,24.38
2018,3,27,7,15,584.5,52.5,3.6,10.85,186.0,36.23,27.11
2018,3,27,7,30,655.0,59.0,3.6,11.3,237.0,51.05,29.99
2018,3,27,7,45,700.5,64.0,3.6,11.75,289.5,97.47,52.32
2018,3,27,8,0,746.0,69.0,3.6,12.2,342.0,144.91,84.91
2018,3,27,8,15,766.0,74.5,3.55,12.7,390.0,192.88,124.59
2018,3,27,8,30,786.0,80.0,3.5,13.2,438.0,242.48,168.32
2018,3,27,8,45,814.5,82.0,3.45,13.75,487.5,292.71,213.15
2018,3,27,9,0,843.0,84.0,3.4,14.3,537.0,344.96,259.48
2018,3,27,9,15,802.5,104.0,3.3,14.7,563.0,389.58,300.02
2018,3,27,9,30,762.0,124.0,3.2,15.1,589.0,426.63,332.98
2018,3,27,9,45,671.5,166.0,3.1,15.5,594.0,458.64,360.32
2018,3,27,10,0,581.0,208.0,3.0,15.9,599.0,482.19,379.35
2018,3,27,10,15,600.5,214.0,2.95,16.2,634.5,524.49,412.48
2018,3,27,10,30,620.0,220.0,2.9,16.5,670.0,567.12,445.04
2018,3,27,10,45,677.5,204.0,2.8,16.75,710.5,613.0,480.02
2018,3,27,11,0,735.0,188.0,2.7,17.0,751.0,661.09,515.98
2018,3,27,11,15,832.5,145.5,2.65,17.2,796.0,713.69,555.92
2018,3,27,11,30,930.0,103.0,2.6,17.4,841.0,767.79,594.43
2018,3,27,11,45,942.0,98.5,2.6,17.6,853.0,796.9,613.8
2018,3,27,12,0,954.0,94.0,2.6,17.8,865.0,823.64,631.63
2018,3,27,12,15,956.0,92.0,2.65,17.9,865.5,842.49,644.56
2018,3,27,12,30,958.0,90.0,2.7,18.0,866.0,858.31,655.53
2018,3,27,12,45,958.5,89.0,2.7,18.1,859.5,870.82,663.96
2018,3,27,13,0,959.0,88.0,2.7,18.2,853.0,880.14,670.33
2018,3,27,13,15,954.5,87.5,2.8,18.2,837.0,882.61,673.12
2018,3,27,13,30,950.0,87.0,2.9,18.2,821.0,881.79,673.83
2018,3,27,13,45,943.0,87.0,3.0,18.2,798.0,876.18,671.34
2018,3,27,14,0,936.0,87.0,3.1,18.2,775.0,867.39,666.78
2018,3,27,14,15,926.0,86.5,3.15,18.05,744.5,852.53,658.11
2018,3,27,14,30,916.0,86.0,3.2,17.9,714.0,834.75,647.47
2018,3,27,14,45,902.0,85.5,3.25,17.8,677.0,811.03,632.5
2018,3,27,15,0,888.0,85.0,3.3,17.7,640.0,784.82,615.73
2018,3,27,15,15,849.0,88.0,3.3,17.7,589.5,745.58,588.89
2018,3,27,15,30,810.0,91.0,3.3,17.7,539.0,701.44,558.23
2018,3,27,15,45,791.0,84.5,3.4,17.5,491.5,660.1,530.04
2018,3,27,16,0,772.0,78.0,3.5,17.3,444.0,617.43,499.89
2018,3,27,16,15,759.0,73.0,3.55,16.85,400.0,579.29,471.84
2018,3,27,16,30,746.0,68.0,3.6,16.4,356.0,539.96,441.87
2018,3,27,16,45,707.0,63.0,3.6,15.9,305.0,484.93,398.22
2018,3,27,17,0,668.0,58.0,3.6,15.4,254.0,431.18,354.06
2018,3,27,17,15,604.5,53.0,3.65,14.8,203.5,369.89,302.17
2018,3,27,17,30,541.0,48.0,3.7,14.2,153.0,310.58,250.07
2018,3,27,17,45,423.0,40.5,3.75,13.65,107.5,231.37,180.72
2018,3,27,18,0,305.0,33.0,3.8,13.1,62.0,162.08,115.28
2018,3,27,18,15,174.5,19.5,3.75,12.8,34.0,83.45,0.0
2018,3,27,18,30,44.0,6.0,3.7,12.5,6.0,17.28,0.0
2018,3,27,18,45,22.0,3.0,3.65,12.25,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,28,5,45,12.0,2.0,0.85,10.5,1.5,0.0,0.0
2018,3,28,6,0,24.0,4.0,0.8,10.6,3.0,0.0,0.0
2018,3,28,6,15,176.5,16.0,0.75,11.15,28.5,15.73,0.0
2018,3,28,6,30,329.0,28.0,0.7,11.7,54.0,22.61,10.93
2018,3,28,6,45,435.5,35.0,0.65,12.2,96.5,26.15,17.21
2018,3,28,7,0,542.0,42.0,0.6,12.7,139.0,29.68,20.86
2018,3,28,7,15,583.0,51.5,0.6,13.15,186.5,35.09,25.93
2018,3,28,7,30,624.0,61.0,0.6,13.6,234.0,55.52,31.81
2018,3,28,7,45,702.0,61.5,0.65,14.0,293.0,99.03,52.08
2018,3,28,8,0,780.0,62.0,0.7,14.4,352.0,146.97,83.82
2018,3,28,8,15,809.0,65.5,0.65,14.9,403.5,196.62,124.0
2018,3,28,8,30,838.0,69.0,0.6,15.4,455.0,248.76,168.48
2018,3,28,8,45,858.5,71.5,0.6,15.85,502.5,303.92,216.19
2018,3,28,9,0,879.0,74.0,0.6,16.3,550.0,356.04,260.94
2018,3,28,9,15,894.5,76.0,0.5,16.7,593.5,406.67,303.1
2018,3,28,9,30,910.0,78.0,0.4,17.1,637.0,457.42,343.73
2018,3,28,9,45,922.0,79.5,0.35,17.5,675.5,505.95,381.53
2018,3,28,10,0,934.0,81.0,0.3,17.9,714.0,553.82,417.4
2018,3,28,10,15,942.5,82.0,0.35,18.1,745.5,598.38,451.12
2018,3,28,10,30,951.0,83.0,0.4,18.3,777.0,641.54,482.99
2018,3,28,10,45,957.0,83.5,0.45,18.55,801.5,681.03,511.51
2018,3,28,11,0,963.0,84.0,0.5,18.8,826.0,718.54,538.08
2018,3,28,11,15,966.5,85.0,0.65,18.95,843.0,752.62,562.04
2018,3,28,11,30,970.0,86.0,0.8,19.1,860.0,784.22,584.29
2018,3,28,11,45,971.5,86.5,0.95,19.25,868.5,811.22,603.45
2018,3,28,12,0,973.0,87.0,1.1,19.4,877.0,835.36,620.77
2018,3,28,12,15,973.0,86.5,1.25,19.45,877.5,854.36,634.95
2018,3,28,12,30,973.0,86.0,1.4,19.5,878.0,870.25,647.16
2018,3,28,12,45,971.0,86.0,1.5,19.6,870.5,881.82,655.85
2018,3,28,13,0,969.0,86.0,1.6,19.7,863.0,890.13,662.51
2018,3,28,13,15,965.5,86.0,1.7,19.65,848.0,893.9,666.67
2018,3,28,13,30,962.0,86.0,1.8,19.6,833.0,894.37,668.77
2018,3,28,13,45,956.5,85.5,1.85,19.55,810.0,889.36,666.79
2018,3,28,14,0,951.0,85.0,1.9,19.5,787.0,881.12,662.8
2018,3,28,14,15,943.0,83.5,1.9,19.4,756.5,866.58,654.28
2018,3,28,14,30,935.0,82.0,1.9,19.3,726.0,849.0,643.83
2018,3,28,14,45,924.0,80.5,1.9,19.2,689.0,826.13,629.81
2018,3,28,15,0,913.0,79.0,1.9,19.1,652.0,800.6,613.96
2018,3,28,15,15,898.0,77.0,1.9,19.1,609.5,768.99,593.58
2018,3,28,15,30,883.0,75.0,1.9,19.1,567.0,735.28,571.59
2018,3,28,15,45,863.0,72.5,1.9,19.15,519.5,695.6,544.96
2018,3,28,16,0,843.0,70.0,1.9,19.2,472.0,654.58,517.0
2018,3,28,16,15,814.0,67.0,1.9,18.7,421.0,610.08,485.78
2018,3,28,16,30,785.0,64.0,1.9,18.2,370.0,561.36,449.87
2018,3,28,16,45,731.0,62.5,1.9,17.75,315.5,500.23,402.95
2018,3,28,17,0,677.0,61.0,1.9,17.3,261.0,441.39,356.12
2018,3,28,17,15,601.0,55.0,1.95,16.75,207.0,372.4,299.71
2018,3,28,17,30,525.0,49.0,2.0,16.2,153.0,306.23,243.57
2018,3,28,17,45,426.0,41.0,2.0,15.65,109.0,234.38,181.33
2018,3,28,18,0,327.0,33.0,2.0,15.1,65.0,170.88,121.81
2018,3,28,18,15,193.0,20.0,2.0,14.9,36.0,90.84,0.0
2018,3,28,18,30,59.0,7.0,2.0,14.7,7.0,22.29,0.0
2018,3,28,18,45,29.5,3.5,2.0,14.5,3.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,29,5,45,21.5,3.0,0.65,13.0,2.5,0.0,0.0
2018,3,29,6,0,43.0,6.0,0.6,13.0,5.0,0.0,0.0
2018,3,29,6,15,193.0,17.5,0.55,13.5,31.5,17.2,0.0
2018,3,29,6,30,343.0,29.0,0.5,14.0,58.0,23.25,12.19
2018,3,29,6,45,456.0,37.5,0.45,14.5,104.0,28.18,18.88
2018,3,29,7,0,569.0,46.0,0.4,15.0,150.0,32.91,23.54
2018,3,29,7,15,635.5,51.0,0.4,15.35,202.0,37.77,28.09
2018,3,29,7,30,702.0,56.0,0.4,15.7,254.0,60.22,32.1
2018,3,29,7,45,744.5,60.5,0.4,16.1,307.5,105.22,54.3
2018,3,29,8,0,787.0,65.0,0.4,16.5,361.0,154.57,88.77
2018,3,29,8,15,816.0,68.5,0.4,17.0,413.0,204.7,129.17
2018,3,29,8,30,845.0,72.0,0.4,17.5,465.0,257.32,173.64
2018,3,29,8,45,866.5,74.5,0.35,18.0,513.5,313.18,220.97
2018,3,29,9,0,888.0,77.0,0.3,18.5,562.0,366.11,265.22
2018,3,29,9,15,903.5,79.0,0.3,18.7,606.0,417.23,307.63
2018,3,29,9,30,919.0,81.0,0.3,18.9,650.0,468.45,348.83
2018,3,29,9,45,931.0,82.5,0.25,19.15,688.5,517.41,386.57
2018,3,29,10,0,943.0,84.0,0.2,19.4,727.0,565.68,422.42
2018,3,29,10,15,950.5,86.0,0.25,19.65,759.0,610.99,456.04
2018,3,29,10,30,958.0,88.0,0.3,19.9,791.0,654.81,487.76
2018,3,29,10,45,963.5,89.0,0.4,20.1,815.5,694.72,516.9
2018,3,29,11,0,969.0,90.0,0.5,20.3,840.0,732.59,544.21
2018,3,29,11,15,972.0,90.5,0.55,20.35,856.5,766.03,566.14
2018,3,29,11,30,975.0,91.0,0.6,20.4,873.0,796.93,586.38
2018,3,29,11,45,966.0,97.0,0.7,20.45,878.5,821.54,603.34
2018,3,29,12,0,957.0,103.0,0.8,20.5,884.0,842.9,618.31
2018,3,29,12,15,871.5,145.0,0.9,20.4,857.0,837.74,616.4
2018,3,29,12,30,786.0,187.0,1.0,20.3,830.0,827.4,611.44
2018,3,29,12,45,760.0,196.5,1.15,20.2,813.5,828.12,614.54
2018,3,29,13,0,734.0,206.0,1.3,20.1,797.0,825.81,615.44
2018,3,29,13,15,730.5,202.0,1.4,19.9,781.0,825.75,617.5
2018,3,29,13,30,727.0,198.0,1.5,19.7,765.0,823.04,617.81
2018,3,29,13,45,781.5,168.0,1.55,19.55,761.5,839.03,630.23
2018,3,29,14,0,836.0,138.0,1.6,19.4,758.0,849.1,638.58
2018,3,29,14,15,890.5,111.5,1.65,19.25,748.5,856.76,645.53
2018,3,29,14,30,945.0,85.0,1.7,19.1,739.0,863.69,652.18
2018,3,29,14,45,939.0,82.0,1.7,18.9,703.5,842.94,639.75
2018,3,29,15,0,933.0,79.0,1.7,18.7,668.0,819.29,625.62
2018,3,29,15,15,918.5,77.5,1.7,18.7,625.0,788.11,605.75
2018,3,29,15,30,904.0,76.0,1.7,18.7,582.0,754.75,584.27
2018,3,29,15,45,884.5,74.0,1.65,18.3,534.5,715.33,558.67
2018,3,29,16,0,865.0,72.0,1.6,17.9,487.0,674.5,531.69
2018,3,29,16,15,836.5,69.5,1.55,17.5,435.5,630.1,500.48
2018,3,29,16,30,808.0,67.0,1.5,17.1,384.0,581.34,464.46
2018,3,29,16,45,767.0,63.5,1.45,16.65,330.5,524.27,420.97
2018,3,29,17,0,726.0,60.0,1.4,16.2,277.0,468.49,376.84
2018,3,29,17,15,662.0,55.0,1.4,15.55,223.5,401.33,322.42
2018,3,29,17,30,598.0,50.0,1.4,14.9,170.0,341.65,271.59
2018,3,29,17,45,490.0,42.0,1.4,14.3,121.5,262.52,203.72
2018,3,29,18,0,382.0,34.0,1.4,13.7,73.0,192.45,139.11
2018,3,29,18,15,227.0,22.0,1.45,13.55,41.5,104.33,0.0
2018,3,29,18,30,72.0,10.0,1.5,13.4,10.0,28.82,0.0
2018,3,29,18,45,36.0,5.0,1.5,13.2,5.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,30,5,45,17.0,3.0,0.6,11.5,2.5,0.0,0.0
2018,3,30,6,0,34.0,6.0,0.6,11.5,5.0,0.0,0.0
2018,3,30,6,15,112.0,18.5,0.6,11.9,26.5,18.18,0.0
2018,3,30,6,30,190.0,31.0,0.6,12.3,48.0,24.09,13.61
2018,3,30,6,45,300.5,42.5,0.65,12.65,90.0,32.14,22.57
2018,3,30,7,0,411.0,54.0,0.7,13.0,132.0,39.74,29.84
2018,3,30,7,15,458.0,64.5,0.7,13.4,176.0,45.57,35.28
2018,3,30,7,30,505.0,75.0,0.7,13.8,220.0,70.18,43.16
2018,3,30,7,45,515.5,90.0,0.65,14.15,263.0,111.73,68.51
2018,3,30,8,0,526.0,105.0,0.6,14.5,306.0,154.41,100.73
2018,3,30,8,15,518.0,124.5,0.55,14.9,345.0,198.76,137.87
2018,3,30,8,30,510.0,144.0,0.5,15.3,384.0,241.69,174.61
2018,3,30,8,45,495.5,166.0,0.45,15.65,418.5,283.92,210.61
2018,3,30,9,0,481.0,188.0,0.4,16.0,453.0,324.5,244.34
2018,3,30,9,15,559.0,178.5,0.35,16.4,509.5,371.61,280.89
2018,3,30,9,30,637.0,169.0,0.3,16.8,566.0,424.42,321.32
2018,3,30,9,45,728.0,149.5,0.25,17.15,629.5,480.5,363.56
2018,3,30,10,0,819.0,130.0,0.2,17.5,693.0,545.37,411.14
2018,3,30,10,15,751.5,165.5,0.2,17.7,699.5,573.09,430.92
2018,3,30,10,30,684.0,201.0,0.2,17.9,706.0,596.63,447.13
2018,3,30,10,45,632.5,232.0,0.25,18.1,710.5,619.98,463.22
2018,3,30,11,0,581.0,263.0,0.3,18.3,715.0,638.36,475.39
2018,3,30,11,15,582.5,270.0,0.3,18.4,731.5,666.95,494.83
2018,3,30,11,30,584.0,277.0,0.3,18.5,748.0,694.14,512.88
2018,3,30,11,45,521.0,304.0,0.35,18.6,727.5,690.33,509.36
2018,3,30,12,0,458.0,331.0,0.4,18.7,707.0,682.34,503.27
2018,3,30,12,15,462.0,329.0,0.5,18.75,708.5,695.97,514.23
2018,3,30,12,30,466.0,327.0,0.6,18.8,710.0,708.18,523.95
2018,3,30,12,45,507.0,309.0,0.7,18.8,722.0,733.56,543.67
2018,3,30,13,0,548.0,291.0,0.8,18.8,734.0,757.69,562.42
2018,3,30,13,15,610.0,258.0,0.9,18.8,743.0,783.77,583.22
2018,3,30,13,30,672.0,225.0,1.0,18.8,752.0,807.09,602.22
2018,3,30,13,45,596.0,245.5,1.1,18.8,703.0,764.05,573.19
2018,3,30,14,0,520.0,266.0,1.2,18.8,654.0,721.76,544.73
2018,3,30,14,15,528.0,250.0,1.3,18.8,630.5,710.09,539.33
2018,3,30,14,30,536.0,234.0,1.4,18.8,607.0,696.12,531.89
2018,3,30,14,45,561.0,212.0,1.45,18.85,584.5,687.0,527.69
2018,3,30,15,0,586.0,190.0,1.5,18.9,562.0,674.76,521.17
2018,3,30,15,15,498.5,201.5,1.5,18.9,503.0,610.08,474.07
2018,3,30,15,30,411.0,213.0,1.5,18.9,444.0,547.66,428.14
2018,3,30,15,45,374.5,200.5,1.6,19.0,397.5,490.7,387.22
2018,3,30,16,0,338.0,188.0,1.7,19.1,351.0,442.77,351.85
2018,3,30,16,15,332.0,167.0,1.7,18.55,313.0,406.14,325.44
2018,3,30,16,30,326.0,146.0,1.7,18.0,275.0,368.8,297.63
2018,3,30,16,45,302.0,127.5,1.75,17.45,234.0,323.46,262.45
2018,3,30,17,0,278.0,109.0,1.8,16.9,193.0,279.13,226.97
2018,3,30,17,15,255.0,90.5,1.9,16.15,156.0,236.52,191.87
2018,3,30,17,30,232.0,72.0,2.0,15.4,119.0,195.24,156.56
2018,3,30,17,45,183.0,54.5,2.1,14.65,85.0,146.24,113.97
2018,3,30,18,0,134.0,37.0,2.2,13.9,51.0,101.38,73.23
2018,3,30,18,15,82.0,22.5,2.25,13.6,29.5,57.75,3.22
2018,3,30,18,30,30.0,8.0,2.3,13.3,8.0,15.85,0.0
2018,3,30,18,45,15.0,4.0,2.35,13.0,4.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,31,5,45,12.0,2.5,2.75,11.15,2.5,0.0,0.0
2018,3,31,6,0,24.0,5.0,2.8,11.2,5.0,4.91,0.0
2018,3,31,6,15,88.0,19.5,2.8,11.4,26.5,15.49,0.0
2018,3,31,6,30,152.0,34.0,2.8,11.6,48.0,26.44,16.02
2018,3,31,6,45,210.0,49.5,2.8,11.8,82.5,37.63,27.5
2018,3,31,7,0,268.0,65.0,2.8,12.0,117.0,48.26,37.53
2018,3,31,7,15,253.5,85.0,2.75,12.5,146.0,66.46,54.04
2018,3,31,7,30,239.0,105.0,2.7,13.0,175.0,92.37,67.39
2018,3,31,7,45,248.5,127.5,2.65,13.55,212.5,126.07,91.25
2018,3,31,8,0,258.0,150.0,2.6,14.1,250.0,161.02,118.57
2018,3,31,8,15,292.0,167.0,2.55,14.35,294.5,197.45,147.45
2018,3,31,8,30,326.0,184.0,2.5,14.6,339.0,237.27,179.83
2018,3,31,8,45,500.0,160.0,2.4,14.85,425.0,282.69,213.58
2018,3,31,9,0,674.0,136.0,2.3,15.1,511.0,347.16,264.36
2018,3,31,9,15,766.0,120.5,2.35,15.5,577.5,403.21,310.6
2018,3,31,9,30,858.0,105.0,2.4,15.9,644.0,469.08,364.11
2018,3,31,9,45,886.0,102.0,2.45,16.35,687.5,522.31,407.26
2018,3,31,10,0,914.0,99.0,2.5,16.8,731.0,573.12,447.63
2018,3,31,10,15,896.0,111.0,2.5,17.0,753.0,612.05,478.07
2018,3,31,10,30,878.0,123.0,2.5,17.2,775.0,646.12,504.1
2018,3,31,10,45,852.0,139.5,2.55,17.4,789.0,678.24,528.0
2018,3,31,11,0,826.0,156.0,2.6,17.6,803.0,706.63,548.59
2018,3,31,11,15,729.5,207.0,2.6,17.7,787.0,713.8,551.93
2018,3,31,11,30,633.0,258.0,2.6,17.8,771.0,714.75,550.5
2018,3,31,11,45,614.0,271.5,2.6,17.85,773.0,732.2,562.63
2018,3,31,12,0,595.0,285.0,2.6,17.9,775.0,746.95,572.58
2018,3,31,12,15,581.5,290.0,2.7,17.85,769.5,755.55,579.23
2018,3,31,12,30,568.0,295.0,2.8,17.8,764.0,761.89,584.3
2018,3,31,12,45,557.5,295.0,2.85,17.7,752.0,763.55,586.11
2018,3,31,13,0,547.0,295.0,2.9,17.6,740.0,763.05,586.45
2018,3,31,13,15,548.0,287.5,2.95,17.4,726.0,762.58,587.49
2018,3,31,13,30,549.0,280.0,3.0,17.2,712.0,760.04,587.1
2018,3,31,13,45,462.0,299.5,3.05,17.0,656.0,708.87,549.57
2018,3,31,14,0,375.0,319.0,3.1,16.8,600.0,650.79,506.83
2018,3,31,14,15,544.5,243.0,3.1,16.65,633.0,718.35,562.41
2018,3,31,14,30,714.0,167.0,3.1,16.5,666.0,776.01,608.68
2018,3,31,14,45,763.5,139.0,3.1,16.35,647.5,776.9,610.42
2018,3,31,15,0,813.0,111.0,3.1,16.2,629.0,770.76,607.65
2018,3,31,15,15,817.0,100.5,3.1,16.2,592.0,746.4,591.4
2018,3,31,15,30,821.0,90.0,3.1,16.2,555.0,719.09,573.05
2018,3,31,15,45,802.5,85.5,3.05,15.8,508.5,679.66,546.14
2018,3,31,16,0,784.0,81.0,3.0,15.4,462.0,638.89,517.89
2018,3,31,16,15,740.5,78.5,3.0,15.0,408.0,583.04,476.18
2018,3,31,16,30,697.0,76.0,3.0,14.6,354.0,530.29,435.57
2018,3,31,16,45,661.0,71.5,2.95,14.2,306.0,479.05,394.91
2018,3,31,17,0,625.0,67.0,2.9,13.8,258.0,429.05,353.83
2018,3,31,17,15,585.0,60.5,2.95,13.25,212.5,376.26,309.26
2018,3,31,17,30,545.0,54.0,3.0,12.7,167.0,325.7,264.58
2018,3,31,17,45,433.0,44.0,3.0,12.1,118.0,244.33,193.67
2018,3,31,18,0,321.0,34.0,3.0,11.5,69.0,172.77,128.67
2018,3,31,18,15,191.0,21.5,3.05,11.3,39.5,95.69,21.28
2018,3,31,18,30,61.0,9.0,3.1,11.1,10.0,25.25,0.0
2018,3,31,18,45,30.5,4.5,3.1,10.85,5.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,1,5,45,22.0,4.0,3.25,9.3,4.0,0.0,0.0
2018,4,1,6,0,44.0,8.0,3.3,9.5,8.0,7.86,0.0
2018,4,1,6,15,170.5,22.5,3.25,9.95,37.0,17.96,0.0
2018,4,1,6,30,297.0,37.0,3.2,10.4,66.0,30.32,19.74
2018,4,1,6,45,404.5,46.0,3.2,10.9,111.5,35.21,25.54
2018,4,1,7,0,512.0,55.0,3.2,11.4,157.0,39.97,30.26
2018,4,1,7,15,580.5,62.0,3.15,11.75,209.5,42.74,32.95
2018,4,1,7,30,649.0,69.0,3.1,12.1,262.0,76.57,42.46
2018,4,1,7,45,695.5,73.5,3.05,12.45,315.0,120.04,67.79
2018,4,1,8,0,742.0,78.0,3.0,12.8,368.0,171.67,106.95
2018,4,1,8,15,774.0,81.5,3.05,13.25,420.0,220.39,148.19
2018,4,1,8,30,806.0,85.0,3.1,13.7,472.0,271.96,193.61
2018,4,1,8,45,829.5,88.0,3.1,14.1,520.5,323.13,239.38
2018,4,1,9,0,853.0,91.0,3.1,14.5,569.0,375.78,285.85
2018,4,1,9,15,871.0,92.5,3.15,14.85,613.0,426.13,329.8
2018,4,1,9,30,889.0,94.0,3.2,15.2,657.0,480.21,375.48
2018,4,1,9,45,903.0,95.0,3.25,15.55,695.5,528.47,415.59
2018,4,1,10,0,917.0,96.0,3.3,15.9,734.0,576.23,454.25
2018,4,1,10,15,925.5,97.5,3.4,16.1,765.5,620.59,489.77
2018,4,1,10,30,934.0,99.0,3.5,16.3,797.0,663.58,523.46
2018,4,1,10,45,940.0,100.5,3.6,16.45,821.5,703.38,554.2
2018,4,1,11,0,946.0,102.0,3.7,16.6,846.0,741.23,582.73
2018,4,1,11,15,949.5,102.5,3.8,16.65,862.5,774.23,606.24
2018,4,1,11,30,953.0,103.0,3.9,16.7,879.0,804.8,627.97
2018,4,1,11,45,954.5,103.5,4.0,16.75,887.5,831.26,646.76
2018,4,1,12,0,956.0,104.0,4.1,16.8,896.0,854.91,663.6
2018,4,1,12,15,955.5,103.5,4.2,16.8,895.5,873.07,676.74
2018,4,1,12,30,955.0,103.0,4.3,16.8,895.0,888.16,687.82
2018,4,1,12,45,939.5,110.0,4.4,16.75,883.0,895.21,693.78
2018,4,1,13,0,924.0,117.0,4.5,16.7,871.0,898.91,697.56
2018,4,1,13,15,836.0,154.0,4.55,16.6,826.5,872.28,679.63
2018,4,1,13,30,748.0,191.0,4.6,16.5,782.0,841.87,659.11
2018,4,1,13,45,818.0,154.5,4.7,16.35,784.0,862.14,675.67
2018,4,1,14,0,888.0,118.0,4.8,16.2,786.0,876.64,687.91
2018,4,1,14,15,879.5,114.0,4.85,16.0,754.0,859.53,677.29
2018,4,1,14,30,871.0,110.0,4.9,15.8,722.0,839.55,664.8
2018,4,1,14,45,850.5,109.0,4.9,15.55,681.0,814.77,648.62
2018,4,1,15,0,830.0,108.0,4.9,15.3,640.0,783.57,627.63
2018,4,1,15,15,839.5,99.0,4.9,15.3,607.0,764.67,615.18
2018,4,1,15,30,849.0,90.0,4.9,15.3,574.0,742.54,600.26
2018,4,1,15,45,826.5,87.5,4.85,14.7,526.0,701.66,572.08
2018,4,1,16,0,804.0,85.0,4.8,14.1,478.0,659.61,542.62
2018,4,1,16,15,774.5,81.0,4.75,13.7,427.0,610.4,505.26
2018,4,1,16,30,745.0,77.0,4.7,13.3,376.0,561.08,466.63
2018,4,1,16,45,705.5,72.0,4.7,12.95,324.0,507.5,423.37
2018,4,1,17,0,666.0,67.0,4.7,12.6,272.0,453.11,378.07
2018,4,1,17,15,600.0,60.5,4.65,12.15,219.0,385.46,320.36
2018,4,1,17,30,534.0,54.0,4.6,11.7,166.0,322.25,264.56
2018,4,1,17,45,434.5,45.5,4.55,11.25,120.0,247.85,198.34
2018,4,1,18,0,335.0,37.0,4.5,10.8,74.0,181.75,137.14
2018,4,1,18,15,200.5,23.5,4.45,10.6,42.5,101.84,33.42
2018,4,1,18,30,66.0,10.0,4.4,10.4,11.0,27.74,0.0
2018,4,1,18,45,33.0,5.0,4.35,10.2,5.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.1,9.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.1,9.25,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.95,9.1,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,4,2,5,45,2.5,3.0,3.6,9.55,3.0,0.0,0.0
2018,4,2,6,0,5.0,6.0,3.7,9.6,6.0,5.9,0.0
2018,4,2,6,15,21.5,21.5,3.8,9.8,23.5,19.69,0.0
2018,4,2,6,30,38.0,37.0,3.9,10.0,41.0,32.07,21.58
2018,4,2,6,45,64.0,57.0,4.0,10.15,68.0,48.25,37.24
2018,4,2,7,0,90.0,77.0,4.1,10.3,95.0,64.01,51.98
2018,4,2,7,15,111.0,98.0,4.15,10.5,127.0,80.01,66.67
2018,4,2,7,30,132.0,119.0,4.2,10.7,159.0,105.24,81.06
2018,4,2,7,45,199.0,137.0,4.2,10.95,209.5,131.53,98.59
2018,4,2,8,0,266.0,155.0,4.2,11.2,260.0,169.33,126.71
2018,4,2,8,15,458.5,139.0,4.2,11.55,349.0,207.01,151.08
2018,4,2,8,30,651.0,123.0,4.2,11.9,438.0,266.72,196.58
2018,4,2,8,45,717.0,117.0,4.2,12.25,496.0,315.54,238.88
2018,4,2,9,0,783.0,111.0,4.2,12.6,554.0,373.33,288.64
2018,4,2,9,15,813.0,109.5,4.15,12.9,600.0,422.5,331.6
2018,4,2,9,30,843.0,108.0,4.1,13.2,646.0,473.32,374.97
2018,4,2,9,45,871.5,102.5,4.05,13.55,686.5,523.99,417.18
2018,4,2,10,0,900.0,97.0,4.0,13.9,727.0,572.3,456.63
2018,4,2,10,15,908.0,99.0,3.95,14.2,758.0,616.12,491.58
2018,4,2,10,30,916.0,101.0,3.9,14.5,789.0,658.58,524.6
2018,4,2,10,45,921.0,103.0,3.85,14.8,813.0,697.52,554.17
2018,4,2,11,0,926.0,105.0,3.8,15.1,837.0,734.5,581.34
2018,4,2,11,15,930.5,105.0,3.75,15.35,853.5,767.09,603.69
2018,4,2,11,30,935.0,105.0,3.7,15.6,870.0,797.35,624.2
2018,4,2,11,45,937.0,106.0,3.7,15.85,879.0,824.18,642.37
2018,4,2,12,0,939.0,107.0,3.7,16.1,888.0,848.29,658.59
2018,4,2,12,15,939.5,107.0,3.7,16.2,888.5,867.39,671.63
2018,4,2,12,30,940.0,107.0,3.7,16.3,889.0,883.51,682.66
2018,4,2,12,45,939.0,106.0,3.75,16.4,881.5,894.31,690.35
2018,4,2,13,0,938.0,105.0,3.8,16.5,874.0,901.97,695.98
2018,4,2,13,15,935.0,104.0,3.75,16.45,858.5,904.74,698.17
2018,4,2,13,30,932.0,103.0,3.7,16.4,843.0,904.3,698.27
2018,4,2,13,45,927.0,101.5,3.7,16.4,820.0,898.45,694.89
2018,4,2,14,0,922.0,100.0,3.7,16.4,797.0,889.45,689.46
2018,4,2,14,15,915.0,98.0,3.65,16.3,767.0,875.16,680.4
2018,4,2,14,30,908.0,96.0,3.6,16.2,737.0,857.91,669.37
2018,4,2,14,45,898.0,93.5,3.55,16.1,700.0,834.83,654.25
2018,4,2,15,0,888.0,91.0,3.5,16.0,663.0,809.14,637.29
2018,4,2,15,15,873.0,89.0,3.5,16.0,620.5,777.69,616.13
2018,4,2,15,30,858.0,87.0,3.5,16.0,578.0,748.52,596.55
2018,4,2,15,45,834.5,85.0,3.5,15.95,530.0,707.12,567.78
2018,4,2,16,0,811.0,83.0,3.5,15.9,482.0,664.61,537.85
2018,4,2,16,15,777.5,81.0,3.45,15.55,431.0,614.7,500.99
2018,4,2,16,30,744.0,79.0,3.4,15.2,380.0,564.92,462.79
2018,4,2,16,45,681.5,77.0,3.4,14.85,324.0,501.42,412.55
2018,4,2,17,0,619.0,75.0,3.4,14.5,268.0,438.73,361.51
2018,4,2,17,15,498.0,70.5,3.4,13.9,207.5,347.25,285.83
2018,4,2,17,30,377.0,66.0,3.4,13.3,147.0,263.29,214.58
2018,4,2,17,45,273.5,53.0,3.4,12.65,103.0,189.7,150.89
2018,4,2,18,0,170.0,40.0,3.4,12.0,59.0,125.72,94.41
2018,4,2,18,15,109.5,24.5,3.35,11.8,34.5,75.57,29.72
2018,4,2,18,30,49.0,9.0,3.3,11.6,10.0,22.27,0.0
2018,4,2,18,45,24.5,4.5,3.2,11.35,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,3,5,45,18.0,4.5,2.65,8.35,4.5,0.0,0.0
2018,4,3,6,0,36.0,9.0,2.6,8.5,9.0,8.85,0.0
2018,4,3,6,15,152.5,24.5,2.6,8.9,39.0,19.4,1.21
2018,4,3,6,30,269.0,40.0,2.6,9.3,69.0,31.02,21.05
2018,4,3,6,45,388.0,50.5,2.6,9.7,118.0,38.78,29.01
2018,4,3,7,0,507.0,61.0,2.6,10.1,167.0,44.74,34.8
2018,4,3,7,15,571.0,68.5,2.55,10.45,219.0,47.86,37.8
2018,4,3,7,30,635.0,76.0,2.5,10.8,271.0,88.59,50.7
2018,4,3,7,45,677.5,81.5,2.45,11.15,323.5,132.13,78.22
2018,4,3,8,0,720.0,87.0,2.4,11.5,376.0,180.03,115.5
2018,4,3,8,15,751.0,91.5,2.35,11.85,427.0,228.83,157.33
2018,4,3,8,30,782.0,96.0,2.3,12.2,478.0,283.66,205.43
2018,4,3,8,45,791.5,102.0,2.2,12.6,521.5,332.16,248.95
2018,4,3,9,0,801.0,108.0,2.1,13.0,565.0,380.84,291.77
2018,4,3,9,15,823.0,109.5,2.05,13.25,609.5,430.44,334.31
2018,4,3,9,30,845.0,111.0,2.0,13.5,654.0,480.95,376.4
2018,4,3,9,45,862.5,112.0,1.9,13.8,693.5,529.37,415.45
2018,4,3,10,0,880.0,113.0,1.8,14.1,733.0,577.75,453.19
2018,4,3,10,15,879.5,118.5,1.75,14.3,760.5,619.57,485.2
2018,4,3,10,30,879.0,124.0,1.7,14.5,788.0,659.5,514.9
2018,4,3,10,45,837.5,148.0,1.65,14.7,796.5,688.07,534.85
2018,4,3,11,0,796.0,172.0,1.6,14.9,805.0,711.94,550.83
2018,4,3,11,15,771.5,189.0,1.6,15.05,812.5,736.27,567.55
2018,4,3,11,30,747.0,206.0,1.6,15.2,820.0,758.31,582.28
2018,4,3,11,45,746.0,209.5,1.6,15.3,828.0,782.24,598.85
2018,4,3,12,0,745.0,213.0,1.6,15.4,836.0,803.95,613.67
2018,4,3,12,15,710.5,231.5,1.65,15.45,825.5,810.86,618.0
2018,4,3,12,30,676.0,250.0,1.7,15.5,815.0,814.49,620.17
2018,4,3,12,45,721.0,223.5,1.75,15.5,821.5,837.35,638.14
2018,4,3,13,0,766.0,197.0,1.8,15.5,828.0,858.0,653.16
2018,4,3,13,15,763.0,193.0,1.9,15.45,811.5,858.13,654.6
2018,4,3,13,30,760.0,189.0,2.0,15.4,795.0,855.5,654.45
2018,4,3,13,45,783.5,171.5,2.1,15.35,781.0,858.6,658.38
2018,4,3,14,0,807.0,154.0,2.2,15.3,767.0,855.96,658.38
2018,4,3,14,15,808.0,145.0,2.25,15.15,738.0,842.53,650.81
2018,4,3,14,30,809.0,136.0,2.3,15.0,709.0,826.15,641.32
2018,4,3,14,45,813.5,127.0,2.4,14.85,678.0,809.71,632.19
2018,4,3,15,0,818.0,118.0,2.5,14.7,647.0,790.26,620.88
2018,4,3,15,15,806.0,114.0,2.5,14.7,607.0,760.53,601.07
2018,4,3,15,30,794.0,110.0,2.5,14.7,567.0,728.74,579.71
2018,4,3,15,45,768.5,107.0,2.5,14.25,519.5,688.98,553.17
2018,4,3,16,0,743.0,104.0,2.5,13.8,472.0,646.05,523.07
2018,4,3,16,15,714.0,99.5,2.6,13.45,423.0,598.56,488.45
2018,4,3,16,30,685.0,95.0,2.7,13.1,374.0,551.08,452.72
2018,4,3,16,45,643.0,88.0,2.75,12.7,322.0,493.43,407.64
2018,4,3,17,0,601.0,81.0,2.8,12.3,270.0,437.44,362.33
2018,4,3,17,15,536.0,73.5,2.75,11.85,219.0,371.24,306.92
2018,4,3,17,30,471.0,66.0,2.7,11.4,168.0,309.26,253.24
2018,4,3,17,45,375.0,54.5,2.7,10.95,122.0,234.55,187.95
2018,4,3,18,0,279.0,43.0,2.7,10.5,76.0,170.28,129.86
2018,4,3,18,15,166.0,27.5,2.7,10.35,44.5,98.73,46.72
2018,4,3,18,30,53.0,12.0,2.7,10.2,13.0,26.45,0.0
2018,4,3,18,45,26.5,6.0,2.7,10.05,6.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
