Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,0,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,4,5,45,0.0,1.5,2.45,8.85,1.5,0.0,0.0
2018,4,4,6,0,0.0,3.0,2.5,9.0,3.0,2.95,0.0
2018,4,4,6,15,0.0,13.0,2.5,9.4,13.0,12.54,0.74
2018,4,4,6,30,0.0,23.0,2.5,9.8,23.0,22.2,13.59
2018,4,4,6,45,0.0,37.5,2.5,10.2,37.5,36.22,26.74
2018,4,4,7,0,0.0,52.0,2.5,10.6,52.0,49.75,39.26
2018,4,4,7,15,0.0,69.5,2.45,10.95,69.5,65.69,53.77
2018,4,4,7,30,0.0,87.0,2.4,11.3,87.0,81.9,64.87
2018,4,4,7,45,33.0,123.0,2.35,11.65,136.5,113.95,90.36
2018,4,4,8,0,66.0,159.0,2.3,12.0,186.0,152.14,120.44
2018,4,4,8,15,187.0,178.0,2.2,12.4,267.5,195.23,151.06
2018,4,4,8,30,308.0,197.0,2.1,12.8,349.0,250.49,192.76
2018,4,4,8,45,245.5,223.5,2.05,13.2,352.0,271.02,211.89
2018,4,4,9,0,183.0,250.0,2.0,13.6,355.0,289.49,228.2
2018,4,4,9,15,144.0,272.0,1.95,13.9,358.5,303.61,239.81
2018,4,4,9,30,105.0,294.0,1.9,14.2,362.0,317.67,250.62
2018,4,4,9,45,145.5,316.0,1.9,14.45,416.0,360.96,283.97
2018,4,4,10,0,186.0,338.0,1.9,14.7,470.0,411.34,322.32
2018,4,4,10,15,202.5,351.5,1.9,14.8,500.5,443.45,346.45
2018,4,4,10,30,219.0,365.0,1.9,14.9,531.0,476.54,371.19
2018,4,4,10,45,256.5,370.0,1.9,15.0,570.5,515.03,400.16
2018,4,4,11,0,294.0,375.0,1.9,15.1,610.0,557.55,431.77
2018,4,4,11,15,342.0,367.0,1.9,15.05,645.5,597.19,461.62
2018,4,4,11,30,390.0,359.0,1.9,15.0,681.0,638.47,492.45
2018,4,4,11,45,319.0,384.5,1.95,14.95,649.5,620.89,478.14
2018,4,4,12,0,248.0,410.0,2.0,14.9,618.0,599.51,461.28
2018,4,4,12,15,244.0,409.5,2.0,14.65,614.5,601.8,463.63
2018,4,4,12,30,240.0,409.0,2.0,14.4,611.0,604.82,466.33
2018,4,4,12,45,217.0,398.5,2.0,14.2,579.5,580.95,449.12
2018,4,4,13,0,194.0,388.0,2.0,14.0,548.0,555.64,430.92
2018,4,4,13,15,186.0,383.0,1.95,13.8,534.5,547.58,425.43
2018,4,4,13,30,178.0,378.0,1.9,13.6,521.0,538.73,419.27
2018,4,4,13,45,180.0,369.5,1.8,13.4,510.5,534.14,416.42
2018,4,4,14,0,182.0,361.0,1.7,13.2,500.0,528.81,413.02
2018,4,4,14,15,171.5,347.0,1.65,13.2,474.0,506.36,396.61
2018,4,4,14,30,161.0,333.0,1.6,13.2,448.0,483.36,379.86
2018,4,4,14,45,206.0,314.5,1.5,13.25,453.5,500.45,394.49
2018,4,4,15,0,251.0,296.0,1.4,13.3,459.0,523.24,412.78
2018,4,4,15,15,250.5,274.0,1.4,13.3,428.0,496.05,393.36
2018,4,4,15,30,250.0,252.0,1.4,13.3,397.0,467.79,373.33
2018,4,4,15,45,162.0,226.5,1.4,13.15,317.5,362.76,292.05
2018,4,4,16,0,74.0,201.0,1.4,13.0,238.0,262.48,212.21
2018,4,4,16,15,59.0,169.5,1.45,12.75,197.0,216.82,176.35
2018,4,4,16,30,44.0,138.0,1.5,12.5,156.0,171.74,139.89
2018,4,4,16,45,91.5,130.5,1.5,12.2,161.5,198.91,163.76
2018,4,4,17,0,139.0,123.0,1.5,11.9,167.0,215.67,178.2
2018,4,4,17,15,72.5,99.5,1.5,11.6,122.0,144.48,117.94
2018,4,4,17,30,6.0,76.0,1.5,11.3,77.0,80.96,63.61
2018,4,4,17,45,3.0,56.0,1.5,11.0,56.5,58.89,44.4
2018,4,4,18,0,0.0,36.0,1.5,10.7,36.0,36.53,24.65
2018,4,4,18,15,6.0,22.0,1.45,10.6,22.0,24.07,8.92
2018,4,4,18,30,12.0,8.0,1.4,10.5,8.0,11.21,0.0
2018,4,4,18,45,6.0,4.0,1.4,10.4,4.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,5,5,45,4.0,4.0,0.9,9.15,4.0,0.0,0.0
2018,4,5,6,0,8.0,8.0,0.9,9.3,8.0,7.86,0.0
2018,4,5,6,15,4.0,22.0,0.85,9.55,22.0,20.91,7.28
2018,4,5,6,30,0.0,36.0,0.8,9.8,36.0,33.95,23.98
2018,4,5,6,45,3.5,54.5,0.75,10.05,55.5,50.63,39.7
2018,4,5,7,0,7.0,73.0,0.7,10.3,75.0,67.17,54.98
2018,4,5,7,15,4.5,52.0,0.75,10.7,53.5,50.29,37.87
2018,4,5,7,30,2.0,31.0,0.8,11.1,32.0,30.05,20.37
2018,4,5,7,45,1.0,35.0,0.85,11.5,35.5,33.9,23.66
2018,4,5,8,0,0.0,39.0,0.9,11.9,39.0,37.66,26.8
2018,4,5,8,15,0.0,40.5,0.9,12.15,40.5,39.12,27.91
2018,4,5,8,30,0.0,42.0,0.9,12.4,42.0,40.58,29.01
2018,4,5,8,45,0.0,78.5,0.9,12.7,78.5,75.93,58.6
2018,4,5,9,0,0.0,115.0,0.9,13.0,115.0,110.63,87.0
2018,4,5,9,15,1.5,144.5,0.9,13.05,145.5,139.01,109.82
2018,4,5,9,30,3.0,174.0,0.9,13.1,176.0,167.55,132.46
2018,4,5,9,45,1.5,151.0,0.9,13.15,152.0,145.79,114.55
2018,4,5,10,0,0.0,128.0,0.9,13.2,128.0,123.45,96.31
2018,4,5,10,15,0.0,118.5,0.9,13.15,118.5,114.48,88.94
2018,4,5,10,30,0.0,109.0,0.9,13.1,109.0,105.44,81.5
2018,4,5,10,45,12.5,183.5,0.9,13.0,193.5,185.0,145.69
2018,4,5,11,0,25.0,258.0,0.9,12.9,278.0,264.38,207.75
2018,4,5,11,15,26.5,271.0,0.9,12.7,292.5,279.66,219.14
2018,4,5,11,30,28.0,284.0,0.9,12.5,307.0,295.11,231.0
2018,4,5,11,45,17.0,233.5,0.95,12.3,247.5,239.05,187.51
2018,4,5,12,0,6.0,183.0,1.0,12.1,188.0,182.09,142.8
2018,4,5,12,15,5.5,176.5,0.95,11.9,181.0,175.66,137.96
2018,4,5,12,30,5.0,170.0,0.9,11.7,174.0,169.16,132.87
2018,4,5,12,45,2.5,143.5,0.9,11.5,145.5,141.4,110.69
2018,4,5,13,0,0.0,117.0,0.9,11.3,117.0,113.51,88.22
2018,4,5,13,15,0.0,107.5,0.85,11.2,107.5,104.26,80.85
2018,4,5,13,30,0.0,98.0,0.8,11.1,98.0,95.0,73.38
2018,4,5,13,45,0.0,106.5,0.75,11.05,106.5,103.3,80.3
2018,4,5,14,0,0.0,115.0,0.7,11.0,115.0,111.63,87.2
2018,4,5,14,15,0.0,120.0,0.7,11.0,120.0,116.57,91.35
2018,4,5,14,30,0.0,125.0,0.7,11.0,125.0,121.54,95.56
2018,4,5,14,45,0.0,110.5,0.7,10.95,110.5,107.26,84.05
2018,4,5,15,0,0.0,96.0,0.7,10.9,96.0,92.97,72.5
2018,4,5,15,15,0.0,94.5,0.7,10.9,94.5,91.49,71.5
2018,4,5,15,30,0.0,93.0,0.7,10.9,93.0,90.03,70.49
2018,4,5,15,45,0.0,97.0,0.8,10.8,97.0,94.09,74.15
2018,4,5,16,0,0.0,101.0,0.9,10.7,101.0,98.28,77.94
2018,4,5,16,15,0.0,92.5,1.0,10.6,92.5,89.93,71.2
2018,4,5,16,30,0.0,84.0,1.1,10.5,84.0,81.58,64.42
2018,4,5,16,45,0.0,78.0,1.2,10.4,78.0,75.82,59.74
2018,4,5,17,0,0.0,72.0,1.3,10.3,72.0,70.16,55.04
2018,4,5,17,15,0.0,55.5,1.4,10.2,55.5,53.63,40.85
2018,4,5,17,30,0.0,39.0,1.5,10.1,39.0,37.66,26.95
2018,4,5,17,45,0.0,29.5,1.6,10.0,29.5,28.47,18.77
2018,4,5,18,0,0.0,20.0,1.7,9.9,20.0,19.3,10.48
2018,4,5,18,15,1.5,12.5,1.75,9.85,12.5,12.55,2.52
2018,4,5,18,30,3.0,5.0,1.8,9.8,5.0,5.76,0.0
2018,4,5,18,45,1.5,2.5,1.85,9.75,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,3.1,10.6,2.0,0.0,0.0
2018,4,6,6,0,0.0,4.0,3.1,10.7,4.0,3.93,0.0
2018,4,6,6,15,0.0,10.0,3.15,10.8,10.0,9.64,0.97
2018,4,6,6,30,0.0,16.0,3.2,10.9,16.0,15.43,7.82
2018,4,6,6,45,0.0,23.0,3.2,11.05,23.0,22.19,14.22
2018,4,6,7,0,0.0,30.0,3.2,11.2,30.0,28.95,20.53
2018,4,6,7,15,0.0,23.0,3.15,11.3,23.0,22.19,13.58
2018,4,6,7,30,0.0,16.0,3.1,11.4,16.0,15.43,7.73
2018,4,6,7,45,0.0,17.0,3.05,11.55,17.0,16.4,8.54
2018,4,6,8,0,0.0,18.0,3.0,11.7,18.0,17.37,9.33
2018,4,6,8,15,0.0,21.0,3.0,11.8,21.0,20.27,11.77
2018,4,6,8,30,0.0,24.0,3.0,11.9,24.0,23.18,14.19
2018,4,6,8,45,0.0,28.0,3.05,12.0,28.0,27.05,17.41
2018,4,6,9,0,0.0,32.0,3.1,12.1,32.0,30.92,20.62
2018,4,6,9,15,0.0,40.5,3.05,12.2,40.5,39.15,27.48
2018,4,6,9,30,0.0,49.0,3.0,12.3,49.0,47.39,34.3
2018,4,6,9,45,0.0,51.0,3.0,12.4,51.0,49.33,35.82
2018,4,6,10,0,0.0,53.0,3.0,12.5,53.0,51.28,37.35
2018,4,6,10,15,0.0,69.0,3.05,12.6,69.0,66.79,50.15
2018,4,6,10,30,0.0,85.0,3.1,12.7,85.0,82.32,62.86
2018,4,6,10,45,0.0,69.5,3.1,12.8,69.5,67.3,50.35
2018,4,6,11,0,0.0,54.0,3.1,12.9,54.0,52.29,37.87
2018,4,6,11,15,0.0,68.5,3.1,13.0,68.5,66.35,49.44
2018,4,6,11,30,0.0,83.0,3.1,13.1,83.0,80.42,60.94
2018,4,6,11,45,0.0,87.0,3.1,13.15,87.0,84.31,64.07
2018,4,6,12,0,0.0,91.0,3.1,13.2,91.0,88.19,67.21
2018,4,6,12,15,1.0,113.5,3.05,13.2,114.5,110.84,85.72
2018,4,6,12,30,2.0,136.0,3.0,13.2,138.0,133.6,104.21
2018,4,6,12,45,1.5,136.5,2.95,13.2,138.0,133.75,104.3
2018,4,6,13,0,1.0,137.0,2.9,13.2,138.0,133.88,104.43
2018,4,6,13,15,1.0,134.0,2.75,13.15,135.0,131.01,102.18
2018,4,6,13,30,1.0,131.0,2.6,13.1,132.0,128.13,99.94
2018,4,6,13,45,0.5,123.0,2.5,13.05,123.5,119.89,93.34
2018,4,6,14,0,0.0,115.0,2.4,13.0,115.0,111.63,86.73
2018,4,6,14,15,0.5,128.5,2.35,12.9,129.0,125.37,98.15
2018,4,6,14,30,1.0,142.0,2.3,12.8,143.0,139.22,109.64
2018,4,6,14,45,21.5,192.5,2.2,12.75,207.0,212.07,169.6
2018,4,6,15,0,42.0,243.0,2.1,12.7,271.0,282.74,226.67
2018,4,6,15,15,59.5,241.0,2.1,12.7,277.5,295.14,237.34
2018,4,6,15,30,77.0,239.0,2.1,12.7,284.0,306.87,247.7
2018,4,6,15,45,46.5,195.0,2.15,12.6,221.5,235.83,190.82
2018,4,6,16,0,16.0,151.0,2.2,12.5,159.0,160.96,129.71
2018,4,6,16,15,12.5,138.0,2.2,12.4,144.0,145.4,117.34
2018,4,6,16,30,9.0,125.0,2.2,12.3,129.0,130.06,104.88
2018,4,6,16,45,33.5,117.5,2.2,12.25,129.0,142.55,116.2
2018,4,6,17,0,58.0,110.0,2.2,12.2,129.0,148.62,121.75
2018,4,6,17,15,29.0,73.5,2.2,12.1,83.0,90.9,72.54
2018,4,6,17,30,0.0,37.0,2.2,12.0,37.0,35.72,25.05
2018,4,6,17,45,0.0,28.0,2.2,11.95,28.0,27.02,17.38
2018,4,6,18,0,0.0,19.0,2.2,11.9,19.0,18.33,9.6
2018,4,6,18,15,0.0,12.0,2.25,11.85,12.0,11.57,2.23
2018,4,6,18,30,0.0,5.0,2.3,11.8,5.0,4.91,0.0
2018,4,6,18,45,0.0,2.5,2.3,11.75,2.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,1.95,11.0,1.5,0.0,0.0
2018,4,7,6,0,0.0,3.0,2.0,11.0,3.0,2.95,0.0
2018,4,7,6,15,0.0,8.0,2.05,11.05,8.0,7.71,0.05
2018,4,7,6,30,0.0,13.0,2.1,11.1,13.0,12.53,5.34
2018,4,7,6,45,0.0,22.0,2.15,11.2,22.0,21.22,13.39
2018,4,7,7,0,0.0,31.0,2.2,11.3,31.0,29.92,21.42
2018,4,7,7,15,0.0,33.5,2.3,11.45,33.5,32.33,22.35
2018,4,7,7,30,0.0,36.0,2.4,11.6,36.0,34.75,24.42
2018,4,7,7,45,0.0,41.0,2.5,11.75,41.0,39.59,28.5
2018,4,7,8,0,0.0,46.0,2.6,11.9,46.0,44.43,32.53
2018,4,7,8,15,0.5,67.5,2.65,12.05,68.0,65.37,50.15
2018,4,7,8,30,1.0,89.0,2.7,12.2,90.0,86.29,67.54
2018,4,7,8,45,1.0,95.0,2.75,12.35,96.0,92.09,72.11
2018,4,7,9,0,1.0,101.0,2.8,12.5,102.0,97.9,76.68
2018,4,7,9,15,2.0,121.5,2.8,12.6,123.0,117.79,92.89
2018,4,7,9,30,3.0,142.0,2.8,12.7,144.0,137.8,109.02
2018,4,7,9,45,9.0,168.0,2.75,12.8,174.5,165.66,131.45
2018,4,7,10,0,15.0,194.0,2.7,12.9,205.0,194.09,154.14
2018,4,7,10,15,24.0,238.0,2.7,13.0,256.0,239.55,190.24
2018,4,7,10,30,33.0,282.0,2.7,13.1,307.0,287.94,228.13
2018,4,7,10,45,23.5,262.0,2.7,13.2,280.0,265.48,209.87
2018,4,7,11,0,14.0,242.0,2.7,13.3,253.0,242.61,191.45
2018,4,7,11,15,33.5,301.0,2.65,13.35,328.5,313.55,247.34
2018,4,7,11,30,53.0,360.0,2.6,13.4,404.0,386.96,303.78
2018,4,7,11,45,52.5,358.0,2.55,13.45,402.0,387.83,303.92
2018,4,7,12,0,52.0,356.0,2.5,13.5,400.0,388.45,304.24
2018,4,7,12,15,61.5,343.5,2.5,13.5,395.5,386.8,303.44
2018,4,7,12,30,71.0,331.0,2.5,13.5,391.0,385.05,302.63
2018,4,7,12,45,61.0,327.5,2.45,13.55,379.0,375.44,294.94
2018,4,7,13,0,51.0,324.0,2.4,13.6,367.0,365.38,286.94
2018,4,7,13,15,70.0,350.5,2.45,13.55,408.0,410.56,322.36
2018,4,7,13,30,89.0,377.0,2.5,13.5,449.0,456.3,357.66
2018,4,7,13,45,168.0,353.5,2.55,13.45,485.0,508.92,400.47
2018,4,7,14,0,247.0,330.0,2.6,13.4,521.0,561.02,442.43
2018,4,7,14,15,353.5,288.0,2.65,13.3,549.5,608.1,481.65
2018,4,7,14,30,460.0,246.0,2.7,13.2,578.0,659.18,523.35
2018,4,7,14,45,424.0,248.5,2.75,13.1,542.5,627.34,499.64
2018,4,7,15,0,388.0,251.0,2.8,13.0,507.0,587.13,470.17
2018,4,7,15,15,345.0,241.5,2.8,13.0,458.5,536.77,432.24
2018,4,7,15,30,302.0,232.0,2.8,13.0,410.0,487.25,394.44
2018,4,7,15,45,363.0,205.0,2.85,12.65,401.5,495.87,404.48
2018,4,7,16,0,424.0,178.0,2.9,12.3,393.0,508.29,416.78
2018,4,7,16,15,446.5,156.0,2.85,12.1,362.0,486.49,401.02
2018,4,7,16,30,469.0,134.0,2.8,11.9,331.0,461.65,382.52
2018,4,7,16,45,458.0,117.0,2.8,11.7,288.5,419.33,348.96
2018,4,7,17,0,447.0,100.0,2.8,11.5,246.0,376.63,314.08
2018,4,7,17,15,409.0,89.5,2.7,11.2,205.0,327.49,272.39
2018,4,7,17,30,371.0,79.0,2.6,10.9,164.0,280.93,231.57
2018,4,7,17,45,284.0,66.0,2.5,10.65,121.0,213.36,172.41
2018,4,7,18,0,197.0,53.0,2.4,10.4,78.0,148.49,115.08
2018,4,7,18,15,113.0,33.5,2.35,10.3,46.5,88.29,55.1
2018,4,7,18,30,29.0,14.0,2.3,10.2,15.0,22.08,0.0
2018,4,7,18,45,14.5,7.0,2.25,10.1,7.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,8,5,45,10.0,6.5,2.1,8.35,7.0,0.0,0.0
2018,4,8,6,0,20.0,13.0,2.1,8.6,14.0,12.78,0.0
2018,4,8,6,15,80.0,30.0,2.15,8.85,40.0,24.91,13.82
2018,4,8,6,30,140.0,47.0,2.2,9.1,66.0,38.27,28.19
2018,4,8,6,45,196.0,64.5,2.25,9.4,103.5,51.55,40.78
2018,4,8,7,0,252.0,82.0,2.3,9.7,141.0,64.33,52.67
2018,4,8,7,15,302.0,99.0,2.3,9.9,186.5,80.97,58.78
2018,4,8,7,30,352.0,116.0,2.3,10.1,232.0,116.6,81.01
2018,4,8,7,45,507.0,112.0,2.3,10.3,310.5,153.91,103.31
2018,4,8,8,0,662.0,108.0,2.3,10.5,389.0,205.72,140.72
2018,4,8,8,15,694.0,113.0,2.3,10.85,439.5,252.75,181.57
2018,4,8,8,30,726.0,118.0,2.3,11.2,490.0,302.69,225.54
2018,4,8,8,45,661.5,145.5,2.3,11.5,508.5,343.17,263.71
2018,4,8,9,0,597.0,173.0,2.3,11.8,527.0,377.06,294.88
2018,4,8,9,15,488.5,222.5,2.3,12.1,525.5,404.52,319.38
2018,4,8,9,30,380.0,272.0,2.3,12.4,524.0,424.53,336.08
2018,4,8,9,45,502.5,243.0,2.3,12.7,595.5,478.79,379.32
2018,4,8,10,0,625.0,214.0,2.3,13.0,667.0,544.8,431.16
2018,4,8,10,15,738.0,177.5,2.35,13.2,734.0,606.42,479.62
2018,4,8,10,30,851.0,141.0,2.4,13.4,801.0,676.35,533.61
2018,4,8,10,45,873.0,135.5,2.4,13.65,830.0,717.81,564.29
2018,4,8,11,0,895.0,130.0,2.4,13.9,859.0,758.94,593.87
2018,4,8,11,15,898.0,131.5,2.45,14.1,874.5,790.78,615.65
2018,4,8,11,30,901.0,133.0,2.5,14.3,890.0,820.32,635.79
2018,4,8,11,45,902.0,133.5,2.55,14.5,897.5,844.88,652.41
2018,4,8,12,0,903.0,134.0,2.6,14.7,905.0,866.8,667.23
2018,4,8,12,15,904.5,133.5,2.65,14.8,905.5,885.41,680.06
2018,4,8,12,30,906.0,133.0,2.7,14.9,906.0,901.19,691.03
2018,4,8,12,45,906.0,131.0,2.75,15.0,898.0,911.3,698.2
2018,4,8,13,0,906.0,129.0,2.8,15.1,890.0,918.37,703.45
2018,4,8,13,15,901.0,128.5,2.85,15.1,873.5,919.53,705.05
2018,4,8,13,30,896.0,128.0,2.9,15.1,857.0,917.62,704.69
2018,4,8,13,45,888.0,127.0,2.95,15.15,832.5,909.53,700.08
2018,4,8,14,0,880.0,126.0,3.0,15.2,808.0,898.47,693.54
2018,4,8,14,15,868.5,125.0,3.1,15.1,776.5,886.11,686.94
2018,4,8,14,30,857.0,124.0,3.2,15.0,745.0,866.62,675.33
2018,4,8,14,45,841.0,123.5,3.25,14.95,707.0,841.35,659.19
2018,4,8,15,0,825.0,123.0,3.3,14.9,669.0,813.81,641.39
2018,4,8,15,15,808.0,119.5,3.3,14.9,626.0,780.18,618.67
2018,4,8,15,30,791.0,116.0,3.3,14.9,583.0,744.73,594.48
2018,4,8,15,45,763.0,114.0,3.5,14.45,535.0,704.06,567.93
2018,4,8,16,0,735.0,112.0,3.7,14.0,487.0,660.16,537.7
2018,4,8,16,15,696.5,109.0,3.7,13.65,435.5,607.68,498.37
2018,4,8,16,30,658.0,106.0,3.7,13.3,384.0,555.86,458.59
2018,4,8,16,45,609.0,100.5,3.7,12.95,331.5,495.95,411.25
2018,4,8,17,0,560.0,95.0,3.7,12.6,279.0,438.19,364.26
2018,4,8,17,15,494.5,86.0,3.65,12.2,227.5,368.83,306.4
2018,4,8,17,30,429.0,77.0,3.6,11.8,176.0,307.07,253.12
2018,4,8,17,45,335.0,64.5,3.55,11.35,130.0,234.14,189.51
2018,4,8,18,0,241.0,52.0,3.5,10.9,84.0,169.81,132.31
2018,4,8,18,15,143.5,34.0,3.4,10.65,51.0,105.27,68.75
2018,4,8,18,30,46.0,16.0,3.3,10.4,18.0,29.03,0.0
2018,4,8,18,45,23.0,8.0,3.2,10.15,9.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,9,5,45,4.0,7.0,1.1,10.75,7.0,0.0,0.0
2018,4,9,6,0,8.0,14.0,1.0,11.0,14.0,13.76,0.0
2018,4,9,6,15,27.0,31.5,0.85,11.55,34.5,28.67,17.32
2018,4,9,6,30,46.0,49.0,0.7,12.1,55.0,41.96,31.21
2018,4,9,6,45,71.0,69.5,0.6,12.65,84.0,58.25,46.27
2018,4,9,7,0,96.0,90.0,0.5,13.2,113.0,74.08,60.59
2018,4,9,7,15,173.5,108.5,0.5,13.5,162.0,90.72,67.96
2018,4,9,7,30,251.0,127.0,0.5,13.8,211.0,123.51,88.9
2018,4,9,7,45,310.0,140.5,0.5,14.05,261.5,158.01,113.11
2018,4,9,8,0,369.0,154.0,0.5,14.3,312.0,193.91,140.03
2018,4,9,8,15,356.5,177.5,0.55,14.7,345.5,236.08,175.57
2018,4,9,8,30,344.0,201.0,0.6,15.1,379.0,272.47,206.16
2018,4,9,8,45,280.0,232.0,0.65,15.5,385.5,296.51,227.51
2018,4,9,9,0,216.0,263.0,0.7,15.9,392.0,318.45,245.93
2018,4,9,9,15,299.0,262.5,0.75,16.3,454.5,362.96,279.83
2018,4,9,9,30,382.0,262.0,0.8,16.7,517.0,418.57,321.96
2018,4,9,9,45,611.5,201.0,0.8,17.1,635.0,500.05,383.63
2018,4,9,10,0,841.0,140.0,0.8,17.5,753.0,603.93,460.4
2018,4,9,10,15,852.5,140.0,0.75,17.7,783.5,646.08,489.89
2018,4,9,10,30,864.0,140.0,0.7,17.9,814.0,687.26,518.47
2018,4,9,10,45,873.0,140.5,0.65,18.15,838.0,726.04,544.43
2018,4,9,11,0,882.0,141.0,0.6,18.4,862.0,763.27,568.43
2018,4,9,11,15,872.5,149.0,0.5,18.5,873.5,792.22,584.81
2018,4,9,11,30,863.0,157.0,0.4,18.6,885.0,818.31,599.13
2018,4,9,11,45,830.0,175.5,0.3,18.75,881.0,833.04,605.86
2018,4,9,12,0,797.0,194.0,0.2,18.9,877.0,843.94,610.38
2018,4,9,12,15,677.5,251.0,0.25,18.95,831.5,818.48,592.94
2018,4,9,12,30,558.0,308.0,0.3,19.0,786.0,785.92,570.07
2018,4,9,12,45,610.0,282.5,0.35,19.1,800.5,815.74,592.29
2018,4,9,13,0,662.0,257.0,0.4,19.2,815.0,844.18,612.66
2018,4,9,13,15,605.5,275.5,0.45,19.2,778.5,819.49,596.3
2018,4,9,13,30,549.0,294.0,0.5,19.2,742.0,791.92,578.68
2018,4,9,13,45,533.5,288.5,0.6,19.15,714.0,774.71,569.93
2018,4,9,14,0,518.0,283.0,0.7,19.1,686.0,755.58,559.57
2018,4,9,14,15,469.0,288.5,0.8,18.95,642.5,717.38,535.41
2018,4,9,14,30,420.0,294.0,0.9,18.8,599.0,678.49,510.39
2018,4,9,14,45,435.5,272.0,0.95,18.65,574.5,664.33,503.42
2018,4,9,15,0,451.0,250.0,1.0,18.5,550.0,647.79,494.41
2018,4,9,15,15,388.0,248.5,1.0,18.5,495.0,580.49,446.71
2018,4,9,15,30,325.0,247.0,1.0,18.5,440.0,523.23,405.54
2018,4,9,15,45,319.0,226.0,1.25,17.85,403.0,488.76,384.16
2018,4,9,16,0,313.0,205.0,1.5,17.2,366.0,453.48,360.88
2018,4,9,16,15,335.0,178.5,1.6,16.7,335.0,430.16,345.7
2018,4,9,16,30,357.0,152.0,1.7,16.2,304.0,404.07,327.64
2018,4,9,16,45,368.5,130.0,1.8,15.65,269.0,382.47,311.96
2018,4,9,17,0,380.0,108.0,1.9,15.1,234.0,350.41,287.21
2018,4,9,17,15,354.5,91.5,1.9,14.55,193.0,303.39,248.71
2018,4,9,17,30,329.0,75.0,1.9,14.0,152.0,257.77,210.02
2018,4,9,17,45,283.0,60.0,1.9,13.5,114.5,206.76,165.55
2018,4,9,18,0,237.0,45.0,1.9,13.0,77.0,159.72,123.26
2018,4,9,18,15,153.0,30.0,1.8,12.75,47.5,103.93,68.84
2018,4,9,18,30,69.0,15.0,1.7,12.5,18.0,34.88,0.0
2018,4,9,18,45,34.5,7.5,1.6,12.3,9.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.7,10.5,1.5,1.47,0.0
2018,4,10,6,0,0.0,3.0,0.7,10.6,3.0,2.89,0.0
2018,4,10,6,15,0.0,4.5,0.7,10.75,4.5,4.33,0.0
2018,4,10,6,30,0.0,6.0,0.7,10.9,6.0,5.78,0.0
2018,4,10,6,45,0.0,7.5,0.75,11.05,7.5,7.23,0.88
2018,4,10,7,0,0.0,9.0,0.8,11.2,9.0,8.67,2.25
2018,4,10,7,15,0.0,11.5,0.85,11.3,11.5,11.09,4.0
2018,4,10,7,30,0.0,14.0,0.9,11.4,14.0,13.5,6.09
2018,4,10,7,45,0.0,16.5,0.95,11.45,16.5,15.92,8.15
2018,4,10,8,0,0.0,19.0,1.0,11.5,19.0,18.34,10.19
2018,4,10,8,15,0.0,23.0,1.05,11.65,23.0,22.21,13.45
2018,4,10,8,30,0.0,27.0,1.1,11.8,27.0,26.08,16.68
2018,4,10,8,45,0.0,31.0,1.15,11.9,31.0,29.95,19.9
2018,4,10,9,0,0.0,35.0,1.2,12.0,35.0,33.83,23.09
2018,4,10,9,15,0.0,39.0,1.2,12.1,39.0,37.7,26.27
2018,4,10,9,30,0.0,43.0,1.2,12.2,43.0,41.58,29.44
2018,4,10,9,45,1.0,88.5,1.25,12.3,89.0,86.21,66.47
2018,4,10,10,0,2.0,134.0,1.3,12.4,135.0,130.34,102.38
2018,4,10,10,15,3.5,158.0,1.35,12.45,160.5,154.27,121.47
2018,4,10,10,30,5.0,182.0,1.4,12.5,186.0,178.37,140.59
2018,4,10,10,45,5.5,184.0,1.4,12.55,188.5,181.03,142.47
2018,4,10,11,0,6.0,186.0,1.4,12.6,191.0,183.71,144.45
2018,4,10,11,15,8.0,206.5,1.45,12.65,213.0,205.26,161.48
2018,4,10,11,30,10.0,227.0,1.5,12.7,235.0,227.01,178.52
2018,4,10,11,45,14.5,258.0,1.55,12.75,270.0,261.08,205.17
2018,4,10,12,0,19.0,289.0,1.6,12.8,305.0,295.55,231.84
2018,4,10,12,15,21.0,303.5,1.7,12.8,321.5,312.26,244.75
2018,4,10,12,30,23.0,318.0,1.8,12.8,338.0,329.11,257.86
2018,4,10,12,45,32.5,340.0,1.9,12.8,368.0,364.0,285.01
2018,4,10,13,0,42.0,362.0,2.0,12.8,398.0,396.35,310.04
2018,4,10,13,15,45.0,360.5,2.1,12.85,398.0,399.53,312.77
2018,4,10,13,30,48.0,359.0,2.2,12.9,398.0,402.61,315.63
2018,4,10,13,45,49.0,346.5,2.25,13.0,385.5,392.4,308.27
2018,4,10,14,0,50.0,334.0,2.3,13.1,373.0,381.88,300.75
2018,4,10,14,15,120.5,313.5,2.4,13.15,402.5,429.96,340.89
2018,4,10,14,30,191.0,293.0,2.5,13.2,432.0,468.86,373.54
2018,4,10,14,45,329.0,260.0,2.6,13.25,485.5,555.87,444.26
2018,4,10,15,0,467.0,227.0,2.7,13.3,539.0,637.59,509.44
2018,4,10,15,15,491.0,207.5,2.7,13.3,517.0,627.44,502.99
2018,4,10,15,30,515.0,188.0,2.7,13.3,495.0,614.32,494.9
2018,4,10,15,45,659.5,142.0,2.9,13.1,503.0,662.44,536.45
2018,4,10,16,0,804.0,96.0,3.1,12.9,511.0,692.78,563.08
2018,4,10,16,15,784.0,91.0,3.05,12.65,462.0,647.96,530.29
2018,4,10,16,30,764.0,86.0,3.0,12.4,413.0,602.38,495.72
2018,4,10,16,45,722.5,81.5,3.0,12.1,359.0,546.65,452.16
2018,4,10,17,0,681.0,77.0,3.0,11.8,305.0,489.87,406.46
2018,4,10,17,15,622.0,71.0,2.9,11.4,252.0,424.03,351.77
2018,4,10,17,30,563.0,65.0,2.8,11.0,199.0,361.89,298.28
2018,4,10,17,45,469.5,56.5,2.75,10.6,149.5,285.97,232.04
2018,4,10,18,0,376.0,48.0,2.7,10.2,100.0,217.4,170.59
2018,4,10,18,15,242.0,34.0,2.6,9.95,62.0,140.51,97.23
2018,4,10,18,30,108.0,20.0,2.5,9.7,24.0,51.46,0.0
2018,4,10,18,45,54.0,10.0,2.45,9.45,12.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,11,5,45,2.0,3.0,2.3,9.25,3.0,2.95,0.0
2018,4,11,6,0,4.0,6.0,2.3,9.3,6.0,5.83,0.0
2018,4,11,6,15,2.0,12.5,2.3,9.45,12.5,12.05,4.48
2018,4,11,6,30,0.0,19.0,2.3,9.6,19.0,18.33,10.69
2018,4,11,6,45,0.0,28.0,2.25,9.75,28.0,27.02,18.81
2018,4,11,7,0,0.0,37.0,2.2,9.9,37.0,35.72,26.88
2018,4,11,7,15,56.5,81.0,2.15,10.0,100.5,76.3,58.94
2018,4,11,7,30,113.0,125.0,2.1,10.1,164.0,117.02,90.29
2018,4,11,7,45,90.5,148.0,2.0,10.15,182.5,144.8,114.04
2018,4,11,8,0,68.0,171.0,1.9,10.2,201.0,166.22,132.68
2018,4,11,8,15,39.5,141.0,1.9,10.25,159.0,139.88,111.72
2018,4,11,8,30,11.0,111.0,1.9,10.3,117.0,109.82,87.34
2018,4,11,8,45,12.5,149.0,1.9,10.35,156.0,146.23,117.43
2018,4,11,9,0,14.0,187.0,1.9,10.4,195.0,182.71,146.99
2018,4,11,9,15,16.5,210.5,2.0,10.4,221.0,206.66,166.09
2018,4,11,9,30,19.0,234.0,2.1,10.4,247.0,230.95,185.34
2018,4,11,9,45,46.5,282.0,2.2,10.4,316.0,287.28,230.22
2018,4,11,10,0,74.0,330.0,2.3,10.4,385.0,349.75,279.29
2018,4,11,10,15,57.0,326.0,2.4,10.4,369.0,340.82,271.7
2018,4,11,10,30,40.0,322.0,2.5,10.4,353.0,330.15,262.94
2018,4,11,10,45,111.0,363.0,2.6,10.35,453.5,418.53,333.22
2018,4,11,11,0,182.0,404.0,2.7,10.3,554.0,513.84,407.09
2018,4,11,11,15,206.0,412.0,2.75,10.3,585.0,547.88,432.84
2018,4,11,11,30,230.0,420.0,2.8,10.3,616.0,582.83,459.49
2018,4,11,11,45,293.0,406.5,2.85,10.3,658.0,630.16,496.49
2018,4,11,12,0,356.0,393.0,2.9,10.3,700.0,678.86,534.19
2018,4,11,12,15,328.5,398.5,3.0,10.3,682.0,671.22,528.08
2018,4,11,12,30,301.0,404.0,3.1,10.3,664.0,661.7,520.94
2018,4,11,12,45,175.0,356.0,3.2,10.3,507.0,507.78,403.56
2018,4,11,13,0,49.0,308.0,3.3,10.3,350.0,348.29,277.63
2018,4,11,13,15,27.0,237.0,3.4,10.3,260.0,258.94,207.24
2018,4,11,13,30,5.0,166.0,3.5,10.3,170.0,166.04,131.95
2018,4,11,13,45,7.5,192.5,3.6,10.25,198.5,194.56,155.56
2018,4,11,14,0,10.0,219.0,3.7,10.2,227.0,223.36,179.14
2018,4,11,14,15,8.0,202.5,3.7,10.2,208.5,205.39,164.73
2018,4,11,14,30,6.0,186.0,3.7,10.2,190.0,187.37,150.31
2018,4,11,14,45,4.5,172.0,3.75,10.15,175.0,172.26,138.26
2018,4,11,15,0,3.0,158.0,3.8,10.1,160.0,157.15,126.13
2018,4,11,15,15,2.5,145.5,3.8,10.1,147.0,144.37,115.87
2018,4,11,15,30,2.0,133.0,3.8,10.1,134.0,131.57,105.54
2018,4,11,15,45,26.0,139.5,4.0,10.0,153.0,160.88,131.3
2018,4,11,16,0,50.0,146.0,4.2,9.9,172.0,185.12,152.72
2018,4,11,16,15,127.5,158.0,4.25,9.75,215.0,258.42,216.22
2018,4,11,16,30,205.0,170.0,4.3,9.6,258.0,320.28,269.22
2018,4,11,16,45,198.5,146.0,4.4,9.45,222.5,290.92,245.07
2018,4,11,17,0,192.0,122.0,4.5,9.3,187.0,253.35,213.76
2018,4,11,17,15,213.0,104.0,4.5,9.15,164.5,237.42,200.06
2018,4,11,17,30,234.0,86.0,4.5,9.0,142.0,219.18,183.31
2018,4,11,17,45,187.0,68.0,4.5,8.8,106.0,168.72,138.22
2018,4,11,18,0,140.0,50.0,4.5,8.6,70.0,122.17,96.15
2018,4,11,18,15,85.5,33.0,4.45,8.5,43.5,78.61,54.41
2018,4,11,18,30,31.0,16.0,4.4,8.4,17.0,24.94,0.0
2018,4,11,18,45,15.5,8.0,4.35,8.3,8.5,7.86,0.0
2018,4,11,19,0,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.25,8.1,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.05,7.7,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.85,7.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.75,6.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.65,6.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.55,6.45,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.15,5.8,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.05,5.65,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.0,5.55,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.95,5.35,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.9,5.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.85,5.45,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,4,12,5,45,49.5,12.0,2.75,6.1,14.5,11.8,0.0
2018,4,12,6,0,99.0,24.0,2.7,6.3,29.0,19.99,0.0
2018,4,12,6,15,207.0,38.5,2.75,6.6,65.0,29.94,20.05
2018,4,12,6,30,315.0,53.0,2.8,6.9,101.0,40.22,30.54
2018,4,12,6,45,333.5,68.5,2.8,7.2,137.0,50.72,40.59
2018,4,12,7,0,352.0,84.0,2.8,7.5,173.0,60.66,49.89
2018,4,12,7,15,389.0,95.0,2.75,7.75,214.0,88.43,60.25
2018,4,12,7,30,426.0,106.0,2.7,8.0,255.0,123.16,82.88
2018,4,12,7,45,290.0,141.0,2.7,8.3,249.5,160.53,119.34
2018,4,12,8,0,154.0,176.0,2.7,8.6,244.0,183.63,144.76
2018,4,12,8,15,397.5,159.0,2.65,8.8,362.5,231.82,177.25
2018,4,12,8,30,641.0,142.0,2.6,9.0,481.0,311.88,239.05
2018,4,12,8,45,696.5,138.5,2.55,9.2,537.0,361.35,281.8
2018,4,12,9,0,752.0,135.0,2.5,9.4,593.0,415.61,328.15
2018,4,12,9,15,489.5,195.0,2.45,9.6,501.0,389.78,311.95
2018,4,12,9,30,227.0,255.0,2.4,9.8,409.0,341.52,274.66
2018,4,12,9,45,212.0,279.5,2.3,9.95,429.5,367.5,295.33
2018,4,12,10,0,197.0,304.0,2.2,10.1,450.0,395.25,316.48
2018,4,12,10,15,169.0,317.5,2.25,10.25,446.0,400.31,319.84
2018,4,12,10,30,141.0,331.0,2.3,10.4,442.0,402.99,321.22
2018,4,12,10,45,243.0,324.5,2.35,10.5,523.0,473.11,377.34
2018,4,12,11,0,345.0,318.0,2.4,10.6,604.0,551.56,438.67
2018,4,12,11,15,304.0,324.5,2.5,10.7,580.0,539.99,428.92
2018,4,12,11,30,263.0,331.0,2.6,10.8,556.0,525.37,417.25
2018,4,12,11,45,214.5,359.5,2.7,10.85,544.0,523.12,414.27
2018,4,12,12,0,166.0,388.0,2.8,10.9,532.0,516.8,408.02
2018,4,12,12,15,175.5,394.5,2.9,10.9,546.5,536.97,423.81
2018,4,12,12,30,185.0,401.0,3.0,10.9,561.0,557.0,439.34
2018,4,12,12,45,225.5,389.5,3.05,10.9,583.0,585.76,462.51
2018,4,12,13,0,266.0,378.0,3.1,10.9,605.0,619.08,488.89
2018,4,12,13,15,258.5,378.5,3.15,10.9,595.5,617.59,487.84
2018,4,12,13,30,251.0,379.0,3.2,10.9,586.0,615.15,486.35
2018,4,12,13,45,293.0,355.0,3.25,10.9,590.0,630.02,499.72
2018,4,12,14,0,335.0,331.0,3.3,10.9,594.0,643.1,511.7
2018,4,12,14,15,512.5,264.0,3.35,10.9,649.0,733.85,585.34
2018,4,12,14,30,690.0,197.0,3.4,10.9,704.0,814.33,649.56
2018,4,12,14,45,739.5,170.0,3.4,10.85,689.5,818.65,653.46
2018,4,12,15,0,789.0,143.0,3.4,10.8,675.0,818.06,654.52
2018,4,12,15,15,722.5,148.5,3.4,10.8,612.0,755.36,609.59
2018,4,12,15,30,656.0,154.0,3.4,10.8,549.0,693.31,564.25
2018,4,12,15,45,643.5,144.0,3.4,10.55,506.0,656.21,537.84
2018,4,12,16,0,631.0,134.0,3.4,10.3,463.0,617.81,509.75
2018,4,12,16,15,647.0,119.5,3.4,10.15,428.0,592.92,491.87
2018,4,12,16,30,663.0,105.0,3.4,10.0,393.0,565.04,470.97
2018,4,12,16,45,634.5,98.5,3.35,9.8,346.0,515.9,431.74
2018,4,12,17,0,606.0,92.0,3.3,9.6,299.0,467.37,391.94
2018,4,12,17,15,548.5,83.5,3.25,9.3,247.0,402.12,337.22
2018,4,12,17,30,491.0,75.0,3.2,9.0,195.0,340.49,283.86
2018,4,12,17,45,405.0,64.0,3.1,8.7,147.0,267.43,219.58
2018,4,12,18,0,319.0,53.0,3.0,8.4,99.0,203.62,161.98
2018,4,12,18,15,203.5,36.5,2.95,8.15,61.5,131.07,94.4
2018,4,12,18,30,88.0,20.0,2.9,7.9,24.0,54.4,0.0
2018,4,12,18,45,44.0,10.0,2.9,7.7,12.0,21.03,0.0
2018,4,12,19,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,4,13,5,45,70.0,12.5,2.3,6.25,16.5,12.29,0.0
2018,4,13,6,0,140.0,25.0,2.3,6.7,33.0,19.85,0.77
2018,4,13,6,15,255.5,38.5,2.35,7.2,71.5,29.8,20.14
2018,4,13,6,30,371.0,52.0,2.4,7.7,110.0,40.41,30.69
2018,4,13,6,45,408.5,64.5,2.45,8.25,151.0,47.4,37.46
2018,4,13,7,0,446.0,77.0,2.5,8.8,192.0,55.1,44.62
2018,4,13,7,15,546.5,80.0,2.5,9.4,252.0,85.46,51.76
2018,4,13,7,30,647.0,83.0,2.5,10.0,312.0,127.6,76.3
2018,4,13,7,45,684.0,88.5,2.55,10.55,364.0,172.66,111.23
2018,4,13,8,0,721.0,94.0,2.6,11.1,416.0,221.44,152.6
2018,4,13,8,15,747.5,98.5,2.55,11.55,466.0,270.18,195.81
2018,4,13,8,30,774.0,103.0,2.5,12.0,516.0,324.38,243.6
2018,4,13,8,45,793.5,107.0,2.5,12.45,562.5,374.19,287.48
2018,4,13,9,0,813.0,111.0,2.5,12.9,609.0,425.09,331.26
2018,4,13,9,15,831.0,112.0,2.5,13.2,651.0,473.45,372.19
2018,4,13,9,30,849.0,113.0,2.5,13.5,693.0,522.26,412.37
2018,4,13,9,45,864.5,113.0,2.5,13.85,730.5,569.0,449.82
2018,4,13,10,0,880.0,113.0,2.5,14.2,768.0,617.81,487.72
2018,4,13,10,15,887.5,115.0,2.5,14.45,798.0,660.23,520.1
2018,4,13,10,30,895.0,117.0,2.5,14.7,828.0,701.26,550.7
2018,4,13,10,45,899.5,119.5,2.5,14.95,851.0,739.1,578.06
2018,4,13,11,0,904.0,122.0,2.5,15.2,874.0,775.0,602.33
2018,4,13,11,15,875.5,140.0,2.5,15.4,879.0,798.42,617.69
2018,4,13,11,30,847.0,158.0,2.5,15.6,884.0,819.29,631.34
2018,4,13,11,45,771.5,203.0,2.55,15.75,868.5,824.78,634.74
2018,4,13,12,0,696.0,248.0,2.6,15.9,853.0,824.99,633.29
2018,4,13,12,15,712.5,238.5,2.65,16.0,858.0,845.35,648.42
2018,4,13,12,30,729.0,229.0,2.7,16.1,863.0,863.78,661.83
2018,4,13,12,45,813.5,179.0,2.8,16.2,880.0,896.72,685.18
2018,4,13,13,0,898.0,129.0,2.9,16.3,897.0,925.8,705.73
2018,4,13,13,15,883.0,133.5,2.95,16.25,877.0,922.76,704.36
2018,4,13,13,30,868.0,138.0,3.0,16.2,857.0,921.04,704.29
2018,4,13,13,45,844.0,145.0,3.05,16.2,828.0,907.18,695.81
2018,4,13,14,0,820.0,152.0,3.1,16.2,799.0,890.63,685.61
2018,4,13,14,15,784.0,159.0,3.15,16.05,758.5,861.15,666.74
2018,4,13,14,30,748.0,166.0,3.2,15.9,718.0,833.16,648.92
2018,4,13,14,45,769.5,147.0,3.25,15.75,690.5,821.05,642.36
2018,4,13,15,0,791.0,128.0,3.3,15.6,663.0,802.71,631.25
2018,4,13,15,15,775.5,122.5,3.3,15.6,620.0,768.49,608.01
2018,4,13,15,30,760.0,117.0,3.3,15.6,577.0,732.48,583.38
2018,4,13,15,45,757.5,109.5,3.35,15.1,537.5,702.52,564.29
2018,4,13,16,0,755.0,102.0,3.4,14.6,498.0,670.42,543.25
2018,4,13,16,15,719.0,100.0,3.45,14.25,447.0,622.15,508.17
2018,4,13,16,30,683.0,98.0,3.5,13.9,396.0,571.87,470.13
2018,4,13,16,45,645.0,90.5,3.5,13.6,344.0,514.95,425.72
2018,4,13,17,0,607.0,83.0,3.5,13.3,292.0,459.45,381.1
2018,4,13,17,15,563.5,73.0,3.45,12.85,241.5,399.93,331.88
2018,4,13,17,30,520.0,63.0,3.4,12.4,191.0,343.02,283.08
2018,4,13,17,45,446.0,55.5,3.4,12.0,147.0,278.28,226.24
2018,4,13,18,0,372.0,48.0,3.4,11.6,103.0,219.25,172.87
2018,4,13,18,15,250.5,35.0,3.35,11.35,65.5,145.64,105.04
2018,4,13,18,30,129.0,22.0,3.3,11.1,28.0,73.48,0.0
2018,4,13,18,45,64.5,11.0,3.25,10.85,14.0,27.37,0.0
2018,4,13,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
