Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,5,45,74.0,13.5,2.7,8.25,18.0,13.27,0.0
2018,4,14,6,0,148.0,27.0,2.7,8.6,36.0,21.44,4.59
2018,4,14,6,15,268.0,40.5,2.65,9.05,76.5,31.32,21.47
2018,4,14,6,30,388.0,54.0,2.6,9.5,117.0,42.0,31.94
2018,4,14,6,45,469.0,62.5,2.6,9.95,166.0,45.87,35.86
2018,4,14,7,0,550.0,71.0,2.6,10.4,215.0,51.21,40.83
2018,4,14,7,15,605.0,78.0,2.55,10.95,268.0,89.53,52.08
2018,4,14,7,30,660.0,85.0,2.5,11.5,321.0,133.77,80.17
2018,4,14,7,45,699.5,89.5,2.4,12.0,374.0,179.17,115.44
2018,4,14,8,0,739.0,94.0,2.3,12.5,427.0,228.52,157.13
2018,4,14,8,15,767.5,97.5,2.25,13.1,478.0,281.31,203.24
2018,4,14,8,30,796.0,101.0,2.2,13.7,529.0,332.82,248.34
2018,4,14,8,45,817.5,104.0,2.2,14.3,576.5,383.56,292.4
2018,4,14,9,0,839.0,107.0,2.2,14.9,624.0,435.54,336.36
2018,4,14,9,15,856.5,108.0,2.15,15.2,667.0,484.89,377.41
2018,4,14,9,30,874.0,109.0,2.1,15.5,710.0,534.6,417.5
2018,4,14,9,45,888.0,109.5,2.05,15.85,747.5,584.79,456.56
2018,4,14,10,0,902.0,110.0,2.0,16.2,785.0,631.43,491.9
2018,4,14,10,15,910.5,111.0,2.0,16.45,815.0,674.36,524.0
2018,4,14,10,30,919.0,112.0,2.0,16.7,845.0,715.91,554.33
2018,4,14,10,45,925.0,113.0,2.0,16.95,868.5,754.15,580.87
2018,4,14,11,0,931.0,114.0,2.0,17.2,892.0,790.46,604.81
2018,4,14,11,15,934.0,114.5,2.05,17.25,907.0,821.93,626.1
2018,4,14,11,30,937.0,115.0,2.1,17.3,922.0,850.98,645.71
2018,4,14,11,45,938.5,115.5,2.15,17.4,929.5,876.26,662.63
2018,4,14,12,0,940.0,116.0,2.2,17.5,937.0,898.81,677.74
2018,4,14,12,15,940.0,116.0,2.25,17.45,936.5,916.76,690.21
2018,4,14,12,30,940.0,116.0,2.3,17.4,936.0,931.74,700.82
2018,4,14,12,45,938.5,115.5,2.35,17.4,927.5,941.86,708.17
2018,4,14,13,0,937.0,115.0,2.4,17.4,919.0,948.86,713.59
2018,4,14,13,15,933.0,114.5,2.5,17.3,902.5,950.49,716.3
2018,4,14,13,30,929.0,114.0,2.6,17.2,886.0,948.95,717.04
2018,4,14,13,45,923.0,113.0,2.7,17.1,862.0,941.98,714.21
2018,4,14,14,0,917.0,112.0,2.8,17.0,838.0,931.93,709.4
2018,4,14,14,15,908.5,110.5,2.9,16.8,807.0,916.16,700.99
2018,4,14,14,30,900.0,109.0,3.0,16.6,776.0,897.54,690.64
2018,4,14,14,45,888.5,107.0,3.1,16.4,738.5,873.1,676.18
2018,4,14,15,0,877.0,105.0,3.2,16.2,701.0,846.19,659.89
2018,4,14,15,15,862.0,103.0,3.2,16.2,658.0,818.86,642.11
2018,4,14,15,30,847.0,101.0,3.2,16.2,615.0,784.85,619.41
2018,4,14,15,45,825.5,98.0,3.3,15.65,567.0,743.05,592.52
2018,4,14,16,0,804.0,95.0,3.4,15.1,519.0,700.08,564.21
2018,4,14,16,15,775.0,92.0,3.4,14.7,468.0,651.03,529.83
2018,4,14,16,30,746.0,89.0,3.4,14.3,417.0,604.5,495.04
2018,4,14,16,45,706.5,84.5,3.35,13.85,364.0,547.66,451.12
2018,4,14,17,0,667.0,80.0,3.3,13.4,311.0,492.23,406.97
2018,4,14,17,15,611.5,73.5,3.25,13.0,258.5,427.66,353.87
2018,4,14,17,30,556.0,67.0,3.2,12.6,206.0,366.56,301.82
2018,4,14,17,45,454.5,59.0,3.15,12.2,155.0,286.99,233.18
2018,4,14,18,0,353.0,51.0,3.1,11.8,104.0,215.94,170.47
2018,4,14,18,15,244.5,37.0,3.05,11.55,67.0,146.57,106.8
2018,4,14,18,30,136.0,23.0,3.0,11.3,30.0,77.68,0.0
2018,4,14,18,45,68.0,11.5,2.95,11.05,15.0,28.92,0.0
2018,4,14,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.15,8.8,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.2,9.0,2.0,0.0,0.0
2018,4,15,5,45,86.0,14.5,1.3,9.15,20.0,14.25,0.0
2018,4,15,6,0,164.0,27.0,1.4,9.3,38.0,21.3,6.86
2018,4,15,6,15,216.0,41.5,1.5,9.55,69.5,31.98,22.19
2018,4,15,6,30,268.0,56.0,1.6,9.8,101.0,42.1,32.08
2018,4,15,6,45,307.5,66.0,1.75,10.05,134.5,48.14,37.94
2018,4,15,7,0,347.0,76.0,1.9,10.3,168.0,56.98,46.08
2018,4,15,7,15,213.5,100.5,2.0,10.5,161.0,93.8,68.02
2018,4,15,7,30,80.0,125.0,2.1,10.7,154.0,120.8,94.38
2018,4,15,7,45,261.5,133.5,2.25,10.9,249.0,154.5,114.4
2018,4,15,8,0,443.0,142.0,2.4,11.1,344.0,210.69,154.9
2018,4,15,8,15,320.0,187.5,2.5,11.1,342.0,245.47,189.69
2018,4,15,8,30,197.0,233.0,2.6,11.1,340.0,267.56,212.14
2018,4,15,8,45,147.5,245.5,2.75,11.15,329.5,272.53,217.75
2018,4,15,9,0,98.0,258.0,2.9,11.2,319.0,276.44,221.69
2018,4,15,9,15,54.0,234.0,3.0,11.1,268.0,241.93,194.24
2018,4,15,9,30,10.0,210.0,3.1,11.0,217.0,204.95,164.13
2018,4,15,9,45,12.0,223.0,3.2,10.9,232.0,219.14,175.5
2018,4,15,10,0,14.0,236.0,3.3,10.8,247.0,233.52,186.89
2018,4,15,10,15,8.5,191.0,3.35,10.75,197.5,188.83,150.56
2018,4,15,10,30,3.0,146.0,3.4,10.7,148.0,142.9,113.02
2018,4,15,10,45,1.5,116.5,3.45,10.65,117.5,113.76,89.06
2018,4,15,11,0,0.0,87.0,3.5,10.6,87.0,84.3,64.7
2018,4,15,11,15,0.0,84.5,3.5,10.55,84.5,81.89,62.69
2018,4,15,11,30,0.0,82.0,3.5,10.5,82.0,79.48,60.66
2018,4,15,11,45,0.0,80.0,3.5,10.5,80.0,77.54,59.03
2018,4,15,12,0,0.0,78.0,3.5,10.5,78.0,75.6,57.42
2018,4,15,12,15,0.0,78.0,3.55,10.5,78.0,75.61,57.42
2018,4,15,12,30,0.0,78.0,3.6,10.5,78.0,75.6,57.42
2018,4,15,12,45,0.0,79.5,3.6,10.5,79.5,77.06,58.64
2018,4,15,13,0,0.0,81.0,3.6,10.5,81.0,78.5,59.87
2018,4,15,13,15,0.0,84.5,3.65,10.45,84.5,81.89,62.73
2018,4,15,13,30,0.0,88.0,3.7,10.4,88.0,85.28,65.6
2018,4,15,13,45,0.0,82.0,3.7,10.35,82.0,79.44,60.84
2018,4,15,14,0,0.0,76.0,3.7,10.3,76.0,73.61,56.09
2018,4,15,14,15,0.0,76.0,3.7,10.25,76.0,73.59,56.18
2018,4,15,14,30,0.0,76.0,3.7,10.2,76.0,73.58,56.28
2018,4,15,14,45,0.0,89.0,3.75,10.15,89.0,86.17,66.94
2018,4,15,15,0,0.0,102.0,3.8,10.1,102.0,98.88,77.72
2018,4,15,15,15,36.0,148.5,3.8,10.1,170.5,178.78,145.72
2018,4,15,15,30,72.0,195.0,3.8,10.1,239.0,256.13,210.55
2018,4,15,15,45,192.5,200.0,3.75,9.7,305.0,360.14,299.27
2018,4,15,16,0,313.0,205.0,3.7,9.3,371.0,457.94,381.01
2018,4,15,16,15,406.0,169.0,3.65,9.05,362.5,482.15,403.0
2018,4,15,16,30,499.0,133.0,3.6,8.8,354.0,489.82,411.72
2018,4,15,16,45,467.5,121.0,3.5,8.55,307.5,439.04,370.48
2018,4,15,17,0,436.0,109.0,3.4,8.3,261.0,389.61,329.61
2018,4,15,17,15,416.5,92.5,3.35,8.1,218.5,343.0,290.1
2018,4,15,17,30,397.0,76.0,3.3,7.9,176.0,297.12,249.84
2018,4,15,17,45,357.5,62.5,3.2,7.7,137.0,246.91,204.51
2018,4,15,18,0,318.0,49.0,3.1,7.5,98.0,199.98,160.76
2018,4,15,18,15,230.0,36.5,3.05,7.5,65.0,141.04,105.21
2018,4,15,18,30,142.0,24.0,3.0,7.5,32.0,81.66,5.59
2018,4,15,18,45,71.0,12.0,2.95,7.45,16.0,30.35,0.0
2018,4,15,19,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,16,5,15,1.5,0.5,1.7,6.95,0.5,0.0,0.0
2018,4,16,5,30,3.0,1.0,1.7,6.9,1.0,0.0,0.0
2018,4,16,5,45,3.0,4.5,1.75,6.85,4.5,4.42,0.0
2018,4,16,6,0,3.0,8.0,1.8,6.8,8.0,7.77,0.0
2018,4,16,6,15,1.5,8.5,1.85,6.75,8.5,8.19,1.6
2018,4,16,6,30,0.0,9.0,1.9,6.7,9.0,8.67,2.24
2018,4,16,6,45,0.0,10.5,2.0,6.65,10.5,10.12,3.67
2018,4,16,7,0,0.0,12.0,2.1,6.6,12.0,11.57,4.56
2018,4,16,7,15,19.0,49.5,2.15,6.6,56.5,48.72,36.53
2018,4,16,7,30,38.0,87.0,2.2,6.6,101.0,85.35,67.23
2018,4,16,7,45,29.0,89.0,2.25,6.6,100.5,88.36,70.01
2018,4,16,8,0,20.0,91.0,2.3,6.6,100.0,90.22,71.88
2018,4,16,8,15,30.0,120.5,2.35,6.65,136.0,120.77,97.51
2018,4,16,8,30,40.0,150.0,2.4,6.7,172.0,152.34,123.79
2018,4,16,8,45,153.5,208.5,2.45,6.75,303.0,244.37,198.48
2018,4,16,9,0,267.0,267.0,2.5,6.8,434.0,346.75,280.87
2018,4,16,9,15,311.5,280.5,2.55,6.9,487.5,394.17,319.13
2018,4,16,9,30,356.0,294.0,2.6,7.0,541.0,445.35,360.31
2018,4,16,9,45,291.5,315.5,2.6,7.1,524.5,446.99,361.43
2018,4,16,10,0,227.0,337.0,2.6,7.2,508.0,445.97,359.96
2018,4,16,10,15,148.5,340.0,2.65,7.4,453.5,410.64,331.1
2018,4,16,10,30,70.0,343.0,2.7,7.6,399.0,370.71,298.0
2018,4,16,10,45,80.5,327.5,2.7,7.75,394.0,368.05,296.19
2018,4,16,11,0,91.0,312.0,2.7,7.9,389.0,365.06,294.04
2018,4,16,11,15,97.0,358.5,2.7,8.05,441.5,418.31,335.19
2018,4,16,11,30,103.0,405.0,2.7,8.2,494.0,471.82,375.67
2018,4,16,11,45,98.0,393.0,2.7,8.4,478.5,460.88,366.68
2018,4,16,12,0,93.0,381.0,2.7,8.6,463.0,449.15,357.46
2018,4,16,12,15,94.5,397.5,2.75,8.75,480.5,470.25,373.53
2018,4,16,12,30,96.0,414.0,2.8,8.9,498.0,491.4,389.43
2018,4,16,12,45,110.5,417.5,2.9,9.1,513.5,515.3,408.0
2018,4,16,13,0,125.0,421.0,3.0,9.3,529.0,535.64,423.89
2018,4,16,13,15,92.5,366.5,3.1,9.35,445.5,448.97,357.65
2018,4,16,13,30,60.0,312.0,3.2,9.4,362.0,366.03,293.23
2018,4,16,13,45,61.5,301.5,3.3,9.4,351.5,357.88,287.69
2018,4,16,14,0,63.0,291.0,3.4,9.4,341.0,349.4,281.61
2018,4,16,14,15,184.0,312.0,3.45,9.4,451.0,486.16,393.25
2018,4,16,14,30,305.0,333.0,3.5,9.4,561.0,621.44,499.87
2018,4,16,14,45,431.5,271.0,3.55,9.35,576.0,668.47,539.98
2018,4,16,15,0,558.0,209.0,3.6,9.3,591.0,701.57,570.01
2018,4,16,15,15,634.5,170.5,3.6,9.3,579.5,715.35,583.4
2018,4,16,15,30,711.0,132.0,3.6,9.3,568.0,719.2,588.31
2018,4,16,15,45,729.0,115.0,3.65,9.25,532.0,695.43,572.06
2018,4,16,16,0,747.0,98.0,3.7,9.2,496.0,665.88,551.39
2018,4,16,16,15,708.0,95.0,3.7,9.1,443.0,614.06,512.43
2018,4,16,16,30,669.0,92.0,3.7,9.0,390.0,560.79,470.61
2018,4,16,16,45,695.0,77.0,3.65,8.9,353.0,535.11,450.64
2018,4,16,17,0,721.0,62.0,3.6,8.8,316.0,503.65,424.88
2018,4,16,17,15,684.5,57.5,3.55,8.55,267.0,449.06,378.59
2018,4,16,17,30,648.0,53.0,3.5,8.3,218.0,396.2,332.08
2018,4,16,17,45,564.0,47.0,3.4,8.1,167.0,325.2,268.8
2018,4,16,18,0,480.0,41.0,3.3,7.9,116.0,258.62,207.88
2018,4,16,18,15,348.0,31.5,3.25,7.65,75.5,178.34,134.11
2018,4,16,18,30,216.0,22.0,3.2,7.4,35.0,102.6,21.58
2018,4,16,18,45,108.0,11.0,3.2,7.2,17.5,39.29,0.0
2018,4,16,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.75,5.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.45,4.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.25,3.75,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.15,3.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.05,3.45,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.0,3.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,4,17,5,15,7.5,1.0,1.9,3.6,1.0,0.0,0.0
2018,4,17,5,30,15.0,2.0,1.9,4.0,2.0,0.0,0.0
2018,4,17,5,45,112.0,15.5,1.85,4.4,23.5,15.24,0.0
2018,4,17,6,0,209.0,29.0,1.8,4.8,45.0,22.75,11.01
2018,4,17,6,15,351.0,39.5,1.75,5.3,91.0,30.6,21.64
2018,4,17,6,30,493.0,50.0,1.7,5.8,137.0,37.04,28.13
2018,4,17,6,45,551.5,59.0,1.65,6.35,186.0,41.7,32.68
2018,4,17,7,0,610.0,68.0,1.6,6.9,235.0,57.47,36.87
2018,4,17,7,15,667.5,72.5,1.5,7.4,290.5,97.67,54.8
2018,4,17,7,30,725.0,77.0,1.4,7.9,346.0,143.98,86.24
2018,4,17,7,45,756.5,81.5,1.3,8.45,398.5,195.16,128.04
2018,4,17,8,0,788.0,86.0,1.2,9.0,451.0,245.77,171.89
2018,4,17,8,15,811.5,90.0,1.1,9.4,502.0,296.66,217.1
2018,4,17,8,30,835.0,94.0,1.0,9.8,553.0,349.41,263.37
2018,4,17,8,45,852.5,97.0,0.9,10.25,600.0,400.65,307.4
2018,4,17,9,0,870.0,100.0,0.8,10.7,647.0,452.69,350.51
2018,4,17,9,15,886.0,101.5,0.65,11.0,690.0,506.61,393.09
2018,4,17,9,30,902.0,103.0,0.5,11.3,733.0,557.02,431.17
2018,4,17,9,45,915.0,103.5,0.35,11.6,770.5,604.72,465.57
2018,4,17,10,0,928.0,104.0,0.2,11.9,808.0,651.77,498.01
2018,4,17,10,15,934.5,106.0,0.25,12.1,838.0,695.2,529.48
2018,4,17,10,30,941.0,108.0,0.3,12.3,868.0,737.05,559.22
2018,4,17,10,45,944.5,110.5,0.3,12.5,891.0,775.49,583.79
2018,4,17,11,0,948.0,113.0,0.3,12.7,914.0,811.81,606.48
2018,4,17,11,15,932.0,124.0,0.4,12.85,923.0,838.89,624.86
2018,4,17,11,30,916.0,135.0,0.5,13.0,932.0,862.59,641.25
2018,4,17,11,45,921.0,133.5,0.55,13.1,940.5,888.3,658.22
2018,4,17,12,0,926.0,132.0,0.6,13.2,949.0,911.46,673.51
2018,4,17,12,15,936.5,126.0,0.75,13.25,951.5,932.28,689.55
2018,4,17,12,30,947.0,120.0,0.9,13.3,954.0,950.35,703.89
2018,4,17,12,45,948.0,117.5,1.0,13.3,945.5,960.6,712.41
2018,4,17,13,0,949.0,115.0,1.1,13.3,937.0,967.72,719.08
2018,4,17,13,15,928.5,122.0,1.3,13.3,914.0,962.05,719.2
2018,4,17,13,30,908.0,129.0,1.5,13.3,891.0,953.26,717.18
2018,4,17,13,45,902.5,126.0,1.65,13.3,866.0,944.67,714.41
2018,4,17,14,0,897.0,123.0,1.8,13.3,841.0,933.04,709.49
2018,4,17,14,15,875.0,125.0,1.95,13.15,803.5,909.15,696.51
2018,4,17,14,30,853.0,127.0,2.1,13.0,766.0,887.83,685.19
2018,4,17,14,45,781.5,143.5,2.25,12.9,707.0,832.7,649.66
2018,4,17,15,0,710.0,160.0,2.4,12.8,648.0,780.97,615.94
2018,4,17,15,15,692.0,153.0,2.4,12.8,604.5,744.82,591.58
2018,4,17,15,30,674.0,146.0,2.4,12.8,561.0,707.24,565.78
2018,4,17,15,45,677.5,131.5,2.55,12.35,521.0,676.55,546.54
2018,4,17,16,0,681.0,117.0,2.7,11.9,481.0,643.46,524.69
2018,4,17,16,15,615.5,119.5,2.75,11.6,424.5,579.06,475.95
2018,4,17,16,30,550.0,122.0,2.8,11.3,368.0,517.19,428.13
2018,4,17,16,45,541.0,107.0,2.9,10.95,324.5,474.8,395.75
2018,4,17,17,0,532.0,92.0,3.0,10.6,281.0,431.71,361.49
2018,4,17,17,15,464.0,84.5,3.0,10.25,230.0,361.17,302.89
2018,4,17,17,30,396.0,77.0,3.0,9.9,179.0,299.6,250.13
2018,4,17,17,45,339.0,64.0,3.0,9.55,137.5,241.88,199.35
2018,4,17,18,0,282.0,51.0,3.0,9.2,96.0,189.08,151.65
2018,4,17,18,15,200.5,37.0,2.9,9.05,63.0,131.62,98.9
2018,4,17,18,30,119.0,23.0,2.8,8.9,30.0,74.77,22.11
2018,4,17,18,45,59.5,11.5,2.7,8.7,15.0,27.13,0.0
2018,4,17,19,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,1.3,6.8,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,1.2,6.9,3.0,0.0,0.0
2018,4,18,5,45,2.0,11.5,1.05,7.05,11.5,11.3,0.0
2018,4,18,6,0,0.0,20.0,0.9,7.2,20.0,19.31,9.17
2018,4,18,6,15,0.0,34.5,0.85,7.5,34.5,32.98,23.68
2018,4,18,6,30,0.0,49.0,0.8,7.8,49.0,46.44,36.45
2018,4,18,6,45,0.0,54.5,0.8,8.1,54.5,52.2,42.03
2018,4,18,7,0,0.0,60.0,0.8,8.4,60.0,57.82,44.82
2018,4,18,7,15,0.0,62.0,0.75,8.7,62.0,59.92,46.58
2018,4,18,7,30,0.0,64.0,0.7,9.0,64.0,61.86,48.09
2018,4,18,7,45,0.0,79.0,0.7,9.25,79.0,76.33,60.27
2018,4,18,8,0,0.0,94.0,0.7,9.5,94.0,90.45,71.92
2018,4,18,8,15,31.5,157.0,0.75,9.7,174.5,153.39,123.16
2018,4,18,8,30,63.0,220.0,0.8,9.9,255.0,220.42,176.58
2018,4,18,8,45,82.5,252.5,0.85,10.1,302.0,260.54,207.9
2018,4,18,9,0,102.0,285.0,0.9,10.3,349.0,302.81,240.73
2018,4,18,9,15,101.5,303.5,1.0,10.5,371.0,325.78,258.4
2018,4,18,9,30,101.0,322.0,1.1,10.7,393.0,348.65,275.92
2018,4,18,9,45,89.0,333.5,1.2,10.9,398.5,358.86,283.43
2018,4,18,10,0,77.0,345.0,1.3,11.1,404.0,367.89,289.96
2018,4,18,10,15,84.5,362.0,1.35,11.3,429.0,393.27,309.05
2018,4,18,10,30,92.0,379.0,1.4,11.5,454.0,419.22,328.33
2018,4,18,10,45,280.5,358.5,1.45,11.7,595.0,536.91,420.26
2018,4,18,11,0,469.0,338.0,1.5,11.9,736.0,669.58,519.61
2018,4,18,11,15,440.0,355.0,1.55,11.95,733.5,680.48,525.75
2018,4,18,11,30,411.0,372.0,1.6,12.0,731.0,688.84,531.16
2018,4,18,11,45,330.5,404.5,1.65,12.1,694.5,666.53,513.16
2018,4,18,12,0,250.0,437.0,1.7,12.2,658.0,640.57,492.5
2018,4,18,12,15,241.0,435.0,1.7,12.2,648.0,636.75,489.95
2018,4,18,12,30,232.0,433.0,1.7,12.2,638.0,633.59,487.68
2018,4,18,12,45,279.0,417.0,1.7,12.2,661.0,669.21,514.93
2018,4,18,13,0,326.0,401.0,1.7,12.2,684.0,701.07,539.07
2018,4,18,13,15,525.0,307.0,1.7,12.2,753.5,794.85,611.71
2018,4,18,13,30,724.0,213.0,1.7,12.2,823.0,883.67,677.55
2018,4,18,13,45,834.5,156.0,1.7,12.15,840.5,921.76,703.34
2018,4,18,14,0,945.0,99.0,1.7,12.1,858.0,952.95,724.99
2018,4,18,14,15,938.0,97.0,1.65,12.05,826.5,937.34,714.54
2018,4,18,14,30,931.0,95.0,1.6,12.0,795.0,918.76,702.74
2018,4,18,14,45,922.0,92.5,1.55,11.9,757.5,895.06,687.67
2018,4,18,15,0,913.0,90.0,1.5,11.8,720.0,868.7,670.84
2018,4,18,15,15,898.5,88.5,1.5,11.8,676.5,836.46,650.3
2018,4,18,15,30,884.0,87.0,1.5,11.8,633.0,802.19,628.23
2018,4,18,15,45,865.0,83.0,1.45,11.5,583.5,759.84,600.29
2018,4,18,16,0,846.0,79.0,1.4,11.2,534.0,716.14,571.05
2018,4,18,16,15,763.0,87.5,1.4,11.0,468.0,645.17,521.28
2018,4,18,16,30,680.0,96.0,1.4,10.8,402.0,575.95,469.73
2018,4,18,16,45,645.0,88.0,1.35,10.6,350.0,519.98,427.1
2018,4,18,17,0,610.0,80.0,1.3,10.4,298.0,465.21,383.97
2018,4,18,17,15,522.0,77.0,1.25,10.0,242.5,388.79,322.05
2018,4,18,17,30,434.0,74.0,1.2,9.6,187.0,315.91,261.33
2018,4,18,17,45,384.0,61.5,1.2,9.2,145.0,260.05,213.05
2018,4,18,18,0,334.0,49.0,1.2,8.8,103.0,208.37,166.68
2018,4,18,18,15,247.5,36.0,1.2,8.5,68.0,147.5,111.43
2018,4,18,18,30,161.0,23.0,1.2,8.2,33.0,88.74,34.36
2018,4,18,18,45,80.5,11.5,1.15,7.85,16.5,32.9,0.0
2018,4,18,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,19,5,15,16.5,3.0,2.5,6.15,2.5,0.0,0.0
2018,4,19,5,30,33.0,6.0,2.5,6.6,5.0,0.0,0.0
2018,4,19,5,45,163.0,18.5,2.5,7.0,30.5,18.18,0.0
2018,4,19,6,0,293.0,31.0,2.5,7.4,56.0,25.16,14.34
2018,4,19,6,15,404.5,40.5,2.6,7.95,100.5,30.94,21.85
2018,4,19,6,30,516.0,50.0,2.7,8.5,145.0,36.43,27.32
2018,4,19,6,45,584.0,57.0,2.75,9.05,196.5,39.4,30.25
2018,4,19,7,0,652.0,64.0,2.8,9.6,248.0,60.84,35.04
2018,4,19,7,15,697.5,69.0,2.85,10.1,302.0,103.17,56.29
2018,4,19,7,30,743.0,74.0,2.9,10.6,356.0,153.68,92.68
2018,4,19,7,45,776.0,78.0,2.95,11.1,409.5,202.14,132.77
2018,4,19,8,0,809.0,82.0,3.0,11.6,463.0,253.83,178.07
2018,4,19,8,15,833.0,85.5,3.05,12.0,514.5,305.56,224.65
2018,4,19,8,30,857.0,89.0,3.1,12.4,566.0,359.16,272.54
2018,4,19,8,45,874.5,91.0,3.1,12.75,613.0,414.47,321.04
2018,4,19,9,0,892.0,93.0,3.1,13.1,660.0,466.44,365.79
2018,4,19,9,15,906.0,94.5,3.15,13.35,702.5,516.75,408.32
2018,4,19,9,30,920.0,96.0,3.2,13.6,745.0,566.94,449.61
2018,4,19,9,45,932.5,96.5,3.2,13.85,782.5,615.02,488.09
2018,4,19,10,0,945.0,97.0,3.2,14.1,820.0,662.37,525.0
2018,4,19,10,15,953.0,97.5,3.3,14.25,850.0,705.88,558.76
2018,4,19,10,30,961.0,98.0,3.4,14.4,880.0,747.87,590.19
2018,4,19,10,45,966.0,98.0,3.45,14.6,902.5,785.52,616.37
2018,4,19,11,0,971.0,98.0,3.5,14.8,925.0,821.07,640.87
2018,4,19,11,15,972.5,99.0,3.6,14.9,939.0,852.58,662.89
2018,4,19,11,30,974.0,100.0,3.7,15.0,953.0,881.49,683.06
2018,4,19,11,45,974.0,100.5,3.75,15.1,959.5,905.95,699.82
2018,4,19,12,0,974.0,101.0,3.8,15.2,966.0,927.51,714.62
2018,4,19,12,15,970.0,103.0,3.85,15.25,963.5,944.11,726.17
2018,4,19,12,30,966.0,105.0,3.9,15.3,961.0,957.56,735.65
2018,4,19,12,45,960.0,106.5,3.95,15.3,950.5,965.56,741.62
2018,4,19,13,0,954.0,108.0,4.0,15.3,940.0,970.32,745.52
2018,4,19,13,15,949.5,107.5,4.05,15.3,922.5,971.18,746.87
2018,4,19,13,30,945.0,107.0,4.1,15.3,905.0,968.84,746.15
2018,4,19,13,45,938.5,106.0,4.1,15.35,880.5,961.0,741.31
2018,4,19,14,0,932.0,105.0,4.1,15.4,856.0,950.05,734.47
2018,4,19,14,15,923.0,104.0,4.1,15.3,824.0,933.86,724.48
2018,4,19,14,30,914.0,103.0,4.1,15.2,792.0,914.82,712.58
2018,4,19,14,45,903.0,101.0,4.1,15.15,754.0,890.24,696.66
2018,4,19,15,0,892.0,99.0,4.1,15.1,716.0,863.14,678.95
2018,4,19,15,15,878.0,96.5,4.1,15.1,673.0,830.7,657.2
2018,4,19,15,30,864.0,94.0,4.1,15.1,630.0,796.24,633.87
2018,4,19,15,45,844.0,92.0,4.0,14.8,582.5,760.56,609.75
2018,4,19,16,0,824.0,90.0,3.9,14.5,535.0,718.97,580.94
2018,4,19,16,15,797.5,86.5,3.85,14.25,483.5,670.11,546.27
2018,4,19,16,30,771.0,83.0,3.8,14.0,432.0,620.96,509.98
2018,4,19,16,45,735.5,78.5,3.75,13.7,379.0,565.03,466.63
2018,4,19,17,0,700.0,74.0,3.7,13.4,326.0,512.73,424.82
2018,4,19,17,15,649.0,68.5,3.6,12.9,273.5,449.85,373.33
2018,4,19,17,30,598.0,63.0,3.5,12.4,221.0,390.08,322.64
2018,4,19,17,45,521.0,56.0,3.45,11.95,171.5,320.05,261.88
2018,4,19,18,0,444.0,49.0,3.4,11.5,122.0,256.12,204.64
2018,4,19,18,15,325.5,38.0,3.3,11.15,81.5,179.36,135.84
2018,4,19,18,30,207.0,27.0,3.2,10.8,41.0,109.67,50.22
2018,4,19,18,45,108.0,14.5,3.1,10.4,21.5,43.47,0.0
2018,4,19,19,0,9.0,2.0,3.0,10.0,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.95,9.9,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,20,5,15,18.0,2.5,2.85,8.7,2.5,0.0,0.0
2018,4,20,5,30,36.0,5.0,2.8,9.1,5.0,4.91,0.0
2018,4,20,5,45,164.5,18.5,2.8,9.5,31.5,18.18,0.0
2018,4,20,6,0,293.0,32.0,2.8,9.9,58.0,25.85,15.26
2018,4,20,6,15,399.0,41.5,2.75,10.55,102.0,31.59,22.24
2018,4,20,6,30,505.0,51.0,2.7,11.2,146.0,37.04,27.59
2018,4,20,6,45,572.0,58.0,2.6,11.8,197.0,39.97,30.44
2018,4,20,7,0,639.0,65.0,2.5,12.4,248.0,64.24,36.19
2018,4,20,7,15,683.0,69.5,2.45,12.8,300.5,105.53,57.58
2018,4,20,7,30,727.0,74.0,2.4,13.2,353.0,154.78,93.25
2018,4,20,7,45,758.0,78.0,2.35,13.6,405.0,202.15,132.37
2018,4,20,8,0,789.0,82.0,2.3,14.0,457.0,252.53,176.21
2018,4,20,8,15,811.5,85.0,2.25,14.5,506.5,302.42,220.5
2018,4,20,8,30,834.0,88.0,2.2,15.0,556.0,354.03,265.78
2018,4,20,8,45,851.0,91.0,2.2,15.5,602.5,405.03,309.82
2018,4,20,9,0,868.0,94.0,2.2,16.0,649.0,460.43,355.95
2018,4,20,9,15,883.5,95.0,2.2,16.25,691.0,509.88,396.67
2018,4,20,9,30,899.0,96.0,2.2,16.5,733.0,559.36,436.27
2018,4,20,9,45,912.5,95.0,2.25,16.75,769.5,605.7,472.7
2018,4,20,10,0,926.0,94.0,2.3,17.0,806.0,651.41,507.76
2018,4,20,10,15,932.0,95.5,2.35,17.15,835.0,693.73,539.65
2018,4,20,10,30,938.0,97.0,2.4,17.3,864.0,734.44,569.05
2018,4,20,10,45,942.5,98.5,2.45,17.4,886.5,772.29,595.01
2018,4,20,11,0,947.0,100.0,2.5,17.5,909.0,808.07,619.36
2018,4,20,11,15,949.0,100.5,2.55,17.55,923.0,838.73,640.17
2018,4,20,11,30,951.0,101.0,2.6,17.6,937.0,866.88,659.23
2018,4,20,11,45,951.5,101.5,2.7,17.7,943.5,891.15,675.9
2018,4,20,12,0,952.0,102.0,2.8,17.8,950.0,912.61,690.73
2018,4,20,12,15,952.0,102.0,2.85,17.75,949.0,930.25,703.04
2018,4,20,12,30,952.0,102.0,2.9,17.7,948.0,944.89,713.45
2018,4,20,12,45,950.0,102.0,3.0,17.65,939.5,954.69,721.1
2018,4,20,13,0,948.0,102.0,3.1,17.6,931.0,961.34,726.79
2018,4,20,13,15,944.0,101.5,3.15,17.45,914.0,962.5,728.79
2018,4,20,13,30,940.0,101.0,3.2,17.3,897.0,960.49,728.8
2018,4,20,13,45,934.0,100.0,3.25,17.15,873.0,952.99,725.21
2018,4,20,14,0,928.0,99.0,3.3,17.0,849.0,942.4,719.64
2018,4,20,14,15,920.0,97.5,3.35,16.8,817.5,926.48,710.63
2018,4,20,14,30,912.0,96.0,3.4,16.6,786.0,907.69,699.69
2018,4,20,14,45,900.5,95.0,3.45,16.4,749.0,883.69,685.1
2018,4,20,15,0,889.0,94.0,3.5,16.2,712.0,857.21,668.73
2018,4,20,15,15,875.5,92.0,3.5,16.2,669.5,825.69,647.89
2018,4,20,15,30,862.0,90.0,3.5,16.2,627.0,792.16,625.51
2018,4,20,15,45,843.0,87.5,3.5,15.65,579.5,756.61,602.71
2018,4,20,16,0,824.0,85.0,3.5,15.1,532.0,715.17,575.17
2018,4,20,16,15,800.0,81.5,3.45,14.75,482.0,668.01,542.2
2018,4,20,16,30,776.0,78.0,3.4,14.4,432.0,620.41,507.84
2018,4,20,16,45,743.0,74.0,3.4,14.05,380.0,566.39,466.46
2018,4,20,17,0,710.0,70.0,3.4,13.7,328.0,513.21,424.43
2018,4,20,17,15,663.0,64.5,3.4,13.25,275.5,454.3,376.38
2018,4,20,17,30,616.0,59.0,3.4,12.8,223.0,395.9,327.05
2018,4,20,17,45,545.5,52.0,3.35,12.3,174.0,328.0,268.2
2018,4,20,18,0,475.0,45.0,3.3,11.8,125.0,265.76,212.38
2018,4,20,18,15,362.5,35.5,3.3,11.45,84.0,191.36,145.44
2018,4,20,18,30,250.0,26.0,3.3,11.1,43.0,122.5,62.69
2018,4,20,18,45,132.5,14.0,3.3,10.75,22.5,49.92,0.0
2018,4,20,19,0,15.0,2.0,3.3,10.4,2.0,0.0,0.0
2018,4,20,19,15,7.5,1.0,3.35,10.3,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,21,5,15,21.5,3.0,3.15,9.0,3.0,0.0,0.0
2018,4,21,5,30,43.0,6.0,3.2,9.4,6.0,5.9,0.0
2018,4,21,5,45,176.5,19.0,3.2,9.85,33.5,15.58,0.0
2018,4,21,6,0,310.0,32.0,3.2,10.3,61.0,25.52,15.37
2018,4,21,6,15,412.5,41.0,3.1,10.8,105.0,30.82,21.6
2018,4,21,6,30,515.0,50.0,3.0,11.3,149.0,35.86,26.55
2018,4,21,6,45,580.5,56.0,2.9,11.85,199.5,38.03,28.69
2018,4,21,7,0,646.0,62.0,2.8,12.4,250.0,64.89,35.1
2018,4,21,7,15,690.5,67.0,2.65,12.9,303.0,110.51,60.91
2018,4,21,7,30,735.0,72.0,2.5,13.4,356.0,157.21,94.83
2018,4,21,7,45,767.0,75.5,2.35,13.9,408.5,204.82,134.32
2018,4,21,8,0,799.0,79.0,2.2,14.4,461.0,255.54,178.38
2018,4,21,8,15,821.5,82.0,2.05,14.85,511.0,305.96,223.01
2018,4,21,8,30,844.0,85.0,1.9,15.3,561.0,358.08,268.45
2018,4,21,8,45,862.0,86.5,1.8,15.75,607.5,412.53,314.67
2018,4,21,9,0,880.0,88.0,1.7,16.2,654.0,463.63,356.95
2018,4,21,9,15,894.0,90.0,1.7,16.55,696.5,513.74,397.62
2018,4,21,9,30,908.0,92.0,1.7,16.9,739.0,563.75,436.95
2018,4,21,9,45,918.5,93.5,1.65,17.25,775.5,610.99,472.78
2018,4,21,10,0,929.0,95.0,1.6,17.6,812.0,657.37,506.84
2018,4,21,10,15,935.5,96.5,1.65,17.85,841.5,700.08,538.22
2018,4,21,10,30,942.0,98.0,1.7,18.1,871.0,741.22,567.0
2018,4,21,10,45,947.0,99.0,1.7,18.3,893.5,779.03,591.77
2018,4,21,11,0,952.0,100.0,1.7,18.5,916.0,814.81,614.91
2018,4,21,11,15,954.5,100.5,1.75,18.65,930.5,845.94,635.37
2018,4,21,11,30,957.0,101.0,1.8,18.8,945.0,874.57,654.11
2018,4,21,11,45,957.5,102.0,1.9,18.9,952.0,899.4,670.99
2018,4,21,12,0,958.0,103.0,2.0,19.0,959.0,921.42,686.06
2018,4,21,12,15,957.0,104.0,2.1,19.0,958.0,939.23,698.7
2018,4,21,12,30,956.0,105.0,2.2,19.0,957.0,954.01,709.46
2018,4,21,12,45,953.5,105.0,2.3,19.0,948.0,963.37,716.76
2018,4,21,13,0,951.0,105.0,2.4,19.0,939.0,969.57,722.13
2018,4,21,13,15,947.0,105.0,2.45,18.95,922.5,971.24,724.27
2018,4,21,13,30,943.0,105.0,2.5,18.9,906.0,969.72,724.47
2018,4,21,13,45,938.0,103.5,2.6,18.85,882.0,962.59,721.53
2018,4,21,14,0,933.0,102.0,2.7,18.8,858.0,952.33,716.61
2018,4,21,14,15,925.0,101.0,2.75,18.65,827.0,936.88,708.1
2018,4,21,14,30,917.0,100.0,2.8,18.5,796.0,918.56,697.71
2018,4,21,14,45,906.5,98.5,2.9,18.35,759.0,894.78,683.95
2018,4,21,15,0,896.0,97.0,3.0,18.2,722.0,868.48,668.36
2018,4,21,15,15,882.0,95.0,3.0,18.2,679.0,836.38,647.55
2018,4,21,15,30,868.0,93.0,3.0,18.2,636.0,802.28,625.22
2018,4,21,15,45,849.5,90.5,3.1,17.65,588.5,766.98,603.63
2018,4,21,16,0,831.0,88.0,3.2,17.1,541.0,725.67,577.18
2018,4,21,16,15,805.5,85.0,3.25,16.7,490.5,677.73,544.65
2018,4,21,16,30,780.0,82.0,3.3,16.3,440.0,629.45,510.64
2018,4,21,16,45,745.5,78.5,3.3,15.9,387.5,574.8,469.33
2018,4,21,17,0,711.0,75.0,3.3,15.5,335.0,523.69,429.4
2018,4,21,17,15,660.5,70.0,3.3,14.95,282.0,461.0,379.08
2018,4,21,17,30,610.0,65.0,3.3,14.4,229.0,401.33,329.38
2018,4,21,17,45,533.0,57.5,3.3,13.85,178.5,329.82,268.31
2018,4,21,18,0,456.0,50.0,3.3,13.3,128.0,264.44,210.59
2018,4,21,18,15,335.5,39.5,3.3,12.9,86.5,186.29,141.53
2018,4,21,18,30,215.0,29.0,3.3,12.5,45.0,117.03,64.51
2018,4,21,18,45,112.0,15.5,3.3,12.05,23.5,46.06,0.0
2018,4,21,19,0,9.0,2.0,3.3,11.6,2.0,0.0,0.0
2018,4,21,19,15,4.5,1.0,3.25,11.45,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,22,5,15,14.0,4.0,3.0,9.5,4.0,0.0,0.0
2018,4,22,5,30,28.0,8.0,3.0,9.9,8.0,7.86,0.0
2018,4,22,5,45,128.5,24.0,3.0,10.3,35.0,19.24,0.0
2018,4,22,6,0,229.0,40.0,3.0,10.7,62.0,31.4,20.56
2018,4,22,6,15,295.0,49.0,2.9,11.05,95.5,37.13,27.2
2018,4,22,6,30,361.0,58.0,2.8,11.4,129.0,42.63,32.63
2018,4,22,6,45,448.5,69.0,2.7,11.8,183.5,48.97,38.54
2018,4,22,7,0,536.0,80.0,2.6,12.2,238.0,78.82,48.45
2018,4,22,7,15,603.5,87.5,2.45,12.65,297.5,119.66,71.7
2018,4,22,7,30,671.0,95.0,2.3,13.1,357.0,167.62,106.34
2018,4,22,7,45,707.5,99.0,2.2,13.5,409.5,213.55,144.24
2018,4,22,8,0,744.0,103.0,2.1,13.9,462.0,263.1,186.9
2018,4,22,8,15,728.0,115.5,2.05,14.45,497.0,308.03,227.67
2018,4,22,8,30,712.0,128.0,2.0,15.0,532.0,351.01,265.95
2018,4,22,8,45,670.5,152.0,1.95,15.55,557.0,392.19,301.73
2018,4,22,9,0,629.0,176.0,1.9,16.1,582.0,428.99,332.46
2018,4,22,9,15,621.5,194.0,1.85,16.6,616.5,472.42,366.77
2018,4,22,9,30,614.0,212.0,1.8,17.1,651.0,514.46,398.79
2018,4,22,9,45,541.0,253.0,1.75,17.55,654.0,538.53,415.85
2018,4,22,10,0,468.0,294.0,1.7,18.0,657.0,555.46,426.78
2018,4,22,10,15,447.0,316.5,1.7,18.35,673.5,583.36,446.23
2018,4,22,10,30,426.0,339.0,1.7,18.7,690.0,609.04,463.52
2018,4,22,10,45,394.5,363.0,1.65,19.0,694.5,627.65,474.98
2018,4,22,11,0,363.0,387.0,1.6,19.3,699.0,641.94,483.17
2018,4,22,11,15,313.0,402.0,1.65,19.45,674.5,630.81,474.16
2018,4,22,11,30,263.0,417.0,1.7,19.6,650.0,616.33,462.84
2018,4,22,11,45,165.0,407.5,1.75,19.7,554.0,534.29,402.63
2018,4,22,12,0,67.0,398.0,1.8,19.8,458.0,445.35,336.23
2018,4,22,12,15,153.0,384.5,1.9,19.8,521.5,513.39,389.39
2018,4,22,12,30,239.0,371.0,2.0,19.8,585.0,584.56,443.14
2018,4,22,12,45,533.0,275.5,2.1,19.8,746.0,763.43,577.6
2018,4,22,13,0,827.0,180.0,2.2,19.8,907.0,939.38,699.89
2018,4,22,13,15,750.0,215.0,2.25,19.75,865.5,913.58,681.93
2018,4,22,13,30,673.0,250.0,2.3,19.7,824.0,882.4,661.71
2018,4,22,13,45,702.5,226.5,2.3,19.7,811.0,886.33,665.98
2018,4,22,14,0,732.0,203.0,2.3,19.7,798.0,887.0,667.2
2018,4,22,14,15,716.5,199.0,2.35,19.6,763.5,864.51,653.51
2018,4,22,14,30,701.0,195.0,2.4,19.5,729.0,839.81,638.47
2018,4,22,14,45,726.0,173.5,2.4,19.4,703.0,829.5,632.98
2018,4,22,15,0,751.0,152.0,2.4,19.3,677.0,815.44,624.85
2018,4,22,15,15,781.5,131.5,2.4,19.3,649.0,800.25,615.79
2018,4,22,15,30,812.0,111.0,2.4,19.3,621.0,784.18,606.17
2018,4,22,15,45,790.5,108.0,2.45,19.45,573.5,742.87,578.56
2018,4,22,16,0,769.0,105.0,2.5,19.6,526.0,700.5,550.0
2018,4,22,16,15,687.0,111.5,2.6,19.2,461.5,628.0,499.17
2018,4,22,16,30,605.0,118.0,2.7,18.8,397.0,556.42,446.31
2018,4,22,16,45,534.0,113.0,2.75,18.45,338.0,483.3,390.83
2018,4,22,17,0,463.0,108.0,2.8,18.1,279.0,411.43,334.73
2018,4,22,17,15,500.5,91.0,2.85,17.35,249.5,397.26,324.12
2018,4,22,17,30,538.0,74.0,2.9,16.6,220.0,376.02,306.18
2018,4,22,17,45,431.0,65.0,3.0,15.85,166.0,291.66,235.78
2018,4,22,18,0,324.0,56.0,3.1,15.1,112.0,215.67,170.92
2018,4,22,18,15,239.5,43.0,3.05,14.65,77.0,155.29,117.56
2018,4,22,18,30,155.0,30.0,3.0,14.2,42.0,99.96,57.78
2018,4,22,18,45,80.0,16.0,3.0,13.75,22.0,37.93,0.0
2018,4,22,19,0,5.0,2.0,3.0,13.3,2.0,0.0,0.0
2018,4,22,19,15,2.5,1.0,2.9,13.2,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,4,23,5,15,14.5,4.0,0.5,11.85,4.0,0.0,0.0
2018,4,23,5,30,29.0,8.0,0.5,12.1,8.0,7.86,0.0
2018,4,23,5,45,127.5,23.5,0.45,12.35,35.0,18.69,0.0
2018,4,23,6,0,226.0,39.0,0.4,12.6,62.0,30.4,19.94
2018,4,23,6,15,326.5,51.0,0.45,13.0,105.5,38.63,28.44
2018,4,23,6,30,427.0,63.0,0.5,13.4,149.0,47.29,36.59
2018,4,23,6,45,495.5,72.0,0.5,13.8,199.5,51.4,40.46
2018,4,23,7,0,564.0,81.0,0.5,14.2,250.0,83.23,49.95
2018,4,23,7,15,612.0,87.5,0.45,14.65,302.5,123.03,72.92
2018,4,23,7,30,660.0,94.0,0.4,15.1,355.0,167.96,105.53
2018,4,23,7,45,694.5,100.0,0.4,15.55,407.5,214.78,143.42
2018,4,23,8,0,729.0,106.0,0.4,16.0,460.0,264.99,185.41
2018,4,23,8,15,754.5,109.5,0.4,16.4,509.5,313.57,226.64
2018,4,23,8,30,780.0,113.0,0.4,16.8,559.0,367.54,271.37
2018,4,23,8,45,799.0,117.0,0.35,17.25,605.5,417.64,311.85
2018,4,23,9,0,818.0,121.0,0.3,17.7,652.0,468.75,351.71
2018,4,23,9,15,836.0,121.0,0.25,18.05,693.5,516.5,387.94
2018,4,23,9,30,854.0,121.0,0.2,18.4,735.0,564.66,423.21
2018,4,23,9,45,868.5,121.5,0.2,18.75,772.0,611.42,456.8
2018,4,23,10,0,883.0,122.0,0.2,19.1,809.0,659.86,490.46
2018,4,23,10,15,890.5,123.5,0.2,19.35,838.0,701.51,518.76
2018,4,23,10,30,898.0,125.0,0.2,19.6,867.0,741.75,545.43
2018,4,23,10,45,903.0,126.5,0.25,19.8,889.0,778.59,568.73
2018,4,23,11,0,908.0,128.0,0.3,20.0,911.0,813.51,590.69
2018,4,23,11,15,910.5,128.5,0.4,20.05,925.0,843.45,610.66
2018,4,23,11,30,913.0,129.0,0.5,20.1,939.0,871.02,629.26
2018,4,23,11,45,913.5,130.0,0.55,20.2,945.5,894.91,644.53
2018,4,23,12,0,914.0,131.0,0.6,20.3,952.0,916.13,658.19
2018,4,23,12,15,915.5,129.5,0.7,20.3,951.0,933.05,670.51
2018,4,23,12,30,917.0,128.0,0.8,20.3,950.0,947.12,681.19
2018,4,23,12,45,916.5,126.0,0.85,20.3,941.0,955.97,687.74
2018,4,23,13,0,916.0,124.0,0.9,20.3,932.0,961.78,692.56
2018,4,23,13,15,911.5,124.0,1.0,20.2,915.5,962.91,695.79
2018,4,23,13,30,907.0,124.0,1.1,20.1,899.0,960.99,697.19
2018,4,23,13,45,901.0,122.5,1.2,20.05,874.5,953.13,694.73
2018,4,23,14,0,895.0,121.0,1.3,20.0,850.0,942.28,690.41
2018,4,23,14,15,886.0,119.5,1.35,19.85,819.0,925.84,681.99
2018,4,23,14,30,877.0,118.0,1.4,19.7,788.0,906.67,671.83
2018,4,23,14,45,864.5,116.0,1.45,19.5,750.0,881.32,657.68
2018,4,23,15,0,852.0,114.0,1.5,19.3,712.0,858.63,645.26
2018,4,23,15,15,837.5,111.0,1.5,19.3,669.5,826.02,624.9
2018,4,23,15,30,823.0,108.0,1.5,19.3,627.0,791.49,603.18
2018,4,23,15,45,802.0,105.5,1.65,18.85,580.0,750.77,579.31
2018,4,23,16,0,781.0,103.0,1.8,18.4,533.0,708.95,553.91
2018,4,23,16,15,753.5,99.5,1.8,18.2,482.5,663.13,523.25
2018,4,23,16,30,726.0,96.0,1.8,18.0,432.0,614.85,488.94
2018,4,23,16,45,689.5,91.0,1.85,17.85,380.0,559.29,448.08
2018,4,23,17,0,653.0,86.0,1.9,17.7,328.0,504.96,406.83
2018,4,23,17,15,604.0,79.5,1.9,16.9,276.5,443.48,359.23
2018,4,23,17,30,555.0,73.0,1.9,16.1,225.0,384.93,312.05
2018,4,23,17,45,483.5,64.0,1.9,15.35,176.5,316.29,254.91
2018,4,23,18,0,412.0,55.0,1.9,14.6,128.0,253.28,200.56
2018,4,23,18,15,306.0,42.5,1.9,14.1,87.0,179.93,136.76
2018,4,23,18,30,200.0,30.0,1.9,13.6,46.0,115.64,70.52
2018,4,23,18,45,104.0,16.0,1.85,13.15,24.0,44.84,0.0
2018,4,23,19,0,8.0,2.0,1.8,12.7,2.0,0.0,0.0
2018,4,23,19,15,4.0,1.0,1.75,12.55,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
