Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,5,15,0.5,2.0,1.15,10.75,2.0,0.0,0.0
2018,4,24,5,30,1.0,4.0,1.1,10.9,4.0,3.93,0.0
2018,4,24,5,45,0.5,13.0,1.1,11.05,13.0,12.54,0.0
2018,4,24,6,0,0.0,22.0,1.1,11.2,22.0,21.23,12.47
2018,4,24,6,15,0.0,34.0,1.05,11.45,34.0,32.84,23.53
2018,4,24,6,30,0.0,46.0,1.0,11.7,46.0,44.38,34.27
2018,4,24,6,45,3.5,66.0,1.0,11.95,67.0,62.51,50.71
2018,4,24,7,0,7.0,86.0,1.0,12.2,88.0,81.11,63.74
2018,4,24,7,15,3.5,70.0,0.95,12.6,71.0,67.94,52.44
2018,4,24,7,30,0.0,54.0,0.9,13.0,54.0,52.17,39.02
2018,4,24,7,45,3.0,97.0,0.9,13.35,98.5,93.61,73.57
2018,4,24,8,0,6.0,140.0,0.9,13.7,143.0,133.92,106.32
2018,4,24,8,15,12.0,165.5,1.0,14.05,172.0,159.7,126.61
2018,4,24,8,30,18.0,191.0,1.1,14.4,201.0,186.19,147.31
2018,4,24,8,45,25.0,218.5,1.15,14.7,234.0,215.57,170.06
2018,4,24,9,0,32.0,246.0,1.2,15.0,267.0,241.31,189.73
2018,4,24,9,15,33.5,262.5,1.25,15.2,285.5,259.74,203.61
2018,4,24,9,30,35.0,279.0,1.3,15.4,304.0,278.36,217.57
2018,4,24,9,45,56.5,309.0,1.4,15.6,352.0,320.87,250.07
2018,4,24,10,0,78.0,339.0,1.5,15.8,400.0,365.4,283.7
2018,4,24,10,15,135.0,367.0,1.5,15.9,477.0,430.99,333.28
2018,4,24,10,30,192.0,395.0,1.5,16.0,554.0,503.81,387.17
2018,4,24,10,45,174.0,392.5,1.5,16.1,539.5,497.93,381.81
2018,4,24,11,0,156.0,390.0,1.5,16.2,525.0,490.29,375.71
2018,4,24,11,15,345.5,336.0,1.55,16.25,641.5,596.3,457.97
2018,4,24,11,30,535.0,282.0,1.6,16.3,758.0,712.73,544.59
2018,4,24,11,45,624.0,256.5,1.6,16.3,815.5,778.63,591.43
2018,4,24,12,0,713.0,231.0,1.6,16.3,873.0,846.48,639.16
2018,4,24,12,15,755.0,213.5,1.65,16.3,893.0,881.46,662.56
2018,4,24,12,30,797.0,196.0,1.7,16.3,913.0,912.87,683.89
2018,4,24,12,45,674.0,237.0,1.75,16.25,839.0,856.29,646.28
2018,4,24,13,0,551.0,278.0,1.8,16.2,765.0,792.17,600.89
2018,4,24,13,15,489.5,296.5,1.8,16.1,723.5,760.01,578.24
2018,4,24,13,30,428.0,315.0,1.8,16.0,682.0,725.99,553.72
2018,4,24,13,45,504.5,288.0,1.85,15.85,709.0,770.04,588.27
2018,4,24,14,0,581.0,261.0,1.9,15.7,736.0,811.09,619.84
2018,4,24,14,15,496.5,281.5,1.9,15.5,677.0,753.78,578.47
2018,4,24,14,30,412.0,302.0,1.9,15.3,618.0,696.58,537.4
2018,4,24,14,45,461.0,271.5,1.85,15.05,609.0,703.05,545.23
2018,4,24,15,0,510.0,241.0,1.8,14.8,600.0,705.7,549.78
2018,4,24,15,15,556.5,208.0,1.8,14.8,578.5,699.34,547.8
2018,4,24,15,30,603.0,175.0,1.8,14.8,557.0,692.32,545.28
2018,4,24,15,45,498.5,188.5,1.75,14.15,488.5,606.9,482.62
2018,4,24,16,0,394.0,202.0,1.7,13.5,420.0,529.91,425.09
2018,4,24,16,15,313.5,196.0,1.65,13.1,359.5,445.78,361.15
2018,4,24,16,30,233.0,190.0,1.6,12.7,299.0,375.4,306.08
2018,4,24,16,45,201.0,168.0,1.55,12.3,254.0,315.06,258.95
2018,4,24,17,0,169.0,146.0,1.5,11.9,209.0,264.78,218.61
2018,4,24,17,15,143.5,121.0,1.5,11.55,169.0,216.55,179.11
2018,4,24,17,30,118.0,96.0,1.5,11.2,129.0,169.83,139.9
2018,4,24,17,45,72.0,76.5,1.45,10.85,95.5,121.95,98.74
2018,4,24,18,0,26.0,57.0,1.4,10.5,62.0,72.45,56.02
2018,4,24,18,15,16.5,40.5,1.4,10.2,43.5,50.31,36.3
2018,4,24,18,30,7.0,24.0,1.4,9.9,25.0,28.06,14.61
2018,4,24,18,45,6.0,13.5,1.35,9.6,14.0,14.96,0.0
2018,4,24,19,0,5.0,3.0,1.3,9.3,3.0,0.0,0.0
2018,4,24,19,15,2.5,1.5,1.25,9.2,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,25,5,15,15.0,4.5,1.2,7.3,4.5,0.0,0.0
2018,4,25,5,30,30.0,9.0,1.2,7.7,9.0,8.85,0.0
2018,4,25,5,45,111.0,23.5,1.2,8.1,34.0,18.47,2.63
2018,4,25,6,0,192.0,38.0,1.2,8.5,59.0,29.27,19.72
2018,4,25,6,15,277.5,51.0,1.15,8.95,99.5,38.32,28.73
2018,4,25,6,30,363.0,64.0,1.1,9.4,140.0,46.91,36.89
2018,4,25,6,45,218.5,86.0,1.05,9.9,135.5,67.11,55.27
2018,4,25,7,0,74.0,108.0,1.0,10.4,131.0,99.22,77.51
2018,4,25,7,15,84.0,126.5,0.95,11.0,157.0,116.91,90.74
2018,4,25,7,30,94.0,145.0,0.9,11.6,183.0,139.99,108.91
2018,4,25,7,45,138.0,161.0,0.85,12.15,225.0,169.13,130.89
2018,4,25,8,0,182.0,177.0,0.8,12.7,267.0,202.73,156.83
2018,4,25,8,15,137.0,211.5,0.8,13.15,283.0,228.97,179.31
2018,4,25,8,30,92.0,246.0,0.8,13.6,299.0,255.35,200.81
2018,4,25,8,45,138.0,263.5,0.8,14.0,350.5,291.37,228.13
2018,4,25,9,0,184.0,281.0,0.8,14.4,402.0,336.09,262.08
2018,4,25,9,15,349.5,262.0,0.9,14.7,509.0,408.45,317.71
2018,4,25,9,30,515.0,243.0,1.0,15.0,616.0,495.58,384.14
2018,4,25,9,45,697.5,186.0,1.1,15.3,717.5,574.12,444.33
2018,4,25,10,0,880.0,129.0,1.2,15.6,819.0,668.09,514.89
2018,4,25,10,15,894.5,127.5,1.25,15.75,850.5,713.39,547.45
2018,4,25,10,30,909.0,126.0,1.3,15.9,882.0,755.85,577.6
2018,4,25,10,45,914.0,126.5,1.4,16.1,903.5,792.03,602.1
2018,4,25,11,0,919.0,127.0,1.5,16.3,925.0,826.25,625.21
2018,4,25,11,15,922.0,128.0,1.5,16.35,939.5,857.24,645.25
2018,4,25,11,30,925.0,129.0,1.5,16.4,954.0,885.87,663.64
2018,4,25,11,45,925.5,128.5,1.55,16.45,959.5,908.48,678.64
2018,4,25,12,0,926.0,128.0,1.6,16.5,965.0,928.37,691.95
2018,4,25,12,15,927.0,127.5,1.6,16.45,964.5,945.89,703.39
2018,4,25,12,30,928.0,127.0,1.6,16.4,964.0,960.54,713.03
2018,4,25,12,45,927.5,125.0,1.65,16.4,954.5,969.4,719.57
2018,4,25,13,0,927.0,123.0,1.7,16.4,945.0,975.19,724.29
2018,4,25,13,15,922.5,122.0,1.7,16.25,927.5,975.24,725.12
2018,4,25,13,30,918.0,121.0,1.7,16.1,910.0,972.18,724.11
2018,4,25,13,45,911.5,120.0,1.75,16.0,885.5,964.23,720.57
2018,4,25,14,0,905.0,119.0,1.8,15.9,861.0,953.28,715.18
2018,4,25,14,15,897.0,117.5,1.85,15.7,830.0,937.54,706.93
2018,4,25,14,30,889.0,116.0,1.9,15.5,799.0,919.02,696.88
2018,4,25,14,45,877.5,114.0,1.9,15.3,761.5,894.25,682.01
2018,4,25,15,0,866.0,112.0,1.9,15.1,724.0,872.07,668.95
2018,4,25,15,15,851.5,109.0,1.9,15.1,681.0,839.06,647.82
2018,4,25,15,30,837.0,106.0,1.9,15.1,638.0,804.11,625.27
2018,4,25,15,45,817.0,103.0,1.95,14.55,590.5,763.14,599.85
2018,4,25,16,0,797.0,100.0,2.0,14.0,543.0,720.99,573.06
2018,4,25,16,15,770.0,96.5,2.0,13.75,492.0,672.32,539.86
2018,4,25,16,30,743.0,93.0,2.0,13.5,441.0,626.08,507.0
2018,4,25,16,45,707.5,88.0,2.0,13.2,388.5,570.4,465.34
2018,4,25,17,0,672.0,83.0,2.0,12.9,336.0,515.85,423.29
2018,4,25,17,15,621.5,77.5,2.0,12.4,284.0,453.75,373.99
2018,4,25,17,30,571.0,72.0,2.0,11.9,232.0,394.67,325.33
2018,4,25,17,45,497.0,64.0,1.95,11.4,182.5,324.99,266.22
2018,4,25,18,0,423.0,56.0,1.9,10.9,133.0,261.1,210.22
2018,4,25,18,15,310.5,44.0,1.85,10.55,91.0,184.61,143.15
2018,4,25,18,30,198.0,32.0,1.8,10.2,49.0,119.86,79.33
2018,4,25,18,45,106.0,18.0,1.8,9.85,26.5,47.87,0.0
2018,4,25,19,0,14.0,4.0,1.8,9.5,4.0,0.0,0.0
2018,4,25,19,15,7.0,2.0,1.75,9.35,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.0,1.85,7.2,2.0,0.0,0.0
2018,4,26,5,30,6.0,4.0,1.9,7.5,4.0,3.93,0.0
2018,4,26,5,45,3.0,8.0,1.95,7.8,8.0,7.77,0.0
2018,4,26,6,0,0.0,12.0,2.0,8.1,12.0,11.57,4.45
2018,4,26,6,15,0.0,19.0,2.05,8.4,19.0,18.32,10.87
2018,4,26,6,30,0.0,26.0,2.1,8.7,26.0,25.09,17.22
2018,4,26,6,45,0.0,35.0,2.1,9.05,35.0,33.79,25.25
2018,4,26,7,0,0.0,44.0,2.1,9.4,44.0,42.49,31.38
2018,4,26,7,15,0.0,52.0,2.1,9.7,52.0,50.23,37.98
2018,4,26,7,30,0.0,60.0,2.1,10.0,60.0,57.98,44.47
2018,4,26,7,45,0.0,71.5,2.15,10.35,71.5,69.13,53.76
2018,4,26,8,0,0.0,83.0,2.2,10.7,83.0,80.28,62.93
2018,4,26,8,15,0.0,100.0,2.2,10.95,100.0,96.4,76.18
2018,4,26,8,30,0.0,117.0,2.2,11.2,117.0,112.46,89.22
2018,4,26,8,45,2.5,148.5,2.2,11.5,150.0,143.02,114.03
2018,4,26,9,0,5.0,180.0,2.2,11.8,183.0,173.82,138.66
2018,4,26,9,15,18.0,226.0,2.25,12.05,239.0,223.45,178.2
2018,4,26,9,30,31.0,272.0,2.3,12.3,295.0,270.37,214.98
2018,4,26,9,45,223.0,282.5,2.3,12.6,457.0,388.84,309.77
2018,4,26,10,0,415.0,293.0,2.3,12.9,619.0,527.67,417.35
2018,4,26,10,15,661.5,205.5,2.35,13.1,747.5,630.01,497.76
2018,4,26,10,30,908.0,118.0,2.4,13.3,876.0,750.45,589.15
2018,4,26,10,45,913.5,119.5,2.45,13.5,898.5,787.78,614.09
2018,4,26,11,0,919.0,121.0,2.5,13.7,921.0,823.19,638.21
2018,4,26,11,15,922.0,121.0,2.55,13.75,935.0,853.13,658.73
2018,4,26,11,30,925.0,121.0,2.6,13.8,949.0,880.7,677.6
2018,4,26,11,45,927.0,121.5,2.65,13.9,956.0,905.41,694.38
2018,4,26,12,0,929.0,122.0,2.7,14.0,963.0,927.48,709.38
2018,4,26,12,15,929.5,121.0,2.75,14.0,962.0,944.01,720.93
2018,4,26,12,30,930.0,120.0,2.8,14.0,961.0,957.64,730.63
2018,4,26,12,45,929.0,119.5,2.85,13.95,952.5,967.44,737.99
2018,4,26,13,0,928.0,119.0,2.9,13.9,944.0,974.2,743.43
2018,4,26,13,15,925.0,118.0,2.95,13.85,927.5,975.54,745.33
2018,4,26,13,30,922.0,117.0,3.0,13.8,911.0,973.78,745.28
2018,4,26,13,45,916.5,115.5,3.0,13.75,887.0,966.13,740.92
2018,4,26,14,0,911.0,114.0,3.0,13.7,863.0,955.46,734.65
2018,4,26,14,15,903.0,112.5,3.05,13.6,832.0,939.58,725.42
2018,4,26,14,30,895.0,111.0,3.1,13.5,801.0,920.9,714.33
2018,4,26,14,45,884.0,109.5,3.1,13.4,764.0,896.92,699.17
2018,4,26,15,0,873.0,108.0,3.1,13.3,727.0,870.53,682.32
2018,4,26,15,15,859.0,105.5,3.1,13.3,684.5,843.2,664.52
2018,4,26,15,30,845.0,103.0,3.1,13.3,642.0,808.99,641.66
2018,4,26,15,45,826.0,100.5,3.1,12.95,595.0,769.09,615.27
2018,4,26,16,0,807.0,98.0,3.1,12.6,548.0,727.95,587.6
2018,4,26,16,15,782.5,94.5,3.05,12.35,498.0,680.71,554.41
2018,4,26,16,30,758.0,91.0,3.0,12.1,448.0,633.1,519.89
2018,4,26,16,45,722.0,86.5,3.0,11.85,395.0,579.52,478.83
2018,4,26,17,0,686.0,82.0,3.0,11.6,342.0,524.63,435.6
2018,4,26,17,15,637.5,76.0,2.95,11.25,289.5,462.41,385.1
2018,4,26,17,30,589.0,70.0,2.9,10.9,237.0,403.07,335.27
2018,4,26,17,45,484.5,64.0,2.85,10.55,182.5,320.19,264.53
2018,4,26,18,0,380.0,58.0,2.8,10.2,128.0,244.7,198.59
2018,4,26,18,15,233.5,44.0,2.8,9.9,83.0,155.64,121.44
2018,4,26,18,30,87.0,30.0,2.8,9.6,38.0,73.95,48.94
2018,4,26,18,45,49.0,17.0,2.75,9.35,21.0,30.78,0.0
2018,4,26,19,0,11.0,4.0,2.7,9.1,4.0,3.93,0.0
2018,4,26,19,15,5.5,2.0,2.65,9.1,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,27,5,15,37.0,6.0,0.85,9.85,7.0,0.0,0.0
2018,4,27,5,30,74.0,12.0,0.8,10.1,14.0,11.8,0.0
2018,4,27,5,45,141.5,23.0,0.8,10.35,36.5,17.87,5.57
2018,4,27,6,0,209.0,34.0,0.8,10.6,59.0,25.78,16.79
2018,4,27,6,15,315.5,46.0,0.85,10.9,104.0,34.1,24.86
2018,4,27,6,30,422.0,58.0,0.9,11.2,149.0,41.33,31.68
2018,4,27,6,45,217.0,66.0,0.9,11.45,113.5,48.68,38.44
2018,4,27,7,0,12.0,74.0,0.9,11.7,78.0,71.42,55.45
2018,4,27,7,15,191.0,95.5,0.95,11.9,173.0,100.41,71.9
2018,4,27,7,30,370.0,117.0,1.0,12.1,268.0,152.62,107.33
2018,4,27,7,45,433.5,131.5,1.05,12.3,331.0,198.65,143.9
2018,4,27,8,0,497.0,146.0,1.1,12.5,394.0,251.12,186.69
2018,4,27,8,15,338.0,201.0,1.15,12.7,377.5,279.44,215.65
2018,4,27,8,30,179.0,256.0,1.2,12.9,361.0,291.69,229.14
2018,4,27,8,45,217.0,275.5,1.25,13.1,412.5,335.05,263.08
2018,4,27,9,0,255.0,295.0,1.3,13.3,464.0,377.75,296.2
2018,4,27,9,15,225.0,299.5,1.3,13.4,455.0,385.16,302.05
2018,4,27,9,30,195.0,304.0,1.3,13.5,446.0,385.16,302.09
2018,4,27,9,45,159.5,317.5,1.35,13.65,437.5,386.87,303.04
2018,4,27,10,0,124.0,331.0,1.4,13.8,429.0,385.46,301.28
2018,4,27,10,15,140.0,348.0,1.4,13.85,462.5,418.73,326.42
2018,4,27,10,30,156.0,365.0,1.4,13.9,496.0,453.13,351.94
2018,4,27,10,45,165.5,379.5,1.45,14.0,521.5,481.44,372.73
2018,4,27,11,0,175.0,394.0,1.5,14.1,547.0,510.19,393.75
2018,4,27,11,15,151.5,410.0,1.5,14.1,544.0,514.33,395.67
2018,4,27,11,30,128.0,426.0,1.5,14.1,541.0,517.04,396.7
2018,4,27,11,45,111.5,418.0,1.55,14.15,518.5,501.45,385.03
2018,4,27,12,0,95.0,410.0,1.6,14.2,496.0,482.43,370.93
2018,4,27,12,15,106.0,417.0,1.6,14.15,513.0,505.79,388.57
2018,4,27,12,30,117.0,424.0,1.6,14.1,530.0,527.07,404.37
2018,4,27,12,45,118.0,424.0,1.65,14.1,530.0,532.25,408.39
2018,4,27,13,0,119.0,424.0,1.7,14.1,530.0,537.04,412.3
2018,4,27,13,15,135.5,418.5,1.75,14.05,537.0,550.1,422.98
2018,4,27,13,30,152.0,413.0,1.8,14.0,544.0,562.67,433.29
2018,4,27,13,45,206.5,397.5,1.8,13.9,570.5,599.17,462.21
2018,4,27,14,0,261.0,382.0,1.8,13.8,597.0,641.67,494.95
2018,4,27,14,15,288.5,359.0,1.8,13.7,588.5,642.87,497.43
2018,4,27,14,30,316.0,336.0,1.8,13.6,580.0,642.11,498.9
2018,4,27,14,45,341.5,313.0,1.8,13.5,565.5,637.4,497.53
2018,4,27,15,0,367.0,290.0,1.8,13.4,551.0,630.37,494.52
2018,4,27,15,15,377.5,271.0,1.8,13.4,525.5,612.65,483.08
2018,4,27,15,30,388.0,252.0,1.8,13.4,500.0,593.07,470.25
2018,4,27,15,45,420.0,224.0,1.85,13.15,474.5,587.23,468.67
2018,4,27,16,0,452.0,196.0,1.9,12.9,449.0,569.5,458.13
2018,4,27,16,15,519.5,163.5,1.95,12.7,429.0,568.64,460.71
2018,4,27,16,30,587.0,131.0,2.0,12.5,409.0,564.87,460.47
2018,4,27,16,45,587.0,116.0,2.0,12.3,367.0,526.86,431.97
2018,4,27,17,0,587.0,101.0,2.0,12.1,325.0,487.37,401.61
2018,4,27,17,15,547.0,93.0,2.0,11.8,277.5,431.54,356.83
2018,4,27,17,30,507.0,85.0,2.0,11.5,230.0,377.87,312.33
2018,4,27,17,45,440.0,74.5,2.0,11.2,182.0,309.93,254.7
2018,4,27,18,0,373.0,64.0,2.0,10.9,134.0,249.86,201.99
2018,4,27,18,15,275.0,50.5,1.95,10.75,93.5,180.34,140.76
2018,4,27,18,30,177.0,37.0,1.9,10.6,53.0,120.76,83.61
2018,4,27,18,45,96.0,21.0,1.85,10.4,29.0,48.42,0.0
2018,4,27,19,0,15.0,5.0,1.8,10.2,5.0,4.91,0.0
2018,4,27,19,15,7.5,2.5,1.8,10.2,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,5,15,3.5,2.5,1.45,9.8,2.5,0.0,0.0
2018,4,28,5,30,7.0,5.0,1.5,10.0,5.0,4.91,0.0
2018,4,28,5,45,3.5,11.0,1.55,10.15,11.0,10.69,1.67
2018,4,28,6,0,0.0,17.0,1.6,10.3,17.0,16.4,8.69
2018,4,28,6,15,0.0,27.0,1.7,10.5,27.0,26.06,17.72
2018,4,28,6,30,0.0,37.0,1.8,10.7,37.0,35.72,26.69
2018,4,28,6,45,0.0,48.0,1.9,10.9,48.0,46.37,34.5
2018,4,28,7,0,0.0,59.0,2.0,11.1,59.0,57.01,43.64
2018,4,28,7,15,0.0,49.5,2.05,11.25,49.5,47.82,35.64
2018,4,28,7,30,0.0,40.0,2.1,11.4,40.0,38.63,27.64
2018,4,28,7,45,0.0,61.5,2.2,11.55,61.5,59.44,45.27
2018,4,28,8,0,0.0,83.0,2.3,11.7,83.0,80.28,62.66
2018,4,28,8,15,1.0,94.5,2.35,11.85,95.0,91.59,71.84
2018,4,28,8,30,2.0,106.0,2.4,12.0,107.0,102.93,80.99
2018,4,28,8,45,1.5,102.5,2.4,12.15,103.5,99.63,77.96
2018,4,28,9,0,1.0,99.0,2.4,12.3,100.0,96.21,74.89
2018,4,28,9,15,5.5,142.5,2.45,12.4,146.5,139.77,110.48
2018,4,28,9,30,10.0,186.0,2.5,12.5,193.0,183.56,145.68
2018,4,28,9,45,19.0,219.5,2.5,12.65,234.0,221.04,175.41
2018,4,28,10,0,28.0,253.0,2.5,12.8,275.0,256.8,203.47
2018,4,28,10,15,16.0,206.0,2.5,12.9,218.5,208.65,164.73
2018,4,28,10,30,4.0,159.0,2.5,13.0,162.0,156.25,122.4
2018,4,28,10,45,5.5,176.5,2.5,13.1,181.0,174.4,136.93
2018,4,28,11,0,7.0,194.0,2.5,13.2,200.0,192.69,151.35
2018,4,28,11,15,32.0,274.0,2.55,13.25,302.5,289.78,228.41
2018,4,28,11,30,57.0,354.0,2.6,13.3,405.0,389.19,305.1
2018,4,28,11,45,39.5,307.0,2.6,13.35,342.5,331.84,260.26
2018,4,28,12,0,22.0,260.0,2.6,13.4,280.0,272.87,214.19
2018,4,28,12,15,16.0,236.0,2.6,13.4,250.5,243.42,191.16
2018,4,28,12,30,10.0,212.0,2.6,13.4,221.0,215.11,168.77
2018,4,28,12,45,26.0,286.0,2.65,13.4,309.5,306.19,240.77
2018,4,28,13,0,42.0,360.0,2.7,13.4,398.0,396.61,310.39
2018,4,28,13,15,39.5,356.0,2.7,13.3,391.0,392.1,306.79
2018,4,28,13,30,37.0,352.0,2.7,13.2,384.0,387.4,303.5
2018,4,28,13,45,43.0,353.0,2.7,13.1,389.0,395.58,310.43
2018,4,28,14,0,49.0,354.0,2.7,13.0,394.0,403.66,317.29
2018,4,28,14,15,56.0,342.0,2.75,12.9,386.5,398.83,314.55
2018,4,28,14,30,63.0,330.0,2.8,12.8,379.0,393.58,311.57
2018,4,28,14,45,159.0,306.0,2.8,12.7,421.5,461.6,368.18
2018,4,28,15,0,255.0,282.0,2.8,12.6,464.0,525.98,420.86
2018,4,28,15,15,274.5,278.0,2.8,12.6,463.5,534.64,428.32
2018,4,28,15,30,294.0,274.0,2.8,12.6,463.0,541.62,434.85
2018,4,28,15,45,278.0,251.5,2.8,12.3,419.5,498.21,402.85
2018,4,28,16,0,262.0,229.0,2.8,12.0,376.0,454.68,370.48
2018,4,28,16,15,350.5,194.0,2.8,11.8,372.0,472.59,388.19
2018,4,28,16,30,439.0,159.0,2.8,11.6,368.0,492.18,406.28
2018,4,28,16,45,400.5,145.0,2.75,11.4,319.0,436.11,361.84
2018,4,28,17,0,362.0,131.0,2.7,11.2,270.0,382.03,318.4
2018,4,28,17,15,371.0,111.0,2.65,11.0,235.0,350.4,292.79
2018,4,28,17,30,380.0,91.0,2.6,10.8,200.0,317.07,264.57
2018,4,28,17,45,339.0,76.5,2.55,10.55,159.5,264.64,219.09
2018,4,28,18,0,298.0,62.0,2.5,10.3,119.0,215.49,175.25
2018,4,28,18,15,238.0,48.0,2.45,10.15,85.0,163.24,128.08
2018,4,28,18,30,178.0,34.0,2.4,10.0,51.0,117.1,82.39
2018,4,28,18,45,95.5,19.0,2.35,9.9,27.5,57.56,0.0
2018,4,28,19,0,13.0,4.0,2.3,9.8,4.0,7.14,0.0
2018,4,28,19,15,6.5,2.0,2.3,9.7,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,5,15,35.5,7.5,2.15,8.9,8.5,0.0,0.0
2018,4,29,5,30,71.0,15.0,2.2,9.1,17.0,14.74,0.0
2018,4,29,5,45,152.5,29.5,2.25,9.35,45.0,23.14,11.2
2018,4,29,6,0,234.0,44.0,2.3,9.6,73.0,33.75,23.97
2018,4,29,6,15,324.0,56.5,2.35,9.85,117.5,42.22,32.26
2018,4,29,6,30,414.0,69.0,2.4,10.1,162.0,50.27,39.88
2018,4,29,6,45,505.5,74.5,2.45,10.35,217.0,61.3,41.09
2018,4,29,7,0,597.0,80.0,2.5,10.6,272.0,98.4,57.58
2018,4,29,7,15,510.5,99.0,2.5,10.9,283.0,135.97,88.16
2018,4,29,7,30,424.0,118.0,2.5,11.2,294.0,165.49,116.54
2018,4,29,7,45,217.5,131.0,2.55,11.5,222.0,159.65,121.14
2018,4,29,8,0,11.0,144.0,2.6,11.8,150.0,139.26,111.46
2018,4,29,8,15,13.5,172.5,2.65,12.05,180.0,167.0,133.91
2018,4,29,8,30,16.0,201.0,2.7,12.3,210.0,195.09,156.29
2018,4,29,8,45,162.5,228.5,2.75,12.55,336.0,274.28,218.71
2018,4,29,9,0,309.0,256.0,2.8,12.8,462.0,371.11,295.13
2018,4,29,9,15,235.0,243.0,2.85,13.0,405.5,338.48,269.91
2018,4,29,9,30,161.0,230.0,2.9,13.2,349.0,302.14,241.25
2018,4,29,9,45,125.0,268.5,2.95,13.4,363.5,323.76,257.61
2018,4,29,10,0,89.0,307.0,3.0,13.6,378.0,345.07,273.03
2018,4,29,10,15,66.0,303.0,3.05,13.7,356.5,330.88,261.24
2018,4,29,10,30,43.0,299.0,3.1,13.8,335.0,314.65,247.86
2018,4,29,10,45,70.0,315.5,3.1,13.95,376.0,353.0,278.07
2018,4,29,11,0,97.0,332.0,3.1,14.1,417.0,392.79,308.96
2018,4,29,11,15,96.5,315.0,3.15,14.15,401.0,381.25,300.06
2018,4,29,11,30,96.0,298.0,3.2,14.2,385.0,369.08,290.9
2018,4,29,11,45,154.0,287.0,3.25,14.25,427.0,412.05,326.02
2018,4,29,12,0,212.0,276.0,3.3,14.3,469.0,458.52,363.34
2018,4,29,12,15,223.0,316.5,3.35,14.35,519.5,514.35,405.08
2018,4,29,12,30,234.0,357.0,3.4,14.4,570.0,570.47,446.47
2018,4,29,12,45,269.0,331.5,3.4,14.4,574.0,582.48,456.79
2018,4,29,13,0,304.0,306.0,3.4,14.4,578.0,593.68,466.8
2018,4,29,13,15,241.5,350.5,3.45,14.4,564.0,585.12,458.1
2018,4,29,13,30,179.0,395.0,3.5,14.4,550.0,569.79,444.56
2018,4,29,13,45,177.0,392.5,3.55,14.35,542.5,567.54,443.53
2018,4,29,14,0,175.0,390.0,3.6,14.3,535.0,564.7,442.05
2018,4,29,14,15,284.5,327.5,3.65,14.25,553.0,607.01,478.74
2018,4,29,14,30,394.0,265.0,3.7,14.2,571.0,645.92,512.42
2018,4,29,14,45,355.5,263.0,3.7,14.15,529.5,605.86,482.15
2018,4,29,15,0,317.0,261.0,3.7,14.1,488.0,557.09,445.6
2018,4,29,15,15,473.5,212.5,3.7,14.1,529.0,640.12,513.82
2018,4,29,15,30,630.0,164.0,3.7,14.1,570.0,708.8,569.58
2018,4,29,15,45,661.0,144.0,3.8,13.8,542.5,695.22,561.75
2018,4,29,16,0,692.0,124.0,3.9,13.5,515.0,677.57,551.05
2018,4,29,16,15,701.0,110.0,3.9,13.25,475.5,646.56,529.52
2018,4,29,16,30,710.0,96.0,3.9,13.0,436.0,612.93,505.11
2018,4,29,16,45,714.0,85.0,3.9,12.8,393.5,577.01,477.93
2018,4,29,17,0,718.0,74.0,3.9,12.6,351.0,536.8,446.46
2018,4,29,17,15,674.0,69.0,3.9,12.25,299.0,479.07,399.43
2018,4,29,17,30,630.0,64.0,3.9,11.9,247.0,421.56,351.1
2018,4,29,17,45,565.0,57.0,3.85,11.55,197.0,354.35,293.11
2018,4,29,18,0,500.0,50.0,3.8,11.2,147.0,292.24,237.69
2018,4,29,18,15,398.0,41.5,3.75,10.9,104.0,219.43,172.59
2018,4,29,18,30,296.0,33.0,3.7,10.6,61.0,155.85,111.43
2018,4,29,18,45,172.0,20.5,3.6,10.25,34.5,82.63,0.0
2018,4,29,19,0,48.0,8.0,3.5,9.9,8.0,19.81,0.0
2018,4,29,19,15,24.0,4.0,3.45,9.8,4.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.45,8.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.7,8.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,30,5,15,29.0,7.0,3.85,8.25,8.0,0.0,0.0
2018,4,30,5,30,58.0,14.0,3.9,8.4,16.0,13.76,0.0
2018,4,30,5,45,137.5,28.0,3.9,8.55,43.0,21.77,10.94
2018,4,30,6,0,217.0,42.0,3.9,8.7,70.0,31.98,22.57
2018,4,30,6,15,132.0,62.0,3.9,9.0,81.5,49.65,39.05
2018,4,30,6,30,47.0,82.0,3.9,9.3,93.0,71.7,59.34
2018,4,30,6,45,76.0,101.0,3.9,9.6,123.5,85.39,67.12
2018,4,30,7,0,105.0,120.0,3.9,9.9,154.0,108.79,84.3
2018,4,30,7,15,103.0,137.5,3.85,10.25,175.5,130.37,101.64
2018,4,30,7,30,101.0,155.0,3.8,10.6,197.0,151.83,119.43
2018,4,30,7,45,137.0,183.5,3.75,11.0,248.5,190.38,150.14
2018,4,30,8,0,173.0,212.0,3.7,11.4,300.0,232.86,184.21
2018,4,30,8,15,228.5,231.0,3.65,11.8,359.5,277.71,219.84
2018,4,30,8,30,284.0,250.0,3.6,12.2,419.0,323.43,256.38
2018,4,30,8,45,319.0,264.5,3.55,12.6,467.5,366.67,291.11
2018,4,30,9,0,354.0,279.0,3.5,13.0,516.0,412.99,327.9
2018,4,30,9,15,411.0,277.5,3.5,13.3,569.0,456.12,362.26
2018,4,30,9,30,468.0,276.0,3.5,13.6,622.0,507.19,402.43
2018,4,30,9,45,655.5,208.0,3.45,13.9,717.0,579.81,460.56
2018,4,30,10,0,843.0,140.0,3.4,14.2,812.0,667.71,529.42
2018,4,30,10,15,874.5,130.0,3.45,14.4,848.5,714.99,565.26
2018,4,30,10,30,906.0,120.0,3.5,14.6,885.0,760.89,598.6
2018,4,30,10,45,910.0,121.0,3.5,14.75,906.0,796.36,622.97
2018,4,30,11,0,914.0,122.0,3.5,14.9,927.0,829.82,645.79
2018,4,30,11,15,916.5,123.0,3.55,14.95,941.0,859.93,666.64
2018,4,30,11,30,919.0,124.0,3.6,15.0,955.0,887.69,685.81
2018,4,30,11,45,919.5,124.5,3.65,15.1,961.0,910.79,701.58
2018,4,30,12,0,920.0,125.0,3.7,15.2,967.0,931.21,715.57
2018,4,30,12,15,918.0,126.0,3.75,15.2,965.0,947.14,726.77
2018,4,30,12,30,916.0,127.0,3.8,15.2,963.0,960.19,736.11
2018,4,30,12,45,913.0,127.0,3.9,15.2,953.5,968.39,742.54
2018,4,30,13,0,910.0,127.0,4.0,15.2,944.0,973.6,747.05
2018,4,30,13,15,905.0,127.0,4.1,15.15,927.0,973.94,748.47
2018,4,30,13,30,900.0,127.0,4.2,15.1,910.0,971.28,747.94
2018,4,30,13,45,892.5,126.5,4.3,15.0,885.5,962.82,743.69
2018,4,30,14,0,885.0,126.0,4.4,14.9,861.0,951.46,737.83
2018,4,30,14,15,876.0,125.0,4.5,14.75,830.5,935.41,728.84
2018,4,30,14,30,867.0,124.0,4.6,14.6,800.0,916.7,717.97
2018,4,30,14,45,855.5,121.5,4.65,14.45,762.5,896.82,705.88
2018,4,30,15,0,844.0,119.0,4.7,14.3,725.0,869.45,688.34
2018,4,30,15,15,829.0,117.0,4.7,14.3,683.0,837.48,666.66
2018,4,30,15,30,814.0,115.0,4.7,14.3,641.0,803.68,643.53
2018,4,30,15,45,795.0,111.5,4.85,13.9,594.5,763.43,617.12
2018,4,30,16,0,776.0,108.0,5.0,13.5,548.0,721.99,589.26
2018,4,30,16,15,750.0,104.0,5.05,13.2,498.0,676.69,557.18
2018,4,30,16,30,724.0,100.0,5.1,12.9,448.0,628.68,521.57
2018,4,30,16,45,690.0,95.0,5.15,12.65,396.5,574.4,479.29
2018,4,30,17,0,656.0,90.0,5.2,12.4,345.0,521.17,436.68
2018,4,30,17,15,608.0,84.0,5.2,12.0,293.5,460.09,386.48
2018,4,30,17,30,560.0,78.0,5.2,11.6,242.0,401.83,337.08
2018,4,30,17,45,491.0,69.0,5.2,11.2,192.5,333.18,277.56
2018,4,30,18,0,422.0,60.0,5.2,10.8,143.0,269.91,221.13
2018,4,30,18,15,318.0,48.5,5.15,10.5,100.5,195.95,155.22
2018,4,30,18,30,214.0,37.0,5.1,10.2,58.0,133.73,96.99
2018,4,30,18,45,121.0,22.5,5.05,9.9,33.0,70.89,0.0
2018,4,30,19,0,28.0,8.0,5.0,9.6,8.0,14.89,0.0
2018,4,30,19,15,14.0,4.0,4.95,9.45,4.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.85,9.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.75,9.05,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.65,8.9,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.55,8.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.2,8.45,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.05,8.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.15,7.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,6.75,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.45,6.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,5,1,5,15,49.0,8.5,3.5,7.25,10.5,0.0,0.0
2018,5,1,5,30,98.0,17.0,3.5,7.7,21.0,16.71,0.0
2018,5,1,5,45,218.5,31.0,3.5,8.2,55.5,24.21,13.42
2018,5,1,6,0,339.0,45.0,3.5,8.7,90.0,35.52,25.77
2018,5,1,6,15,426.5,54.0,3.5,9.15,136.0,40.28,30.67
2018,5,1,6,30,514.0,63.0,3.5,9.6,182.0,44.82,35.07
2018,5,1,6,45,572.5,70.5,3.5,10.05,233.5,63.33,39.21
2018,5,1,7,0,631.0,78.0,3.5,10.5,285.0,103.74,59.72
2018,5,1,7,15,672.0,83.5,3.5,10.95,337.5,146.43,89.72
2018,5,1,7,30,713.0,89.0,3.5,11.4,390.0,193.42,127.87
2018,5,1,7,45,743.0,93.0,3.55,11.9,441.5,240.8,169.24
2018,5,1,8,0,773.0,97.0,3.6,12.4,493.0,294.28,216.54
2018,5,1,8,15,795.0,100.5,3.55,12.75,542.5,343.87,260.92
2018,5,1,8,30,817.0,104.0,3.5,13.1,592.0,395.13,305.98
2018,5,1,8,45,834.5,106.5,3.5,13.5,637.5,445.03,349.04
2018,5,1,9,0,852.0,109.0,3.5,13.9,683.0,495.69,391.58
2018,5,1,9,15,866.5,110.5,3.45,14.2,724.0,547.61,433.9
2018,5,1,9,30,881.0,112.0,3.4,14.5,765.0,596.07,472.49
2018,5,1,9,45,893.0,112.0,3.35,14.8,800.5,641.41,507.74
2018,5,1,10,0,905.0,112.0,3.3,15.1,836.0,686.03,541.54
2018,5,1,10,15,910.5,114.5,3.3,15.35,864.5,727.61,572.47
2018,5,1,10,30,916.0,117.0,3.3,15.6,893.0,767.61,600.15
2018,5,1,10,45,920.0,118.0,3.25,15.8,914.0,803.34,624.14
2018,5,1,11,0,924.0,119.0,3.2,16.0,935.0,837.04,646.48
2018,5,1,11,15,927.0,119.5,3.2,16.15,949.0,867.29,666.65
2018,5,1,11,30,930.0,120.0,3.2,16.3,963.0,895.18,685.11
2018,5,1,11,45,931.5,120.0,3.2,16.45,969.5,918.82,700.6
2018,5,1,12,0,933.0,120.0,3.2,16.6,976.0,939.79,714.28
2018,5,1,12,15,934.5,119.0,3.25,16.65,975.0,957.02,726.1
2018,5,1,12,30,936.0,118.0,3.3,16.7,974.0,971.38,736.08
2018,5,1,12,45,936.5,116.0,3.35,16.75,965.5,980.88,742.87
2018,5,1,13,0,937.0,114.0,3.4,16.8,957.0,987.33,747.76
2018,5,1,13,15,933.0,113.5,3.45,16.75,940.0,988.04,749.16
2018,5,1,13,30,929.0,113.0,3.5,16.7,923.0,985.64,748.64
2018,5,1,13,45,923.0,112.0,3.55,16.65,898.5,977.8,744.53
2018,5,1,14,0,917.0,111.0,3.6,16.6,874.0,966.95,738.5
2018,5,1,14,15,909.5,109.0,3.7,16.45,843.0,950.74,729.47
2018,5,1,14,30,902.0,107.0,3.8,16.3,812.0,931.72,718.52
2018,5,1,14,45,891.5,105.5,3.85,16.2,775.0,907.89,703.76
2018,5,1,15,0,881.0,104.0,3.9,16.1,738.0,881.62,687.26
2018,5,1,15,15,867.5,101.5,3.9,16.1,695.5,849.44,665.96
2018,5,1,15,30,854.0,99.0,3.9,16.1,653.0,820.18,646.7
2018,5,1,15,45,836.0,96.0,4.05,15.6,606.0,780.11,621.16
2018,5,1,16,0,818.0,93.0,4.2,15.1,559.0,738.73,594.13
2018,5,1,16,15,793.0,90.5,4.2,14.7,509.0,691.75,561.65
2018,5,1,16,30,768.0,88.0,4.2,14.3,459.0,644.42,528.28
2018,5,1,16,45,734.5,84.0,4.25,13.95,406.5,589.76,486.97
2018,5,1,17,0,701.0,80.0,4.3,13.6,354.0,538.63,446.95
2018,5,1,17,15,654.0,75.0,4.25,13.15,302.0,477.45,397.44
2018,5,1,17,30,607.0,70.0,4.2,12.7,250.0,418.99,348.58
2018,5,1,17,45,538.0,63.5,4.15,12.2,200.0,351.11,290.43
2018,5,1,18,0,469.0,57.0,4.1,11.7,150.0,288.52,235.08
2018,5,1,18,15,365.0,47.5,4.0,11.35,107.0,214.48,169.41
2018,5,1,18,30,261.0,38.0,3.9,11.0,64.0,151.55,110.71
2018,5,1,18,45,148.5,23.5,3.8,10.6,36.5,81.11,0.64
2018,5,1,19,0,36.0,9.0,3.7,10.2,9.0,17.96,0.0
2018,5,1,19,15,18.0,4.5,3.65,10.1,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,5,15,61.5,9.0,1.15,8.85,11.5,8.85,0.0
2018,5,2,5,30,123.0,18.0,1.2,9.4,23.0,17.69,0.0
2018,5,2,5,45,246.5,30.5,1.25,9.95,58.5,24.4,13.96
2018,5,2,6,0,370.0,43.0,1.3,10.5,94.0,33.22,23.68
2018,5,2,6,15,451.5,52.5,1.25,10.9,140.5,38.61,29.04
2018,5,2,6,30,533.0,62.0,1.2,11.3,187.0,43.69,33.86
2018,5,2,6,45,586.5,69.0,1.1,11.75,237.5,64.58,38.53
2018,5,2,7,0,640.0,76.0,1.0,12.2,288.0,105.06,59.46
2018,5,2,7,15,677.5,81.5,0.95,12.65,339.5,147.86,89.63
2018,5,2,7,30,715.0,87.0,0.9,13.1,391.0,194.59,127.19
2018,5,2,7,45,742.0,92.0,0.85,13.55,442.0,242.27,167.99
2018,5,2,8,0,769.0,97.0,0.8,14.0,493.0,295.72,213.87
2018,5,2,8,15,788.0,101.5,0.8,14.35,541.5,345.04,256.48
2018,5,2,8,30,807.0,106.0,0.8,14.7,590.0,395.73,299.28
2018,5,2,8,45,821.0,110.0,0.8,15.05,634.5,445.0,339.89
2018,5,2,9,0,835.0,114.0,0.8,15.4,679.0,494.73,379.59
2018,5,2,9,15,846.0,117.0,0.8,15.65,718.5,542.25,416.57
2018,5,2,9,30,857.0,120.0,0.8,15.9,758.0,589.53,452.24
2018,5,2,9,45,864.0,124.0,0.8,16.15,792.5,637.17,486.97
2018,5,2,10,0,871.0,128.0,0.8,16.4,827.0,681.07,518.16
2018,5,2,10,15,877.0,130.5,0.85,16.55,855.0,721.73,547.2
2018,5,2,10,30,883.0,133.0,0.9,16.7,883.0,760.92,573.88
2018,5,2,10,45,887.0,134.5,0.95,16.85,904.0,796.04,596.91
2018,5,2,11,0,891.0,136.0,1.0,17.0,925.0,829.24,618.56
2018,5,2,11,15,893.0,137.5,1.05,17.1,938.5,858.75,637.8
2018,5,2,11,30,895.0,139.0,1.1,17.2,952.0,885.96,655.54
2018,5,2,11,45,895.5,139.5,1.15,17.25,957.5,908.51,670.38
2018,5,2,12,0,896.0,140.0,1.2,17.3,963.0,928.49,683.64
2018,5,2,12,15,902.0,135.0,1.25,17.35,963.0,945.41,695.01
2018,5,2,12,30,908.0,130.0,1.3,17.4,963.0,959.62,704.75
2018,5,2,12,45,914.5,123.5,1.35,17.4,955.5,969.96,712.26
2018,5,2,13,0,921.0,117.0,1.4,17.4,948.0,977.34,718.01
2018,5,2,13,15,917.0,116.5,1.45,17.35,931.0,977.97,719.7
2018,5,2,13,30,913.0,116.0,1.5,17.3,914.0,975.56,719.6
2018,5,2,13,45,906.5,115.0,1.55,17.25,889.5,967.3,715.83
2018,5,2,14,0,900.0,114.0,1.6,17.2,865.0,956.09,710.27
2018,5,2,14,15,891.5,112.5,1.65,17.05,834.0,939.66,701.61
2018,5,2,14,30,883.0,111.0,1.7,16.9,803.0,920.51,691.19
2018,5,2,14,45,872.0,110.0,1.75,16.75,766.5,897.08,677.89
2018,5,2,15,0,861.0,109.0,1.8,16.6,730.0,871.31,662.94
2018,5,2,15,15,847.0,106.5,1.8,16.6,688.0,844.18,646.08
2018,5,2,15,30,833.0,104.0,1.8,16.6,646.0,810.13,624.32
2018,5,2,15,45,815.0,101.0,1.85,16.1,599.5,770.63,600.15
2018,5,2,16,0,797.0,98.0,1.9,15.6,553.0,729.88,574.6
2018,5,2,16,15,775.0,94.0,1.9,15.3,504.0,684.05,543.99
2018,5,2,16,30,753.0,90.0,1.9,15.0,455.0,637.73,512.41
2018,5,2,16,45,723.5,85.0,1.85,14.65,404.0,587.51,475.37
2018,5,2,17,0,694.0,80.0,1.8,14.3,353.0,535.69,436.02
2018,5,2,17,15,631.5,74.0,1.75,13.9,295.5,464.59,380.29
2018,5,2,17,30,569.0,68.0,1.7,13.5,238.0,397.6,326.08
2018,5,2,17,45,530.0,61.0,1.65,13.05,195.5,345.47,282.04
2018,5,2,18,0,491.0,54.0,1.6,12.6,153.0,296.06,238.38
2018,5,2,18,15,364.0,42.0,1.55,12.2,104.0,209.17,163.82
2018,5,2,18,30,237.0,30.0,1.5,11.8,55.0,134.38,97.77
2018,5,2,18,45,146.5,19.5,1.45,11.4,32.5,75.85,10.29
2018,5,2,19,0,56.0,9.0,1.4,11.0,10.0,23.13,0.0
2018,5,2,19,15,28.0,4.5,1.4,10.85,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,3,5,15,6.0,2.5,1.45,8.9,3.0,2.46,0.0
2018,5,3,5,30,12.0,5.0,1.5,9.3,6.0,4.4,0.0
2018,5,3,5,45,6.0,9.5,1.55,9.7,10.0,9.23,1.92
2018,5,3,6,0,0.0,14.0,1.6,10.1,14.0,13.5,6.33
2018,5,3,6,15,0.0,22.5,1.6,10.45,22.5,21.7,13.94
2018,5,3,6,30,0.0,31.0,1.6,10.8,31.0,29.92,21.51
2018,5,3,6,45,1.5,60.5,1.6,11.15,61.0,58.41,44.82
2018,5,3,7,0,3.0,90.0,1.6,11.5,91.0,85.31,67.57
2018,5,3,7,15,7.0,114.5,1.6,11.8,117.5,108.36,86.56
2018,5,3,7,30,11.0,139.0,1.6,12.1,144.0,131.95,105.7
2018,5,3,7,45,12.5,158.0,1.6,12.4,164.0,150.75,120.72
2018,5,3,8,0,14.0,177.0,1.6,12.7,184.0,169.77,135.74
2018,5,3,8,15,35.5,212.5,1.6,13.0,233.0,205.4,163.62
2018,5,3,8,30,57.0,248.0,1.6,13.3,282.0,247.44,196.38
2018,5,3,8,45,106.5,281.5,1.55,13.55,351.5,302.13,238.55
2018,5,3,9,0,156.0,315.0,1.5,13.8,421.0,357.52,280.84
2018,5,3,9,15,237.0,319.0,1.55,14.0,490.5,409.0,320.43
2018,5,3,9,30,318.0,323.0,1.6,14.2,560.0,471.42,368.15
2018,5,3,9,45,483.5,274.5,1.6,14.4,654.0,541.77,422.7
2018,5,3,10,0,649.0,226.0,1.6,14.6,748.0,626.08,486.77
2018,5,3,10,15,737.0,194.0,1.6,14.75,806.5,683.97,529.76
2018,5,3,10,30,825.0,162.0,1.6,14.9,865.0,747.51,576.2
2018,5,3,10,45,870.0,143.0,1.6,15.0,900.5,793.13,606.9
2018,5,3,11,0,915.0,124.0,1.6,15.1,936.0,838.95,637.17
2018,5,3,11,15,921.5,122.5,1.65,15.15,951.0,869.83,657.67
2018,5,3,11,30,928.0,121.0,1.7,15.2,966.0,898.54,676.82
2018,5,3,11,45,900.0,137.0,1.7,15.3,961.0,911.9,684.96
2018,5,3,12,0,872.0,153.0,1.7,15.4,956.0,921.57,690.89
2018,5,3,12,15,893.5,141.5,1.75,15.35,963.5,945.87,707.7
2018,5,3,12,30,915.0,130.0,1.8,15.3,971.0,967.79,722.81
2018,5,3,12,45,843.5,171.5,1.8,15.3,941.0,958.1,716.36
2018,5,3,13,0,772.0,213.0,1.8,15.3,911.0,944.48,707.75
2018,5,3,13,15,706.0,245.5,1.8,15.25,875.0,921.57,693.17
2018,5,3,13,30,640.0,278.0,1.8,15.2,839.0,895.8,675.07
2018,5,3,13,45,652.5,261.0,1.85,15.15,819.5,891.4,674.37
2018,5,3,14,0,665.0,244.0,1.9,15.1,800.0,884.28,671.63
2018,5,3,14,15,666.0,231.0,1.9,15.0,771.0,867.94,661.96
2018,5,3,14,30,667.0,218.0,1.9,14.9,742.0,849.09,650.62
2018,5,3,14,45,710.0,185.5,1.9,14.8,720.0,844.4,648.98
2018,5,3,15,0,753.0,153.0,1.9,14.7,698.0,834.93,643.98
2018,5,3,15,15,768.5,138.0,1.9,14.7,666.5,813.55,630.55
2018,5,3,15,30,784.0,123.0,1.9,14.7,635.0,792.28,617.32
2018,5,3,15,45,623.5,155.0,2.05,14.45,544.0,682.43,541.1
2018,5,3,16,0,463.0,187.0,2.2,14.2,453.0,573.14,459.63
2018,5,3,16,15,319.0,194.5,2.25,14.0,370.0,453.1,367.19
2018,5,3,16,30,175.0,202.0,2.3,13.8,287.0,343.71,279.77
2018,5,3,16,45,345.0,153.5,2.4,13.6,298.0,404.03,332.82
2018,5,3,17,0,515.0,105.0,2.5,13.4,309.0,454.33,375.52
2018,5,3,17,15,549.5,89.5,2.55,13.0,279.5,436.09,361.03
2018,5,3,17,30,584.0,74.0,2.6,12.6,250.0,413.76,342.33
2018,5,3,17,45,479.5,67.5,2.7,12.2,193.5,329.1,271.35
2018,5,3,18,0,375.0,61.0,2.8,11.8,137.0,251.22,204.52
2018,5,3,18,15,310.5,49.0,2.75,11.5,100.0,195.18,154.38
2018,5,3,18,30,246.0,37.0,2.7,11.2,63.0,145.52,107.61
2018,5,3,18,45,147.0,23.0,2.7,10.9,36.5,81.51,20.33
2018,5,3,19,0,48.0,9.0,2.7,10.6,10.0,21.2,0.0
2018,5,3,19,15,24.0,4.5,2.65,10.5,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
