Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,1.3,9.25,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,1.3,9.3,2.0,0.0,0.0
2018,5,14,5,15,3.0,4.0,1.3,9.55,4.0,3.93,0.0
2018,5,14,5,30,0.0,6.0,1.3,9.8,6.0,5.78,0.0
2018,5,14,5,45,0.0,10.0,1.3,10.05,10.0,9.64,2.81
2018,5,14,6,0,0.0,14.0,1.3,10.3,14.0,13.5,6.49
2018,5,14,6,15,0.0,23.5,1.3,10.65,23.5,22.67,14.93
2018,5,14,6,30,0.0,33.0,1.3,11.0,33.0,31.85,21.99
2018,5,14,6,45,0.0,57.5,1.3,11.35,57.5,55.56,42.38
2018,5,14,7,0,0.0,82.0,1.3,11.7,82.0,78.56,61.82
2018,5,14,7,15,0.0,98.0,1.3,12.05,98.0,93.53,74.15
2018,5,14,7,30,0.0,114.0,1.3,12.4,114.0,108.55,86.33
2018,5,14,7,45,0.0,124.5,1.3,12.75,124.5,118.65,94.26
2018,5,14,8,0,0.0,135.0,1.3,13.1,135.0,128.74,102.09
2018,5,14,8,15,0.5,143.0,1.35,13.4,143.5,136.72,108.14
2018,5,14,8,30,1.0,151.0,1.4,13.7,152.0,144.74,114.2
2018,5,14,8,45,2.5,162.5,1.45,14.05,164.5,156.5,123.22
2018,5,14,9,0,4.0,174.0,1.5,14.4,177.0,168.43,132.32
2018,5,14,9,15,5.5,186.0,1.55,14.6,190.0,180.98,141.95
2018,5,14,9,30,7.0,198.0,1.6,14.8,203.0,193.69,151.66
2018,5,14,9,45,9.5,220.0,1.7,15.0,227.5,216.58,169.37
2018,5,14,10,0,12.0,242.0,1.8,15.2,252.0,239.74,187.14
2018,5,14,10,15,18.0,272.5,1.85,15.3,288.0,273.65,213.21
2018,5,14,10,30,24.0,303.0,1.9,15.4,324.0,306.14,237.92
2018,5,14,10,45,36.0,343.5,2.0,15.45,376.0,355.53,275.5
2018,5,14,11,0,48.0,384.0,2.1,15.5,428.0,406.08,313.44
2018,5,14,11,15,120.5,386.0,2.1,15.55,497.5,471.85,364.32
2018,5,14,11,30,193.0,388.0,2.1,15.6,567.0,541.74,417.32
2018,5,14,11,45,280.0,372.0,2.1,15.65,634.0,611.02,469.66
2018,5,14,12,0,367.0,356.0,2.1,15.7,701.0,684.69,524.16
2018,5,14,12,15,458.5,322.0,2.1,15.65,752.5,745.35,569.33
2018,5,14,12,30,550.0,288.0,2.1,15.6,804.0,806.57,614.38
2018,5,14,12,45,480.0,316.5,2.1,15.55,763.5,777.83,592.09
2018,5,14,13,0,410.0,345.0,2.1,15.5,723.0,746.75,568.81
2018,5,14,13,15,392.0,354.0,2.1,15.4,710.5,743.63,566.8
2018,5,14,13,30,374.0,363.0,2.1,15.3,698.0,733.25,559.62
2018,5,14,13,45,539.0,285.0,2.05,15.2,753.5,817.85,624.53
2018,5,14,14,0,704.0,207.0,2.0,15.1,809.0,894.13,679.94
2018,5,14,14,15,777.0,167.5,2.0,14.95,810.5,912.71,693.05
2018,5,14,14,30,850.0,128.0,2.0,14.8,812.0,924.68,702.41
2018,5,14,14,45,790.0,141.5,2.0,14.65,755.0,878.49,672.29
2018,5,14,15,0,730.0,155.0,2.0,14.5,698.0,829.73,640.59
2018,5,14,15,15,687.5,160.0,2.0,14.5,649.0,784.21,610.38
2018,5,14,15,30,645.0,165.0,2.0,14.5,600.0,738.48,579.57
2018,5,14,15,45,689.5,142.5,2.0,14.05,579.0,733.71,579.05
2018,5,14,16,0,734.0,120.0,2.0,13.6,558.0,723.96,574.62
2018,5,14,16,15,731.0,111.0,1.95,13.35,516.0,688.79,550.78
2018,5,14,16,30,728.0,102.0,1.9,13.1,474.0,651.92,525.6
2018,5,14,16,45,699.0,97.5,1.9,12.8,424.5,601.02,488.49
2018,5,14,17,0,670.0,93.0,1.9,12.5,375.0,550.77,450.7
2018,5,14,17,15,630.5,86.5,1.9,12.2,324.5,492.82,405.68
2018,5,14,17,30,591.0,80.0,1.9,11.9,274.0,436.96,360.82
2018,5,14,17,45,535.0,73.0,1.9,11.55,225.5,374.41,309.0
2018,5,14,18,0,479.0,66.0,1.9,11.2,177.0,315.93,258.81
2018,5,14,18,15,397.0,56.0,1.85,11.0,133.0,247.59,199.14
2018,5,14,18,30,315.0,46.0,1.8,10.8,89.0,186.6,144.67
2018,5,14,18,45,201.5,32.0,1.8,10.55,55.5,119.78,81.8
2018,5,14,19,0,88.0,18.0,1.8,10.3,22.0,42.42,0.0
2018,5,14,19,15,44.0,9.0,1.8,10.25,11.0,19.26,0.0
2018,5,14,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,1.35,9.4,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,1.3,9.5,2.0,0.0,0.0
2018,5,15,5,15,3.5,5.5,1.35,9.95,5.5,5.41,0.0
2018,5,15,5,30,0.0,9.0,1.4,10.4,9.0,8.67,0.87
2018,5,15,5,45,0.0,15.5,1.4,10.85,15.5,14.95,7.46
2018,5,15,6,0,0.0,22.0,1.4,11.3,22.0,21.22,13.37
2018,5,15,6,15,0.0,36.5,1.4,11.55,36.5,35.24,26.19
2018,5,15,6,30,0.0,51.0,1.4,11.8,51.0,49.27,36.88
2018,5,15,6,45,8.5,87.5,1.4,12.1,90.5,83.11,65.39
2018,5,15,7,0,17.0,124.0,1.4,12.4,130.0,116.95,93.19
2018,5,15,7,15,22.5,144.5,1.35,12.65,154.0,137.82,109.88
2018,5,15,7,30,28.0,165.0,1.3,12.9,178.0,155.12,123.49
2018,5,15,7,45,20.0,172.5,1.3,13.15,182.5,166.68,132.79
2018,5,15,8,0,12.0,180.0,1.3,13.4,187.0,173.02,137.66
2018,5,15,8,15,27.0,210.5,1.3,13.65,227.0,202.89,160.95
2018,5,15,8,30,42.0,241.0,1.3,13.9,267.0,238.29,188.4
2018,5,15,8,45,40.0,259.5,1.35,14.15,286.0,257.2,202.71
2018,5,15,9,0,38.0,278.0,1.4,14.4,305.0,276.0,216.84
2018,5,15,9,15,33.5,279.5,1.45,14.55,304.0,278.27,218.12
2018,5,15,9,30,29.0,281.0,1.5,14.7,303.0,279.93,218.97
2018,5,15,9,45,23.5,280.5,1.55,14.9,299.0,278.58,217.43
2018,5,15,10,0,18.0,280.0,1.6,15.1,295.0,279.39,217.56
2018,5,15,10,15,19.0,290.0,1.6,15.2,306.0,290.84,226.02
2018,5,15,10,30,20.0,300.0,1.6,15.3,317.0,302.37,234.48
2018,5,15,10,45,34.0,346.0,1.65,15.4,376.5,356.4,275.49
2018,5,15,11,0,48.0,392.0,1.7,15.5,436.0,413.71,318.12
2018,5,15,11,15,67.5,418.0,1.7,15.55,480.5,457.99,350.76
2018,5,15,11,30,87.0,444.0,1.7,15.6,525.0,503.54,384.01
2018,5,15,11,45,84.0,446.5,1.7,15.65,525.0,507.65,386.42
2018,5,15,12,0,81.0,449.0,1.7,15.7,525.0,511.42,388.91
2018,5,15,12,15,170.0,432.0,1.75,15.65,591.5,583.25,444.19
2018,5,15,12,30,259.0,415.0,1.8,15.6,658.0,658.12,500.25
2018,5,15,12,45,533.5,291.0,1.8,15.6,785.5,803.34,610.31
2018,5,15,13,0,808.0,167.0,1.8,15.6,913.0,943.77,707.58
2018,5,15,13,15,829.0,153.5,1.85,15.5,907.5,955.01,714.73
2018,5,15,13,30,850.0,140.0,1.9,15.4,902.0,958.3,718.23
2018,5,15,13,45,869.0,127.5,1.9,15.35,889.0,962.67,721.92
2018,5,15,14,0,888.0,115.0,1.9,15.3,876.0,963.74,723.53
2018,5,15,14,15,879.5,114.0,1.9,15.15,846.0,947.82,714.22
2018,5,15,14,30,871.0,113.0,1.9,15.0,816.0,929.26,703.39
2018,5,15,14,45,860.0,111.5,1.95,14.9,780.0,905.4,689.44
2018,5,15,15,0,849.0,110.0,2.0,14.8,744.0,879.27,673.89
2018,5,15,15,15,798.0,122.5,2.0,14.8,692.0,836.92,646.21
2018,5,15,15,30,747.0,135.0,2.0,14.8,640.0,792.26,616.73
2018,5,15,15,45,594.0,173.0,1.95,14.45,557.5,690.04,544.52
2018,5,15,16,0,441.0,211.0,1.9,14.1,475.0,591.19,470.33
2018,5,15,16,15,404.5,200.5,1.9,13.85,427.0,539.17,432.83
2018,5,15,16,30,368.0,190.0,1.9,13.6,379.0,479.77,388.64
2018,5,15,16,45,373.5,166.0,1.9,13.35,341.0,453.16,369.6
2018,5,15,17,0,379.0,142.0,1.9,13.1,303.0,416.3,341.92
2018,5,15,17,15,468.0,110.5,1.85,12.85,283.0,419.57,346.16
2018,5,15,17,30,557.0,79.0,1.8,12.6,263.0,417.81,344.87
2018,5,15,17,45,508.5,70.0,1.75,12.3,216.0,358.33,295.19
2018,5,15,18,0,460.0,61.0,1.7,12.0,169.0,302.41,247.19
2018,5,15,18,15,381.5,51.5,1.65,11.8,126.5,237.05,190.24
2018,5,15,18,30,303.0,42.0,1.6,11.6,84.0,177.29,137.16
2018,5,15,18,45,201.0,29.5,1.55,11.4,53.0,116.15,80.01
2018,5,15,19,0,99.0,17.0,1.5,11.2,22.0,54.66,0.0
2018,5,15,19,15,49.5,8.5,1.45,11.1,11.0,20.16,0.0
2018,5,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,16,4,45,5.0,2.0,1.6,10.55,2.0,0.0,0.0
2018,5,16,5,0,10.0,4.0,1.6,10.6,4.0,3.93,0.0
2018,5,16,5,15,37.5,17.0,1.6,10.8,19.5,16.71,0.0
2018,5,16,5,30,65.0,30.0,1.6,11.0,35.0,26.2,14.46
2018,5,16,5,45,123.5,46.0,1.65,11.2,64.5,37.49,27.16
2018,5,16,6,0,182.0,62.0,1.7,11.4,94.0,49.68,38.71
2018,5,16,6,15,235.5,77.5,1.65,11.65,133.0,61.08,49.3
2018,5,16,6,30,289.0,93.0,1.6,11.9,172.0,74.58,53.93
2018,5,16,6,45,262.5,114.0,1.6,12.1,197.0,110.42,79.13
2018,5,16,7,0,236.0,135.0,1.6,12.3,222.0,139.09,102.12
2018,5,16,7,15,172.5,163.0,1.6,12.55,231.5,169.52,129.74
2018,5,16,7,30,109.0,191.0,1.6,12.8,241.0,189.3,148.54
2018,5,16,7,45,87.5,205.5,1.55,13.05,248.5,207.97,164.36
2018,5,16,8,0,66.0,220.0,1.5,13.3,256.0,219.95,174.34
2018,5,16,8,15,44.0,216.0,1.5,13.55,241.0,213.9,169.57
2018,5,16,8,30,22.0,212.0,1.5,13.8,226.0,209.09,165.55
2018,5,16,8,45,13.5,195.0,1.5,14.0,204.0,191.57,151.19
2018,5,16,9,0,5.0,178.0,1.5,14.2,182.0,172.7,135.71
2018,5,16,9,15,5.5,183.5,1.55,14.4,188.0,178.69,140.19
2018,5,16,9,30,6.0,189.0,1.6,14.6,194.0,184.71,144.62
2018,5,16,9,45,10.5,224.0,1.6,14.75,232.5,221.02,172.97
2018,5,16,10,0,15.0,259.0,1.6,14.9,271.0,257.78,201.2
2018,5,16,10,15,20.5,293.0,1.65,15.05,310.5,294.77,229.35
2018,5,16,10,30,26.0,327.0,1.7,15.2,350.0,330.1,255.93
2018,5,16,10,45,19.0,282.5,1.75,15.3,299.5,286.35,222.09
2018,5,16,11,0,12.0,238.0,1.8,15.4,249.0,239.28,185.68
2018,5,16,11,15,8.0,195.0,1.8,15.4,202.5,195.26,151.35
2018,5,16,11,30,4.0,152.0,1.8,15.4,156.0,150.69,116.17
2018,5,16,11,45,4.5,156.5,1.8,15.45,161.0,155.69,120.19
2018,5,16,12,0,5.0,161.0,1.8,15.5,166.0,160.71,124.14
2018,5,16,12,15,6.0,166.0,1.85,15.4,172.0,166.7,128.96
2018,5,16,12,30,7.0,171.0,1.9,15.3,178.0,172.7,133.82
2018,5,16,12,45,6.0,165.5,1.9,15.2,171.5,166.59,129.03
2018,5,16,13,0,5.0,160.0,1.9,15.1,165.0,160.4,124.21
2018,5,16,13,15,6.0,172.0,2.0,14.95,177.5,173.23,134.61
2018,5,16,13,30,7.0,184.0,2.1,14.8,190.0,186.1,145.02
2018,5,16,13,45,7.5,190.0,2.15,14.6,196.5,192.62,150.43
2018,5,16,14,0,8.0,196.0,2.2,14.4,203.0,199.15,155.91
2018,5,16,14,15,6.0,180.0,2.25,14.25,185.0,181.5,142.11
2018,5,16,14,30,4.0,164.0,2.3,14.1,167.0,163.82,128.26
2018,5,16,14,45,4.0,168.0,2.35,13.95,171.0,167.88,131.87
2018,5,16,15,0,4.0,172.0,2.4,13.8,175.0,171.99,135.51
2018,5,16,15,15,4.5,179.5,2.4,13.8,182.5,180.15,142.38
2018,5,16,15,30,5.0,187.0,2.4,13.8,190.0,188.47,149.41
2018,5,16,15,45,4.5,177.5,2.4,13.5,180.0,178.72,142.07
2018,5,16,16,0,4.0,168.0,2.4,13.2,170.0,169.0,134.75
2018,5,16,16,15,12.5,171.5,2.4,13.05,178.0,179.67,144.29
2018,5,16,16,30,21.0,175.0,2.4,12.9,186.0,190.14,153.64
2018,5,16,16,45,62.5,171.0,2.4,12.8,198.5,221.74,181.21
2018,5,16,17,0,104.0,167.0,2.4,12.7,211.0,251.61,206.92
2018,5,16,17,15,182.0,143.5,2.35,12.5,208.5,269.63,223.48
2018,5,16,17,30,260.0,120.0,2.3,12.3,206.0,287.83,239.18
2018,5,16,17,45,268.5,99.5,2.3,12.1,175.5,258.54,214.29
2018,5,16,18,0,277.0,79.0,2.3,11.9,145.0,235.3,193.38
2018,5,16,18,15,228.0,63.5,2.25,11.65,109.0,184.64,148.8
2018,5,16,18,30,179.0,48.0,2.2,11.4,73.0,131.67,102.01
2018,5,16,18,45,115.0,33.0,2.15,11.15,46.5,86.04,59.5
2018,5,16,19,0,51.0,18.0,2.1,10.9,20.0,39.09,0.0
2018,5,16,19,15,25.5,9.0,2.1,10.75,10.0,14.98,0.0
2018,5,16,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,4,45,7.0,2.0,2.5,10.1,2.0,0.0,0.0
2018,5,17,5,0,14.0,4.0,2.5,10.2,4.0,3.93,0.0
2018,5,17,5,15,96.0,17.5,2.6,10.6,25.0,17.2,0.0
2018,5,17,5,30,178.0,31.0,2.7,11.0,46.0,24.19,13.27
2018,5,17,5,45,284.0,41.0,2.75,11.4,83.5,31.11,21.61
2018,5,17,6,0,390.0,51.0,2.8,11.8,121.0,37.61,27.95
2018,5,17,6,15,455.5,60.0,2.8,12.25,166.5,42.35,32.46
2018,5,17,6,30,521.0,69.0,2.8,12.7,212.0,60.84,37.69
2018,5,17,6,45,419.5,97.5,2.85,13.1,228.0,104.38,67.84
2018,5,17,7,0,318.0,126.0,2.9,13.5,244.0,142.61,101.17
2018,5,17,7,15,321.5,150.5,2.85,13.9,284.5,180.7,132.34
2018,5,17,7,30,325.0,175.0,2.8,14.3,325.0,219.49,164.83
2018,5,17,7,45,381.5,183.5,2.8,14.7,379.0,255.4,193.6
2018,5,17,8,0,438.0,192.0,2.8,15.1,433.0,301.15,230.79
2018,5,17,8,15,578.0,162.5,2.75,15.5,510.0,349.3,268.98
2018,5,17,8,30,718.0,133.0,2.7,15.9,587.0,409.98,317.83
2018,5,17,8,45,779.0,118.5,2.65,16.3,642.5,463.03,361.12
2018,5,17,9,0,840.0,104.0,2.6,16.7,698.0,520.93,407.32
2018,5,17,9,15,848.5,107.5,2.6,16.9,736.0,566.84,443.72
2018,5,17,9,30,857.0,111.0,2.6,17.1,774.0,612.24,478.82
2018,5,17,9,45,862.5,114.5,2.6,17.35,806.5,655.02,511.01
2018,5,17,10,0,868.0,118.0,2.6,17.6,839.0,696.68,541.6
2018,5,17,10,15,874.0,120.0,2.6,17.65,866.0,736.03,569.37
2018,5,17,10,30,880.0,122.0,2.6,17.7,893.0,773.93,595.16
2018,5,17,10,45,884.5,123.0,2.65,17.8,913.5,808.14,618.35
2018,5,17,11,0,889.0,124.0,2.7,17.9,934.0,840.48,640.16
2018,5,17,11,15,892.0,124.5,2.75,17.85,947.5,869.1,659.7
2018,5,17,11,30,895.0,125.0,2.8,17.8,961.0,895.51,677.74
2018,5,17,11,45,896.0,125.5,2.85,17.75,967.0,917.83,693.02
2018,5,17,12,0,897.0,126.0,2.9,17.7,973.0,937.65,706.69
2018,5,17,12,15,898.0,125.5,3.0,17.65,972.0,953.91,718.43
2018,5,17,12,30,899.0,125.0,3.1,17.6,971.0,967.49,728.49
2018,5,17,12,45,899.5,122.5,3.15,17.5,962.5,975.86,734.9
2018,5,17,13,0,900.0,120.0,3.2,17.4,954.0,981.35,739.54
2018,5,17,13,15,896.5,119.5,3.25,17.25,938.0,982.14,741.28
2018,5,17,13,30,893.0,119.0,3.3,17.1,922.0,980.01,741.2
2018,5,17,13,45,887.5,117.5,3.4,16.95,898.5,972.06,737.66
2018,5,17,14,0,882.0,116.0,3.5,16.8,875.0,961.26,732.28
2018,5,17,14,15,874.5,115.0,3.5,16.65,845.5,946.35,723.46
2018,5,17,14,30,867.0,114.0,3.5,16.5,816.0,928.8,712.91
2018,5,17,14,45,857.0,112.0,3.55,16.4,780.5,905.4,698.5
2018,5,17,15,0,847.0,110.0,3.6,16.3,745.0,879.7,682.47
2018,5,17,15,15,834.5,107.5,3.6,16.3,704.5,849.12,662.37
2018,5,17,15,30,822.0,105.0,3.6,16.3,664.0,821.77,644.53
2018,5,17,15,45,805.5,102.5,3.6,15.95,619.5,784.3,620.05
2018,5,17,16,0,789.0,100.0,3.6,15.6,575.0,745.56,594.37
2018,5,17,16,15,767.5,96.5,3.55,15.4,527.0,700.84,563.33
2018,5,17,16,30,746.0,93.0,3.5,15.2,479.0,655.63,531.47
2018,5,17,16,45,718.0,89.0,3.5,15.0,429.5,605.16,494.65
2018,5,17,17,0,690.0,85.0,3.5,14.8,380.0,557.72,458.19
2018,5,17,17,15,651.5,80.0,3.5,14.5,330.0,501.24,413.73
2018,5,17,17,30,613.0,75.0,3.5,14.2,280.0,446.76,369.51
2018,5,17,17,45,541.5,70.0,3.45,13.9,228.5,377.36,311.63
2018,5,17,18,0,470.0,65.0,3.4,13.6,177.0,313.36,256.7
2018,5,17,18,15,352.0,56.5,3.35,13.25,129.5,229.49,184.66
2018,5,17,18,30,234.0,48.0,3.3,12.9,82.0,159.59,123.95
2018,5,17,18,45,151.0,33.5,3.25,12.55,52.0,105.27,74.14
2018,5,17,19,0,68.0,19.0,3.2,12.2,22.0,45.59,0.0
2018,5,17,19,15,34.0,9.5,3.15,12.05,11.0,17.57,0.0
2018,5,17,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,18,4,45,6.5,2.0,2.9,10.4,2.0,0.0,0.0
2018,5,18,5,0,13.0,4.0,2.9,10.5,4.0,3.93,0.0
2018,5,18,5,15,68.0,17.5,2.95,10.95,23.0,17.2,0.0
2018,5,18,5,30,123.0,31.0,3.0,11.4,42.0,25.73,14.75
2018,5,18,5,45,220.5,44.5,3.05,11.85,79.0,33.87,24.01
2018,5,18,6,0,318.0,58.0,3.1,12.3,116.0,43.16,32.83
2018,5,18,6,15,435.5,64.0,3.1,12.7,169.5,45.77,35.47
2018,5,18,6,30,553.0,70.0,3.1,13.1,223.0,63.81,38.84
2018,5,18,6,45,604.5,75.5,3.05,13.55,274.0,99.95,56.78
2018,5,18,7,0,656.0,81.0,3.0,14.0,325.0,141.5,85.28
2018,5,18,7,15,690.5,85.5,2.95,14.35,376.0,184.61,119.92
2018,5,18,7,30,725.0,90.0,2.9,14.7,427.0,231.24,159.81
2018,5,18,7,45,751.0,93.5,2.85,15.1,476.5,281.25,203.66
2018,5,18,8,0,777.0,97.0,2.8,15.5,526.0,330.26,246.68
2018,5,18,8,15,796.5,100.5,2.7,15.8,573.5,379.09,289.14
2018,5,18,8,30,816.0,104.0,2.6,16.1,621.0,429.27,331.68
2018,5,18,8,45,831.0,106.0,2.55,16.45,664.5,477.17,371.42
2018,5,18,9,0,846.0,108.0,2.5,16.8,708.0,528.94,412.82
2018,5,18,9,15,858.5,110.0,2.45,17.05,747.5,575.97,449.7
2018,5,18,9,30,871.0,112.0,2.4,17.3,787.0,622.81,485.39
2018,5,18,9,45,880.5,113.5,2.35,17.6,821.0,666.87,517.99
2018,5,18,10,0,890.0,115.0,2.3,17.9,855.0,710.07,549.09
2018,5,18,10,15,896.5,116.0,2.3,18.05,882.5,749.63,576.2
2018,5,18,10,30,903.0,117.0,2.3,18.2,910.0,787.72,601.56
2018,5,18,10,45,907.0,118.5,2.35,18.35,930.5,822.69,624.9
2018,5,18,11,0,911.0,120.0,2.4,18.5,951.0,855.72,646.8
2018,5,18,11,15,913.0,121.0,2.45,18.5,964.0,884.53,666.12
2018,5,18,11,30,915.0,122.0,2.5,18.5,977.0,911.03,683.89
2018,5,18,11,45,915.5,122.5,2.5,18.55,983.0,933.3,698.28
2018,5,18,12,0,916.0,123.0,2.5,18.6,989.0,953.0,710.99
2018,5,18,12,15,897.5,135.0,2.6,18.5,982.5,963.69,719.11
2018,5,18,12,30,879.0,147.0,2.7,18.4,976.0,971.28,725.35
2018,5,18,12,45,790.0,203.0,2.75,18.35,942.5,957.66,716.94
2018,5,18,13,0,701.0,259.0,2.8,18.3,909.0,940.46,706.37
2018,5,18,13,15,613.5,302.0,2.85,18.2,864.0,905.18,681.18
2018,5,18,13,30,526.0,345.0,2.9,18.1,819.0,868.14,654.39
2018,5,18,13,45,579.0,308.5,3.0,18.0,817.5,882.92,668.37
2018,5,18,14,0,632.0,272.0,3.1,17.9,816.0,896.17,680.91
2018,5,18,14,15,680.5,234.5,3.15,17.7,802.0,899.92,686.71
2018,5,18,14,30,729.0,197.0,3.2,17.5,788.0,899.23,688.09
2018,5,18,14,45,798.5,152.5,3.3,17.35,774.0,902.0,692.24
2018,5,18,15,0,868.0,108.0,3.4,17.2,760.0,897.35,691.32
2018,5,18,15,15,833.5,114.0,3.4,17.2,712.0,861.68,667.72
2018,5,18,15,30,799.0,120.0,3.4,17.2,664.0,820.02,639.9
2018,5,18,15,45,800.5,110.5,3.6,16.65,624.5,790.25,622.68
2018,5,18,16,0,802.0,101.0,3.8,16.1,585.0,758.09,603.22
2018,5,18,16,15,781.0,97.5,3.85,15.75,537.0,713.34,572.92
2018,5,18,16,30,760.0,94.0,3.9,15.4,489.0,668.04,541.67
2018,5,18,16,45,722.5,90.5,3.95,15.1,435.0,613.46,501.95
2018,5,18,17,0,685.0,87.0,4.0,14.8,381.0,557.93,459.39
2018,5,18,17,15,655.5,82.0,4.0,14.4,334.5,507.11,419.47
2018,5,18,17,30,626.0,77.0,4.0,14.0,288.0,457.51,379.19
2018,5,18,17,45,570.0,71.0,3.95,13.65,238.5,394.36,326.36
2018,5,18,18,0,514.0,65.0,3.9,13.3,189.0,335.26,275.3
2018,5,18,18,15,433.0,56.5,3.85,13.0,144.0,266.92,215.44
2018,5,18,18,30,352.0,48.0,3.8,12.7,99.0,205.43,160.42
2018,5,18,18,45,238.5,35.0,3.75,12.35,64.0,136.81,97.99
2018,5,18,19,0,125.0,22.0,3.7,12.0,29.0,70.35,0.0
2018,5,18,19,15,62.5,11.0,3.65,11.85,14.5,26.07,0.0
2018,5,18,19,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,19,4,45,7.5,2.5,3.5,10.2,2.5,0.0,0.0
2018,5,19,5,0,15.0,5.0,3.5,10.2,5.0,4.91,0.0
2018,5,19,5,15,98.5,19.0,3.55,10.4,27.0,15.07,0.0
2018,5,19,5,30,182.0,33.0,3.6,10.6,49.0,25.74,15.08
2018,5,19,5,45,259.0,44.5,3.65,10.75,83.5,33.82,24.12
2018,5,19,6,0,336.0,56.0,3.7,10.9,118.0,41.5,31.55
2018,5,19,6,15,425.5,66.0,3.75,11.2,169.0,47.43,37.18
2018,5,19,6,30,515.0,76.0,3.8,11.5,220.0,69.3,43.84
2018,5,19,6,45,577.5,82.0,3.85,11.8,273.5,104.85,62.08
2018,5,19,7,0,640.0,88.0,3.9,12.1,327.0,146.91,91.16
2018,5,19,7,15,674.0,93.0,3.9,12.45,377.5,189.57,125.84
2018,5,19,7,30,708.0,98.0,3.9,12.8,428.0,235.73,165.71
2018,5,19,7,45,733.0,102.5,3.85,13.15,477.5,282.35,207.25
2018,5,19,8,0,758.0,107.0,3.8,13.5,527.0,334.59,253.3
2018,5,19,8,15,777.0,111.5,3.8,13.9,574.5,383.18,296.0
2018,5,19,8,30,796.0,116.0,3.8,14.3,622.0,433.12,338.88
2018,5,19,8,45,809.5,119.5,3.8,14.65,665.0,480.75,379.05
2018,5,19,9,0,823.0,123.0,3.8,15.0,708.0,528.79,418.48
2018,5,19,9,15,836.0,125.5,3.8,15.25,747.5,575.85,456.31
2018,5,19,9,30,849.0,128.0,3.8,15.5,787.0,622.85,493.14
2018,5,19,9,45,860.0,128.5,3.85,15.8,821.0,668.58,528.19
2018,5,19,10,0,871.0,129.0,3.9,16.1,855.0,711.15,560.22
2018,5,19,10,15,874.5,132.5,3.95,16.2,881.5,750.17,588.68
2018,5,19,10,30,878.0,136.0,4.0,16.3,908.0,787.6,614.85
2018,5,19,10,45,878.5,140.0,4.05,16.4,927.5,821.39,638.26
2018,5,19,11,0,879.0,144.0,4.1,16.5,947.0,853.12,660.11
2018,5,19,11,15,879.0,147.0,4.15,16.5,960.0,881.35,679.68
2018,5,19,11,30,879.0,150.0,4.2,16.5,973.0,907.29,697.64
2018,5,19,11,45,875.5,153.5,4.2,16.55,977.5,928.23,711.74
2018,5,19,12,0,872.0,157.0,4.2,16.6,982.0,946.61,724.13
2018,5,19,12,15,875.0,154.5,4.2,16.6,981.5,962.65,735.1
2018,5,19,12,30,878.0,152.0,4.2,16.6,981.0,976.12,744.39
2018,5,19,12,45,879.5,150.0,4.25,16.55,973.5,986.0,751.74
2018,5,19,13,0,881.0,148.0,4.3,16.5,966.0,993.11,757.33
2018,5,19,13,15,876.0,148.0,4.3,16.45,949.5,993.16,757.91
2018,5,19,13,30,871.0,148.0,4.3,16.4,933.0,990.38,756.71
2018,5,19,13,45,863.5,147.5,4.3,16.3,909.5,981.9,751.86
2018,5,19,14,0,856.0,147.0,4.3,16.2,886.0,976.35,749.12
2018,5,19,14,15,845.0,147.0,4.3,16.1,855.5,959.85,738.95
2018,5,19,14,30,834.0,147.0,4.3,16.0,825.0,940.85,727.15
2018,5,19,14,45,819.0,147.0,4.3,15.85,788.5,915.83,711.29
2018,5,19,15,0,804.0,147.0,4.3,15.7,752.0,888.72,693.96
2018,5,19,15,15,785.0,143.0,4.3,15.7,707.0,851.95,669.21
2018,5,19,15,30,766.0,139.0,4.3,15.7,662.0,813.65,643.23
2018,5,19,15,45,743.5,136.0,4.3,15.3,616.0,775.65,618.18
2018,5,19,16,0,721.0,133.0,4.3,14.9,570.0,733.62,589.77
2018,5,19,16,15,694.0,131.5,4.3,14.55,524.0,689.28,559.06
2018,5,19,16,30,667.0,130.0,4.3,14.2,478.0,644.9,526.64
2018,5,19,16,45,632.5,125.5,4.25,13.9,428.5,592.25,486.67
2018,5,19,17,0,598.0,121.0,4.2,13.6,379.0,540.65,446.62
2018,5,19,17,15,554.5,113.0,4.2,13.25,328.5,481.11,399.46
2018,5,19,17,30,511.0,105.0,4.2,12.9,278.0,422.04,351.4
2018,5,19,17,45,452.0,95.5,4.15,12.55,230.0,358.91,298.46
2018,5,19,18,0,393.0,86.0,4.1,12.2,182.0,300.48,248.05
2018,5,19,18,15,316.0,73.0,4.05,11.9,138.5,235.18,190.97
2018,5,19,18,30,239.0,60.0,4.0,11.6,95.0,176.99,139.3
2018,5,19,18,45,152.5,42.0,3.95,11.35,61.5,112.02,81.07
2018,5,19,19,0,66.0,24.0,3.9,11.1,28.0,52.79,3.76
2018,5,19,19,15,33.0,12.0,3.85,11.05,14.0,19.92,0.0
2018,5,19,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.45,10.25,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,20,4,45,6.0,3.0,4.3,10.25,3.0,0.0,0.0
2018,5,20,5,0,12.0,6.0,4.3,10.3,6.0,5.9,0.0
2018,5,20,5,15,68.0,20.0,4.3,10.45,25.5,16.78,0.0
2018,5,20,5,30,124.0,34.0,4.3,10.6,45.0,28.08,17.19
2018,5,20,5,45,174.5,48.0,4.35,10.75,74.5,39.07,28.75
2018,5,20,6,0,225.0,62.0,4.4,10.9,104.0,46.15,35.72
2018,5,20,6,15,261.5,78.5,4.35,11.05,141.5,57.19,45.97
2018,5,20,6,30,298.0,95.0,4.3,11.2,179.0,79.54,56.61
2018,5,20,6,45,323.0,111.5,4.3,11.35,219.0,111.12,77.15
2018,5,20,7,0,348.0,128.0,4.3,11.5,259.0,145.39,102.98
2018,5,20,7,15,364.0,145.5,4.3,11.7,300.0,181.6,132.77
2018,5,20,7,30,380.0,163.0,4.3,11.9,341.0,219.56,165.07
2018,5,20,7,45,522.5,149.0,4.25,12.15,422.5,267.23,202.08
2018,5,20,8,0,665.0,135.0,4.2,12.4,504.0,327.0,250.64
2018,5,20,8,15,710.0,132.5,4.2,12.8,557.5,374.86,292.05
2018,5,20,8,30,755.0,130.0,4.2,13.2,611.0,426.62,336.12
2018,5,20,8,45,772.0,133.0,4.15,13.55,654.0,476.81,378.2
2018,5,20,9,0,789.0,136.0,4.1,13.9,697.0,524.47,417.29
2018,5,20,9,15,811.5,133.0,4.1,14.25,738.0,570.29,454.32
2018,5,20,9,30,834.0,130.0,4.1,14.6,779.0,616.91,491.07
2018,5,20,9,45,856.5,124.5,4.1,14.95,815.5,663.91,527.29
2018,5,20,10,0,879.0,119.0,4.1,15.3,852.0,708.63,561.12
2018,5,20,10,15,884.5,121.0,4.15,15.55,879.0,747.93,589.18
2018,5,20,10,30,890.0,123.0,4.2,15.8,906.0,785.74,615.42
2018,5,20,10,45,893.5,125.0,4.2,16.0,926.5,820.33,639.07
2018,5,20,11,0,897.0,127.0,4.2,16.2,947.0,852.99,661.18
2018,5,20,11,15,898.0,128.5,4.25,16.25,960.0,881.03,680.53
2018,5,20,11,30,899.0,130.0,4.3,16.3,973.0,906.77,698.26
2018,5,20,11,45,819.0,184.5,4.35,16.35,956.0,911.43,701.39
2018,5,20,12,0,739.0,239.0,4.4,16.4,939.0,911.56,701.58
2018,5,20,12,15,792.5,203.5,4.45,16.4,953.0,938.9,721.12
2018,5,20,12,30,846.0,168.0,4.5,16.4,967.0,966.98,741.0
2018,5,20,12,45,864.5,153.5,4.55,16.35,963.5,976.09,747.91
2018,5,20,13,0,883.0,139.0,4.6,16.3,960.0,986.99,756.32
2018,5,20,13,15,825.5,172.5,4.65,16.25,930.0,975.73,749.44
2018,5,20,13,30,768.0,206.0,4.7,16.2,900.0,960.81,740.21
2018,5,20,13,45,723.0,226.0,4.75,16.2,866.0,938.86,725.96
2018,5,20,14,0,678.0,246.0,4.8,16.2,832.0,914.83,710.25
2018,5,20,14,15,676.0,235.5,4.8,16.1,803.0,898.24,699.76
2018,5,20,14,30,674.0,225.0,4.8,16.0,774.0,879.26,687.56
2018,5,20,14,45,713.5,193.5,4.85,15.9,752.0,873.66,685.4
2018,5,20,15,0,753.0,162.0,4.9,15.8,730.0,863.57,680.0
2018,5,20,15,15,763.5,147.0,4.9,15.8,696.0,838.38,663.13
2018,5,20,15,30,774.0,132.0,4.9,15.8,662.0,813.9,646.84
2018,5,20,15,45,747.5,129.0,4.95,15.55,613.0,772.04,618.43
2018,5,20,16,0,721.0,126.0,5.0,15.3,564.0,726.71,587.06
2018,5,20,16,15,693.0,121.0,5.0,15.05,514.0,677.69,552.14
2018,5,20,16,30,665.0,116.0,5.0,14.8,464.0,628.75,516.18
2018,5,20,16,45,648.5,110.5,4.95,14.55,421.5,587.59,484.89
2018,5,20,17,0,632.0,105.0,4.9,14.3,379.0,546.18,452.63
2018,5,20,17,15,592.0,98.5,4.9,13.95,329.5,489.22,407.19
2018,5,20,17,30,552.0,92.0,4.9,13.6,280.0,434.37,362.22
2018,5,20,17,45,496.0,83.5,4.9,13.3,231.5,371.28,309.11
2018,5,20,18,0,440.0,75.0,4.9,13.0,183.0,310.62,256.65
2018,5,20,18,15,361.5,64.0,4.8,12.65,139.5,244.6,198.68
2018,5,20,18,30,283.0,53.0,4.7,12.3,96.0,185.82,146.2
2018,5,20,18,45,186.0,38.5,4.65,12.0,62.5,124.04,90.45
2018,5,20,19,0,89.0,24.0,4.6,11.7,29.0,59.73,10.9
2018,5,20,19,15,44.5,12.0,4.55,11.6,14.5,22.83,0.0
2018,5,20,19,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,21,4,45,12.0,3.5,3.35,9.8,3.5,0.0,0.0
2018,5,21,5,0,24.0,7.0,3.3,9.9,7.0,6.88,0.0
2018,5,21,5,15,113.0,21.0,3.25,10.4,30.5,16.69,0.0
2018,5,21,5,30,202.0,35.0,3.2,10.9,54.0,27.31,16.75
2018,5,21,5,45,295.0,46.0,3.15,11.45,92.0,34.93,25.1
2018,5,21,6,0,388.0,57.0,3.1,12.0,130.0,42.65,32.48
2018,5,21,6,15,460.5,65.5,3.0,12.45,177.5,46.69,36.35
2018,5,21,6,30,533.0,74.0,2.9,12.9,225.0,70.36,42.92
2018,5,21,6,45,583.5,80.5,2.85,13.4,275.5,106.47,62.28
2018,5,21,7,0,634.0,87.0,2.8,13.9,326.0,147.89,91.44
2018,5,21,7,15,668.0,92.5,2.75,14.4,376.5,190.72,126.09
2018,5,21,7,30,702.0,98.0,2.7,14.9,427.0,237.05,165.61
2018,5,21,7,45,728.0,102.0,2.7,15.45,476.5,283.21,206.05
2018,5,21,8,0,754.0,106.0,2.7,16.0,526.0,335.02,250.84
2018,5,21,8,15,773.0,109.5,2.7,16.4,572.5,382.48,291.88
2018,5,21,8,30,792.0,113.0,2.7,16.8,619.0,431.3,333.07
2018,5,21,8,45,806.5,117.0,2.75,17.2,662.5,479.59,372.94
2018,5,21,9,0,821.0,121.0,2.8,17.6,706.0,528.39,412.13
2018,5,21,9,15,837.0,121.5,2.85,17.8,746.0,575.15,449.18
2018,5,21,9,30,853.0,122.0,2.9,18.0,786.0,624.66,487.31
2018,5,21,9,45,867.5,120.0,2.95,18.25,820.5,667.99,520.11
2018,5,21,10,0,882.0,118.0,3.0,18.5,855.0,710.84,551.92
2018,5,21,10,15,887.5,120.5,3.1,18.6,882.5,750.67,580.09
2018,5,21,10,30,893.0,123.0,3.2,18.7,910.0,789.01,606.63
2018,5,21,10,45,896.0,125.0,3.3,18.8,930.0,823.28,630.16
2018,5,21,11,0,899.0,127.0,3.4,18.9,950.0,855.59,652.26
2018,5,21,11,15,900.5,128.5,3.45,18.95,963.0,884.08,671.51
2018,5,21,11,30,902.0,130.0,3.5,19.0,976.0,910.29,689.19
2018,5,21,11,45,902.0,130.5,3.6,19.05,981.5,931.83,704.01
2018,5,21,12,0,902.0,131.0,3.7,19.1,987.0,950.83,717.19
2018,5,21,12,15,902.0,131.5,3.8,19.1,986.0,967.23,728.81
2018,5,21,12,30,902.0,132.0,3.9,19.1,985.0,980.93,738.73
2018,5,21,12,45,900.5,131.0,3.95,19.05,976.0,988.98,744.75
2018,5,21,13,0,899.0,130.0,4.0,19.0,967.0,994.18,749.0
2018,5,21,13,15,894.5,129.5,4.05,18.9,950.5,994.11,749.96
2018,5,21,13,30,890.0,129.0,4.1,18.8,934.0,991.14,749.1
2018,5,21,13,45,884.0,127.5,4.15,18.7,910.0,982.85,744.74
2018,5,21,14,0,878.0,126.0,4.2,18.6,886.0,971.74,738.57
2018,5,21,14,15,870.0,124.5,4.25,18.4,856.0,956.01,729.58
2018,5,21,14,30,862.0,123.0,4.3,18.2,826.0,937.67,718.84
2018,5,21,14,45,852.5,121.0,4.3,18.05,791.0,914.94,704.67
2018,5,21,15,0,843.0,119.0,4.3,17.9,756.0,895.28,692.69
2018,5,21,15,15,830.0,116.0,4.3,17.9,715.0,863.91,671.98
2018,5,21,15,30,817.0,113.0,4.3,17.9,674.0,830.67,649.85
2018,5,21,15,45,799.5,110.5,4.3,17.35,629.0,792.59,625.47
2018,5,21,16,0,782.0,108.0,4.3,16.8,584.0,753.29,599.84
2018,5,21,16,15,760.0,104.0,4.25,16.45,536.0,707.9,568.52
2018,5,21,16,30,738.0,100.0,4.2,16.1,488.0,662.05,536.38
2018,5,21,16,45,709.5,96.0,4.15,15.75,438.5,614.15,501.48
2018,5,21,17,0,681.0,92.0,4.1,15.4,389.0,564.35,463.42
2018,5,21,17,15,643.0,86.0,4.05,14.95,338.5,507.26,418.72
2018,5,21,17,30,605.0,80.0,4.0,14.5,288.0,452.11,374.23
2018,5,21,17,45,552.0,73.5,3.95,14.05,239.5,390.68,323.19
2018,5,21,18,0,499.0,67.0,3.9,13.6,191.0,333.04,273.72
2018,5,21,18,15,422.5,58.0,3.85,13.2,146.5,266.45,215.63
2018,5,21,18,30,346.0,49.0,3.8,12.8,102.0,205.73,161.56
2018,5,21,18,45,238.5,36.5,3.7,12.45,67.0,139.49,102.13
2018,5,21,19,0,131.0,24.0,3.6,12.1,32.0,76.54,21.58
2018,5,21,19,15,65.5,12.0,3.55,11.9,16.0,28.16,0.0
2018,5,21,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,22,4,45,17.0,4.0,2.4,10.55,4.0,0.0,0.0
2018,5,22,5,0,34.0,8.0,2.4,10.6,8.0,7.86,0.0
2018,5,22,5,15,132.0,21.5,2.4,10.85,32.5,17.07,0.0
2018,5,22,5,30,230.0,35.0,2.4,11.1,57.0,27.25,16.88
2018,5,22,5,45,324.0,45.5,2.4,11.4,96.0,34.47,24.74
2018,5,22,6,0,418.0,56.0,2.4,11.7,135.0,41.56,31.58
2018,5,22,6,15,483.5,64.0,2.35,12.15,181.5,45.22,35.1
2018,5,22,6,30,549.0,72.0,2.3,12.6,228.0,70.25,41.97
2018,5,22,6,45,595.5,78.0,2.25,13.0,277.5,106.47,61.64
2018,5,22,7,0,642.0,84.0,2.2,13.4,327.0,147.58,90.91
2018,5,22,7,15,675.5,88.5,2.15,13.75,377.0,189.89,125.35
2018,5,22,7,30,709.0,93.0,2.1,14.1,427.0,235.62,164.58
2018,5,22,7,45,734.5,97.0,2.1,14.45,476.0,285.23,207.96
2018,5,22,8,0,760.0,101.0,2.1,14.8,525.0,333.7,250.32
2018,5,22,8,15,778.5,104.5,2.1,15.1,571.5,381.25,291.54
2018,5,22,8,30,797.0,108.0,2.1,15.4,618.0,430.08,332.83
2018,5,22,8,45,811.5,111.0,2.1,15.65,661.0,477.67,372.21
2018,5,22,9,0,826.0,114.0,2.1,15.9,704.0,525.75,410.88
2018,5,22,9,15,838.0,116.0,2.1,16.1,742.5,571.81,447.08
2018,5,22,9,30,850.0,118.0,2.1,16.3,781.0,620.34,484.06
2018,5,22,9,45,860.0,119.0,2.1,16.45,814.5,663.32,516.25
2018,5,22,10,0,870.0,120.0,2.1,16.6,848.0,705.51,547.17
2018,5,22,10,15,876.5,122.0,2.15,16.7,875.5,745.14,574.84
2018,5,22,10,30,883.0,124.0,2.2,16.8,903.0,783.37,600.86
2018,5,22,10,45,888.0,124.5,2.2,16.9,923.5,817.47,623.43
2018,5,22,11,0,893.0,125.0,2.2,17.0,944.0,849.74,644.61
2018,5,22,11,15,896.0,126.0,2.2,17.05,957.5,878.82,663.62
2018,5,22,11,30,899.0,127.0,2.2,17.1,971.0,905.71,681.1
2018,5,22,11,45,901.0,127.0,2.25,17.1,977.5,928.45,696.39
2018,5,22,12,0,903.0,127.0,2.3,17.1,984.0,948.74,710.12
2018,5,22,12,15,902.0,127.5,2.3,17.05,982.5,964.18,720.33
2018,5,22,12,30,901.0,128.0,2.3,17.0,981.0,976.91,728.86
2018,5,22,12,45,897.5,128.5,2.3,16.95,972.0,984.49,734.11
2018,5,22,13,0,894.0,129.0,2.3,16.9,963.0,989.23,737.62
2018,5,22,13,15,891.0,128.0,2.35,16.75,947.0,990.08,739.53
2018,5,22,13,30,888.0,127.0,2.4,16.6,931.0,988.04,739.67
2018,5,22,13,45,883.5,125.0,2.4,16.5,908.0,980.66,735.74
2018,5,22,14,0,879.0,123.0,2.4,16.4,885.0,970.45,730.06
2018,5,22,14,15,872.0,121.0,2.4,16.25,855.5,955.11,721.19
2018,5,22,14,30,865.0,119.0,2.4,16.1,826.0,937.14,710.64
2018,5,22,14,45,856.0,117.0,2.4,15.95,791.0,914.81,697.17
2018,5,22,15,0,847.0,115.0,2.4,15.8,756.0,890.15,682.12
2018,5,22,15,15,834.5,112.0,2.4,15.8,715.5,864.4,665.91
2018,5,22,15,30,822.0,109.0,2.4,15.8,675.0,831.47,644.62
2018,5,22,15,45,806.5,106.5,2.4,15.45,631.0,794.92,621.45
2018,5,22,16,0,791.0,104.0,2.4,15.1,587.0,757.03,597.02
2018,5,22,16,15,771.0,100.0,2.4,14.85,539.5,712.88,567.43
2018,5,22,16,30,751.0,96.0,2.4,14.6,492.0,668.13,536.9
2018,5,22,16,45,725.0,91.5,2.4,14.35,442.5,618.29,501.64
2018,5,22,17,0,699.0,87.0,2.4,14.1,393.0,571.34,466.41
2018,5,22,17,15,663.0,82.0,2.4,13.75,343.0,515.91,423.67
2018,5,22,17,30,627.0,77.0,2.4,13.4,293.0,462.23,380.94
2018,5,22,17,45,576.0,71.0,2.4,13.1,244.5,401.47,330.95
2018,5,22,18,0,525.0,65.0,2.4,12.8,196.0,344.31,282.26
2018,5,22,18,15,450.0,56.5,2.35,12.45,151.0,277.69,224.49
2018,5,22,18,30,375.0,48.0,2.3,12.1,106.0,217.45,170.92
2018,5,22,18,45,267.5,36.5,2.25,11.8,70.5,149.71,110.34
2018,5,22,19,0,160.0,25.0,2.2,11.5,35.0,87.11,31.06
2018,5,22,19,15,83.0,13.5,2.15,11.4,18.5,34.16,0.0
2018,5,22,19,30,6.0,2.0,2.1,11.3,2.0,0.0,0.0
2018,5,22,19,45,3.0,1.0,2.05,11.15,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,23,4,45,1.0,0.5,1.3,10.65,0.5,0.0,0.0
2018,5,23,5,0,2.0,1.0,1.3,10.7,1.0,0.98,0.0
2018,5,23,5,15,1.0,5.0,1.35,10.95,5.0,4.82,0.0
2018,5,23,5,30,0.0,9.0,1.4,11.2,9.0,8.67,1.58
2018,5,23,5,45,0.0,14.0,1.4,11.4,14.0,13.5,6.3
2018,5,23,6,0,0.0,19.0,1.4,11.6,19.0,18.32,10.84
2018,5,23,6,15,0.0,26.5,1.45,11.8,26.5,25.57,17.5
2018,5,23,6,30,0.0,34.0,1.5,12.0,34.0,32.82,22.73
2018,5,23,6,45,0.0,54.0,1.5,12.2,54.0,52.17,39.31
2018,5,23,7,0,0.0,74.0,1.5,12.4,74.0,71.48,55.59
2018,5,23,7,15,0.0,85.0,1.55,12.5,85.0,81.89,64.17
2018,5,23,7,30,0.0,96.0,1.6,12.6,96.0,92.32,72.66
2018,5,23,7,45,0.0,100.0,1.6,12.75,100.0,96.29,75.65
2018,5,23,8,0,0.0,104.0,1.6,12.9,104.0,100.21,78.6
2018,5,23,8,15,0.0,109.0,1.65,13.05,109.0,105.05,82.29
2018,5,23,8,30,0.0,114.0,1.7,13.2,114.0,109.89,85.96
2018,5,23,8,45,0.0,121.5,1.7,13.3,121.5,117.08,91.56
2018,5,23,9,0,0.0,129.0,1.7,13.4,129.0,124.28,97.14
2018,5,23,9,15,1.5,145.0,1.75,13.45,146.0,140.37,109.96
2018,5,23,9,30,3.0,161.0,1.8,13.5,163.0,156.63,122.82
2018,5,23,9,45,5.0,176.0,1.8,13.55,180.0,172.43,135.23
2018,5,23,10,0,7.0,191.0,1.8,13.6,197.0,188.43,147.74
2018,5,23,10,15,7.5,195.0,1.8,13.6,201.5,193.09,151.22
2018,5,23,10,30,8.0,199.0,1.8,13.6,206.0,197.78,154.78
2018,5,23,10,45,8.5,198.5,1.8,13.55,206.0,198.19,155.0
2018,5,23,11,0,9.0,198.0,1.8,13.5,206.0,198.6,155.27
2018,5,23,11,15,8.0,189.5,1.8,13.55,197.0,190.05,148.37
2018,5,23,11,30,7.0,181.0,1.8,13.6,188.0,181.36,141.41
2018,5,23,11,45,6.5,175.0,1.75,13.65,181.5,175.43,136.64
2018,5,23,12,0,6.0,169.0,1.7,13.7,175.0,169.44,131.82
2018,5,23,12,15,6.0,168.5,1.7,13.85,174.5,169.19,131.57
2018,5,23,12,30,6.0,168.0,1.7,14.0,174.0,168.91,131.3
2018,5,23,12,45,5.0,160.0,1.7,14.15,165.0,160.32,124.42
2018,5,23,13,0,4.0,152.0,1.7,14.3,156.0,151.67,117.51
2018,5,23,13,15,3.5,148.0,1.75,14.35,151.5,147.36,114.14
2018,5,23,13,30,3.0,144.0,1.8,14.4,147.0,143.01,110.74
2018,5,23,13,45,2.5,142.5,1.9,14.45,145.0,141.1,109.3
2018,5,23,14,0,2.0,141.0,2.0,14.5,143.0,139.17,107.86
2018,5,23,14,15,1.5,138.0,2.05,14.4,139.5,135.76,105.3
2018,5,23,14,30,1.0,135.0,2.1,14.3,136.0,132.35,102.75
2018,5,23,14,45,1.0,139.0,2.2,14.2,140.0,136.33,106.2
2018,5,23,15,0,1.0,143.0,2.3,14.1,144.0,140.35,109.71
2018,5,23,15,15,3.0,160.0,2.3,14.1,162.0,159.18,125.24
2018,5,23,15,30,5.0,177.0,2.3,14.1,180.0,178.23,140.93
2018,5,23,15,45,11.0,191.0,2.4,13.7,197.5,197.83,157.53
2018,5,23,16,0,17.0,205.0,2.5,13.3,215.0,217.59,174.33
2018,5,23,16,15,44.0,207.5,2.45,13.05,231.5,248.97,201.15
2018,5,23,16,30,71.0,210.0,2.4,12.8,248.0,272.1,221.2
2018,5,23,16,45,91.0,193.5,2.4,12.55,237.0,267.17,218.55
2018,5,23,17,0,111.0,177.0,2.4,12.3,226.0,268.19,220.57
2018,5,23,17,15,143.0,153.0,2.35,12.0,208.0,258.01,213.53
2018,5,23,17,30,175.0,129.0,2.3,11.7,190.0,244.67,203.36
2018,5,23,17,45,191.0,110.0,2.25,11.45,166.5,232.55,193.1
2018,5,23,18,0,207.0,91.0,2.2,11.2,143.0,211.26,174.43
2018,5,23,18,15,163.0,73.0,2.1,10.95,108.5,162.91,132.22
2018,5,23,18,30,119.0,55.0,2.0,10.7,74.0,118.27,92.89
2018,5,23,18,45,77.0,39.0,1.95,10.45,49.5,75.48,54.82
2018,5,23,19,0,35.0,23.0,1.9,10.2,25.0,39.0,13.66
2018,5,23,19,15,22.5,12.5,1.85,10.15,13.5,17.99,0.0
2018,5,23,19,30,10.0,2.0,1.8,10.1,2.0,0.0,0.0
2018,5,23,19,45,5.0,1.0,1.8,10.05,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
