Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,17,45,652.0,63.5,3.55,20.8,273.5,443.66,357.61
2018,6,2,18,0,607.0,59.0,3.5,20.2,224.0,387.56,311.46
2018,6,2,18,15,541.0,52.5,3.4,19.5,177.5,322.77,256.95
2018,6,2,18,30,475.0,46.0,3.3,18.8,131.0,263.48,205.45
2018,6,2,18,45,374.0,38.0,3.25,18.1,92.0,195.53,146.48
2018,6,2,19,0,273.0,30.0,3.2,17.4,53.0,136.57,88.57
2018,6,2,19,15,153.5,17.5,3.15,17.15,29.0,58.75,0.0
2018,6,2,19,30,34.0,5.0,3.1,16.9,5.0,12.64,0.0
2018,6,2,19,45,17.0,2.5,3.05,16.65,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,3,4,45,49.5,6.5,2.8,15.3,7.5,0.0,0.0
2018,6,3,5,0,99.0,13.0,2.8,15.4,15.0,12.78,0.0
2018,6,3,5,15,230.5,23.5,2.8,15.95,44.5,18.83,4.63
2018,6,3,5,30,362.0,34.0,2.8,16.5,74.0,26.25,16.46
2018,6,3,5,45,450.5,41.5,2.8,17.0,116.5,30.36,20.78
2018,6,3,6,0,539.0,49.0,2.8,17.5,159.0,34.27,24.52
2018,6,3,6,15,596.5,54.5,2.75,18.0,207.0,38.68,28.54
2018,6,3,6,30,654.0,60.0,2.7,18.5,255.0,75.0,37.82
2018,6,3,6,45,693.5,64.5,2.7,19.0,305.5,117.67,63.9
2018,6,3,7,0,733.0,69.0,2.7,19.5,356.0,161.28,96.08
2018,6,3,7,15,761.5,72.5,2.7,20.05,406.5,205.99,132.87
2018,6,3,7,30,790.0,76.0,2.7,20.6,457.0,253.59,173.61
2018,6,3,7,45,811.0,79.0,2.75,21.1,506.0,301.32,215.21
2018,6,3,8,0,832.0,82.0,2.8,21.6,555.0,355.1,261.13
2018,6,3,8,15,847.5,84.5,2.85,22.0,601.5,403.63,302.44
2018,6,3,8,30,863.0,87.0,2.9,22.4,648.0,453.02,343.43
2018,6,3,8,45,875.0,89.5,3.0,22.8,691.0,501.41,382.72
2018,6,3,9,0,887.0,92.0,3.1,23.2,734.0,549.95,421.06
2018,6,3,9,15,897.0,93.5,3.15,23.4,772.5,596.4,457.09
2018,6,3,9,30,907.0,95.0,3.2,23.6,811.0,642.4,491.91
2018,6,3,9,45,915.0,96.5,3.3,23.75,844.5,686.46,524.81
2018,6,3,10,0,923.0,98.0,3.4,23.9,878.0,729.53,555.47
2018,6,3,10,15,928.5,99.5,3.4,24.05,905.5,769.58,582.23
2018,6,3,10,30,934.0,101.0,3.4,24.2,933.0,808.08,607.67
2018,6,3,10,45,938.0,101.5,3.45,24.35,953.5,842.74,630.52
2018,6,3,11,0,942.0,102.0,3.5,24.5,974.0,875.42,651.91
2018,6,3,11,15,944.0,103.0,3.5,24.55,987.5,904.75,670.94
2018,6,3,11,30,946.0,104.0,3.5,24.6,1001.0,931.74,688.35
2018,6,3,11,45,947.0,104.5,3.55,24.7,1007.5,954.91,703.39
2018,6,3,12,0,948.0,105.0,3.6,24.8,1014.0,975.48,716.76
2018,6,3,12,15,948.0,104.5,3.65,24.75,1013.0,991.47,727.61
2018,6,3,12,30,948.0,104.0,3.7,24.7,1012.0,1004.66,736.73
2018,6,3,12,45,946.0,104.0,3.75,24.65,1003.5,1013.57,743.16
2018,6,3,13,0,944.0,104.0,3.8,24.6,995.0,1019.53,747.8
2018,6,3,13,15,941.5,103.0,3.85,24.45,979.5,1021.01,749.93
2018,6,3,13,30,939.0,102.0,3.9,24.3,964.0,1019.49,750.23
2018,6,3,13,45,866.0,141.5,3.95,24.15,921.5,988.47,731.08
2018,6,3,14,0,793.0,181.0,4.0,24.0,879.0,961.71,714.88
2018,6,3,14,15,765.5,189.5,4.05,23.8,845.0,943.2,704.3
2018,6,3,14,30,738.0,198.0,4.1,23.6,811.0,919.33,690.01
2018,6,3,14,45,795.0,158.5,4.15,23.35,794.0,917.26,690.8
2018,6,3,15,0,852.0,119.0,4.2,23.1,777.0,908.45,686.92
2018,6,3,15,15,866.5,104.5,4.2,23.1,744.0,889.19,675.05
2018,6,3,15,30,881.0,90.0,4.2,23.1,711.0,866.45,660.85
2018,6,3,15,45,867.5,88.0,4.2,22.5,667.0,830.8,639.03
2018,6,3,16,0,854.0,86.0,4.2,21.9,623.0,793.59,615.88
2018,6,3,16,15,837.5,83.0,4.2,21.5,575.5,751.58,588.43
2018,6,3,16,30,821.0,80.0,4.2,21.1,528.0,713.18,563.22
2018,6,3,16,45,799.0,76.5,4.2,20.7,478.5,664.92,530.16
2018,6,3,17,0,777.0,73.0,4.2,20.3,429.0,616.58,496.24
2018,6,3,17,15,746.0,69.0,4.15,19.75,378.5,562.13,455.21
2018,6,3,17,30,715.0,65.0,4.1,19.2,328.0,508.84,413.78
2018,6,3,17,45,672.0,61.0,4.1,18.6,278.5,450.39,366.93
2018,6,3,18,0,629.0,57.0,4.1,18.0,229.0,397.08,322.45
2018,6,3,18,15,564.5,51.0,4.05,17.4,182.0,332.53,267.42
2018,6,3,18,30,500.0,45.0,4.0,16.8,135.0,273.35,215.29
2018,6,3,18,45,399.5,37.5,3.95,16.15,95.5,204.89,155.15
2018,6,3,19,0,299.0,30.0,3.9,15.5,56.0,145.7,96.7
2018,6,3,19,15,170.0,18.0,3.9,15.2,31.0,73.62,0.0
2018,6,3,19,30,41.0,6.0,3.9,14.9,6.0,15.27,0.0
2018,6,3,19,45,20.5,3.0,3.9,14.55,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,4,4,45,47.5,6.5,4.25,11.85,7.5,0.0,0.0
2018,6,4,5,0,95.0,13.0,4.3,11.9,15.0,12.78,0.0
2018,6,4,5,15,212.5,24.0,4.3,12.2,43.5,19.28,5.36
2018,6,4,5,30,330.0,35.0,4.3,12.5,72.0,27.16,17.57
2018,6,4,5,45,413.0,44.0,4.35,12.8,113.5,32.6,23.15
2018,6,4,6,0,496.0,53.0,4.4,13.1,155.0,37.7,28.06
2018,6,4,6,15,574.5,57.5,4.45,13.45,206.0,41.57,31.67
2018,6,4,6,30,653.0,62.0,4.5,13.8,257.0,77.12,40.22
2018,6,4,6,45,694.5,66.5,4.5,14.2,308.5,120.07,67.13
2018,6,4,7,0,736.0,71.0,4.5,14.6,360.0,164.0,100.29
2018,6,4,7,15,765.5,74.5,4.5,14.9,411.0,209.02,138.33
2018,6,4,7,30,795.0,78.0,4.5,15.2,462.0,257.04,180.65
2018,6,4,7,45,817.5,81.0,4.5,15.55,512.0,305.43,224.08
2018,6,4,8,0,840.0,84.0,4.5,15.9,562.0,355.8,268.89
2018,6,4,8,15,856.5,86.5,4.45,16.2,609.5,409.28,315.47
2018,6,4,8,30,873.0,89.0,4.4,16.5,657.0,459.53,358.51
2018,6,4,8,45,886.5,91.5,4.4,16.85,701.5,509.09,399.96
2018,6,4,9,0,900.0,94.0,4.4,17.2,746.0,558.92,440.5
2018,6,4,9,15,908.5,97.0,4.4,17.4,785.0,606.43,478.45
2018,6,4,9,30,917.0,100.0,4.4,17.6,824.0,653.37,515.01
2018,6,4,9,45,923.5,102.5,4.4,17.85,857.5,697.79,548.73
2018,6,4,10,0,930.0,105.0,4.4,18.1,891.0,741.09,580.12
2018,6,4,10,15,932.0,108.5,4.45,18.2,918.0,780.73,607.89
2018,6,4,10,30,934.0,112.0,4.5,18.3,945.0,818.58,634.2
2018,6,4,10,45,943.5,110.0,4.55,18.45,967.5,855.34,659.46
2018,6,4,11,0,953.0,108.0,4.6,18.6,990.0,890.42,683.4
2018,6,4,11,15,955.5,108.5,4.6,18.6,1004.0,920.05,703.49
2018,6,4,11,30,958.0,109.0,4.6,18.6,1018.0,947.33,721.92
2018,6,4,11,45,959.0,109.5,4.65,18.6,1024.5,970.81,738.13
2018,6,4,12,0,960.0,110.0,4.7,18.6,1031.0,991.67,752.61
2018,6,4,12,15,959.5,110.0,4.7,18.6,1030.0,1007.95,763.6
2018,6,4,12,30,959.0,110.0,4.7,18.6,1029.0,1021.38,772.75
2018,6,4,12,45,956.0,110.5,4.75,18.6,1020.0,1030.03,779.2
2018,6,4,13,0,953.0,111.0,4.8,18.6,1011.0,1035.69,783.77
2018,6,4,13,15,950.5,110.0,4.8,18.55,995.0,1037.31,785.43
2018,6,4,13,30,948.0,109.0,4.8,18.5,979.0,1035.9,785.18
2018,6,4,13,45,944.5,107.0,4.8,18.45,956.5,1029.47,781.63
2018,6,4,14,0,941.0,105.0,4.8,18.4,934.0,1020.03,776.17
2018,6,4,14,15,934.5,104.0,4.85,18.25,904.5,1005.85,768.28
2018,6,4,14,30,928.0,103.0,4.9,18.1,875.0,988.87,758.53
2018,6,4,14,45,920.0,101.0,4.9,17.95,839.5,966.74,744.82
2018,6,4,15,0,912.0,99.0,4.9,17.8,804.0,942.08,729.37
2018,6,4,15,15,901.0,97.0,4.9,17.8,763.5,912.36,709.88
2018,6,4,15,30,890.0,95.0,4.9,17.8,723.0,880.56,688.85
2018,6,4,15,45,875.5,92.5,4.9,17.35,678.0,843.34,664.95
2018,6,4,16,0,861.0,90.0,4.9,16.9,633.0,804.6,639.66
2018,6,4,16,15,841.0,88.5,4.9,16.6,585.0,766.15,613.87
2018,6,4,16,30,821.0,87.0,4.9,16.3,537.0,722.14,583.51
2018,6,4,16,45,795.5,84.5,4.85,15.95,486.5,672.56,548.28
2018,6,4,17,0,770.0,82.0,4.8,15.6,436.0,623.13,512.01
2018,6,4,17,15,732.5,79.0,4.8,15.15,384.0,565.93,467.7
2018,6,4,17,30,695.0,76.0,4.8,14.7,332.0,512.93,425.35
2018,6,4,17,45,643.0,71.5,4.8,14.3,281.0,449.94,373.53
2018,6,4,18,0,591.0,67.0,4.8,13.9,230.0,390.49,323.02
2018,6,4,18,15,517.5,60.5,4.7,13.45,182.5,322.66,264.17
2018,6,4,18,30,444.0,54.0,4.6,13.0,135.0,260.8,209.09
2018,6,4,18,45,335.0,44.5,4.5,12.6,95.0,188.96,145.64
2018,6,4,19,0,226.0,35.0,4.4,12.2,55.0,129.34,88.24
2018,6,4,19,15,126.0,20.5,4.35,12.0,30.5,65.23,0.0
2018,6,4,19,30,26.0,6.0,4.3,11.8,6.0,11.88,0.0
2018,6,4,19,45,13.0,3.0,4.25,11.55,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,6,5,4,45,24.0,6.0,4.4,10.2,6.5,0.0,0.0
2018,6,5,5,0,48.0,12.0,4.4,10.3,13.0,11.8,0.0
2018,6,5,5,15,140.0,26.5,4.45,10.55,40.0,20.86,6.63
2018,6,5,5,30,232.0,41.0,4.5,10.8,67.0,31.7,21.63
2018,6,5,5,45,293.5,51.0,4.5,11.1,100.5,38.34,28.42
2018,6,5,6,0,355.0,61.0,4.5,11.4,134.0,44.66,34.5
2018,6,5,6,15,428.0,72.0,4.5,11.8,183.5,54.06,43.12
2018,6,5,6,30,501.0,83.0,4.5,12.2,233.0,87.72,54.07
2018,6,5,6,45,546.5,91.5,4.5,12.6,282.5,123.98,77.03
2018,6,5,7,0,592.0,100.0,4.5,13.0,332.0,164.98,108.02
2018,6,5,7,15,611.0,109.0,4.4,13.4,377.0,205.92,142.71
2018,6,5,7,30,630.0,118.0,4.3,13.8,422.0,248.88,180.36
2018,6,5,7,45,629.0,129.0,4.25,14.2,460.0,289.67,217.14
2018,6,5,8,0,628.0,140.0,4.2,14.6,498.0,330.31,253.35
2018,6,5,8,15,690.5,137.0,4.1,15.1,561.0,382.9,297.34
2018,6,5,8,30,753.0,134.0,4.0,15.6,624.0,441.02,345.2
2018,6,5,8,45,712.0,160.0,3.95,16.05,648.0,480.37,377.84
2018,6,5,9,0,671.0,186.0,3.9,16.5,672.0,515.6,406.0
2018,6,5,9,15,653.0,208.5,3.85,16.95,702.0,556.6,437.47
2018,6,5,9,30,635.0,231.0,3.8,17.4,732.0,595.38,466.26
2018,6,5,9,45,623.0,251.0,3.7,17.85,760.0,633.53,493.7
2018,6,5,10,0,611.0,271.0,3.6,18.3,788.0,669.87,519.05
2018,6,5,10,15,686.0,240.0,3.6,18.6,838.0,720.84,557.27
2018,6,5,10,30,761.0,209.0,3.6,18.9,888.0,775.52,597.52
2018,6,5,10,45,694.5,256.0,3.6,19.2,886.5,793.45,607.37
2018,6,5,11,0,628.0,303.0,3.6,19.5,885.0,805.98,613.36
2018,6,5,11,15,720.5,249.5,3.65,19.6,926.5,855.07,650.51
2018,6,5,11,30,813.0,196.0,3.7,19.7,968.0,904.96,684.72
2018,6,5,11,45,876.0,156.0,3.75,19.8,993.0,940.55,708.52
2018,6,5,12,0,939.0,116.0,3.8,19.9,1018.0,978.46,733.89
2018,6,5,12,15,887.5,150.0,3.85,19.9,1001.5,979.6,734.64
2018,6,5,12,30,836.0,184.0,3.9,19.9,985.0,981.87,736.57
2018,6,5,12,45,799.5,205.5,4.0,19.9,966.5,978.98,735.4
2018,6,5,13,0,763.0,227.0,4.1,19.9,948.0,977.04,735.0
2018,6,5,13,15,825.5,183.5,4.15,19.8,952.0,995.93,748.84
2018,6,5,13,30,888.0,140.0,4.2,19.7,956.0,1009.64,759.12
2018,6,5,13,45,881.5,139.0,4.25,19.65,932.5,1001.82,754.81
2018,6,5,14,0,875.0,138.0,4.3,19.6,909.0,991.23,748.89
2018,6,5,14,15,870.5,134.5,4.35,19.5,880.5,977.27,740.89
2018,6,5,14,30,866.0,131.0,4.4,19.4,852.0,960.62,731.14
2018,6,5,14,45,856.5,127.5,4.45,19.25,816.0,936.72,716.71
2018,6,5,15,0,847.0,124.0,4.5,19.1,780.0,916.02,704.51
2018,6,5,15,15,846.0,116.0,4.5,19.1,742.5,890.16,687.84
2018,6,5,15,30,845.0,108.0,4.5,19.1,705.0,856.58,665.66
2018,6,5,15,45,838.0,103.0,4.55,18.65,664.0,829.32,649.4
2018,6,5,16,0,831.0,98.0,4.6,18.2,623.0,794.94,627.71
2018,6,5,16,15,811.0,95.5,4.6,17.85,575.0,751.51,598.51
2018,6,5,16,30,791.0,93.0,4.6,17.5,527.0,707.37,568.35
2018,6,5,16,45,768.0,89.5,4.6,17.15,478.5,659.51,534.81
2018,6,5,17,0,745.0,86.0,4.6,16.8,430.0,611.66,499.85
2018,6,5,17,15,711.5,81.5,4.55,16.25,379.0,558.66,459.11
2018,6,5,17,30,678.0,77.0,4.5,15.7,328.0,504.86,416.58
2018,6,5,17,45,625.0,72.5,4.45,15.2,277.0,442.0,365.27
2018,6,5,18,0,572.0,68.0,4.4,14.7,226.0,382.78,315.36
2018,6,5,18,15,486.0,60.5,4.35,14.2,176.0,308.83,252.08
2018,6,5,18,30,400.0,53.0,4.3,13.7,126.0,242.12,193.67
2018,6,5,18,45,327.0,43.5,4.2,13.25,91.5,185.6,142.86
2018,6,5,19,0,254.0,34.0,4.1,12.8,57.0,137.15,94.26
2018,6,5,19,15,146.5,21.0,4.0,12.5,32.5,71.91,0.0
2018,6,5,19,30,39.0,8.0,3.9,12.2,8.0,16.89,0.0
2018,6,5,19,45,19.5,4.0,3.85,11.9,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.15,11.15,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,6,4,45,18.5,5.5,4.0,11.45,6.0,0.0,0.0
2018,6,6,5,0,37.0,11.0,4.0,11.5,12.0,10.81,0.0
2018,6,6,5,15,104.5,25.0,4.0,11.7,35.5,20.91,6.85
2018,6,6,5,30,172.0,39.0,4.0,11.9,59.0,30.0,20.09
2018,6,6,5,45,260.0,52.5,4.0,12.1,98.5,39.52,29.35
2018,6,6,6,0,348.0,66.0,4.0,12.3,138.0,48.58,37.87
2018,6,6,6,15,393.0,77.5,4.0,12.65,179.0,58.39,46.85
2018,6,6,6,30,438.0,89.0,4.0,13.0,220.0,89.99,57.67
2018,6,6,6,45,532.0,92.0,4.0,13.35,280.5,123.3,76.77
2018,6,6,7,0,626.0,95.0,4.0,13.7,341.0,165.94,106.98
2018,6,6,7,15,663.5,99.5,4.0,14.15,392.0,208.21,142.03
2018,6,6,7,30,701.0,104.0,4.0,14.6,443.0,254.29,181.76
2018,6,6,7,45,726.0,108.0,4.0,15.05,491.5,299.93,222.11
2018,6,6,8,0,751.0,112.0,4.0,15.5,540.0,347.86,264.11
2018,6,6,8,15,769.5,116.0,4.0,15.95,586.5,398.49,307.67
2018,6,6,8,30,788.0,120.0,4.0,16.4,633.0,447.07,348.71
2018,6,6,8,45,802.0,123.5,4.05,16.8,675.5,494.15,387.77
2018,6,6,9,0,816.0,127.0,4.1,17.2,718.0,541.71,426.21
2018,6,6,9,15,829.0,128.5,4.1,17.45,756.5,587.17,462.3
2018,6,6,9,30,842.0,130.0,4.1,17.7,795.0,632.61,497.52
2018,6,6,9,45,852.5,131.5,4.1,17.9,829.0,678.19,532.05
2018,6,6,10,0,863.0,133.0,4.1,18.1,863.0,720.71,563.68
2018,6,6,10,15,869.0,134.5,4.15,18.25,890.0,759.09,590.86
2018,6,6,10,30,875.0,136.0,4.2,18.4,917.0,796.08,616.39
2018,6,6,10,45,879.5,137.5,4.25,18.5,937.5,830.34,639.94
2018,6,6,11,0,884.0,139.0,4.3,18.6,958.0,862.82,662.13
2018,6,6,11,15,886.5,140.5,4.3,18.65,972.0,891.69,681.6
2018,6,6,11,30,889.0,142.0,4.3,18.7,986.0,918.43,699.56
2018,6,6,11,45,890.5,142.0,4.3,18.75,992.5,940.62,714.37
2018,6,6,12,0,892.0,142.0,4.3,18.8,999.0,960.43,727.58
2018,6,6,12,15,882.5,148.0,4.3,18.75,995.0,973.23,736.33
2018,6,6,12,30,873.0,154.0,4.3,18.7,991.0,983.29,743.33
2018,6,6,12,45,859.0,162.0,4.3,18.7,980.0,993.12,750.17
2018,6,6,13,0,845.0,170.0,4.3,18.7,969.0,995.95,752.32
2018,6,6,13,15,840.5,169.5,4.3,18.6,953.5,996.63,753.47
2018,6,6,13,30,836.0,169.0,4.3,18.5,938.0,994.56,752.88
2018,6,6,13,45,829.5,168.0,4.3,18.4,915.5,987.33,748.88
2018,6,6,14,0,823.0,167.0,4.3,18.3,893.0,977.43,743.2
2018,6,6,14,15,813.5,165.5,4.3,18.1,864.0,961.55,733.78
2018,6,6,14,30,804.0,164.0,4.3,17.9,835.0,943.23,722.75
2018,6,6,14,45,791.5,162.5,4.3,17.7,800.0,919.8,708.18
2018,6,6,15,0,779.0,161.0,4.3,17.5,765.0,894.28,692.15
2018,6,6,15,15,765.0,157.5,4.3,17.5,725.5,867.03,674.3
2018,6,6,15,30,751.0,154.0,4.3,17.5,686.0,834.56,652.71
2018,6,6,15,45,730.0,152.0,4.3,16.85,642.0,796.37,628.44
2018,6,6,16,0,709.0,150.0,4.3,16.2,598.0,757.28,603.14
2018,6,6,16,15,681.5,146.5,4.3,15.75,550.5,710.77,571.41
2018,6,6,16,30,654.0,143.0,4.3,15.3,503.0,664.25,538.1
2018,6,6,16,45,621.5,137.5,4.3,14.85,454.0,612.23,499.73
2018,6,6,17,0,589.0,132.0,4.3,14.4,405.0,561.08,461.12
2018,6,6,17,15,549.5,124.0,4.25,14.0,355.5,501.14,414.38
2018,6,6,17,30,510.0,116.0,4.2,13.6,306.0,446.85,370.9
2018,6,6,17,45,458.0,106.5,4.1,13.15,258.0,386.44,321.19
2018,6,6,18,0,406.0,97.0,4.0,12.7,210.0,329.95,273.45
2018,6,6,18,15,336.5,84.0,3.95,12.4,165.0,265.5,217.96
2018,6,6,18,30,267.0,71.0,3.9,12.1,120.0,207.16,166.77
2018,6,6,18,45,188.0,54.5,3.8,11.8,84.0,142.18,110.03
2018,6,6,19,0,109.0,38.0,3.7,11.5,48.0,90.54,62.51
2018,6,6,19,15,58.5,22.0,3.65,11.4,27.0,46.24,0.0
2018,6,6,19,30,8.0,6.0,3.6,11.3,6.0,7.76,0.0
2018,6,6,19,45,4.0,3.0,3.5,11.15,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,7,4,45,15.5,5.5,3.35,10.45,6.0,0.0,0.0
2018,6,7,5,0,31.0,11.0,3.4,10.5,12.0,10.81,0.0
2018,6,7,5,15,115.0,28.0,3.45,10.8,40.0,23.25,8.53
2018,6,7,5,30,199.0,45.0,3.5,11.1,68.0,35.02,24.51
2018,6,7,5,45,291.0,56.5,3.5,11.4,107.5,42.79,32.34
2018,6,7,6,0,383.0,68.0,3.5,11.7,147.0,50.18,39.4
2018,6,7,6,15,451.0,77.5,3.55,12.15,195.0,59.05,47.54
2018,6,7,6,30,519.0,87.0,3.6,12.6,243.0,92.89,57.6
2018,6,7,6,45,570.0,93.5,3.6,13.0,293.5,128.7,79.77
2018,6,7,7,0,621.0,100.0,3.6,13.4,344.0,169.85,110.53
2018,6,7,7,15,658.5,105.0,3.55,13.85,395.5,212.27,145.64
2018,6,7,7,30,696.0,110.0,3.5,14.3,447.0,258.51,185.39
2018,6,7,7,45,724.5,114.0,3.5,14.75,497.0,304.92,226.11
2018,6,7,8,0,753.0,118.0,3.5,15.2,547.0,353.96,268.77
2018,6,7,8,15,775.0,120.5,3.5,15.6,594.5,404.89,312.42
2018,6,7,8,30,797.0,123.0,3.5,16.0,642.0,453.88,353.68
2018,6,7,8,45,815.0,125.0,3.55,16.4,686.5,501.91,393.36
2018,6,7,9,0,833.0,127.0,3.6,16.8,731.0,550.79,432.68
2018,6,7,9,15,850.0,127.0,3.65,17.05,771.5,597.89,470.01
2018,6,7,9,30,867.0,127.0,3.7,17.3,812.0,647.72,508.42
2018,6,7,9,45,882.5,125.0,3.75,17.55,847.5,692.03,542.07
2018,6,7,10,0,898.0,123.0,3.8,17.8,883.0,735.96,574.76
2018,6,7,10,15,906.5,123.0,3.8,17.95,911.0,776.02,602.28
2018,6,7,10,30,915.0,123.0,3.8,18.1,939.0,814.78,628.64
2018,6,7,10,45,922.5,121.5,3.85,18.2,960.5,849.88,652.56
2018,6,7,11,0,930.0,120.0,3.9,18.3,982.0,883.25,675.16
2018,6,7,11,15,933.0,120.5,3.9,18.35,996.0,912.77,694.87
2018,6,7,11,30,936.0,121.0,3.9,18.4,1010.0,940.05,713.0
2018,6,7,11,45,938.0,121.0,3.95,18.45,1017.0,963.59,728.85
2018,6,7,12,0,940.0,121.0,4.0,18.5,1024.0,984.63,743.05
2018,6,7,12,15,938.5,121.5,4.0,18.45,1022.5,1000.28,753.63
2018,6,7,12,30,937.0,122.0,4.0,18.4,1021.0,1013.15,762.46
2018,6,7,12,45,933.5,122.5,4.0,18.35,1012.0,1021.28,768.19
2018,6,7,13,0,930.0,123.0,4.0,18.3,1003.0,1026.5,772.11
2018,6,7,13,15,928.0,122.0,3.95,18.25,988.0,1028.73,773.81
2018,6,7,13,30,926.0,121.0,3.9,18.2,973.0,1028.02,773.66
2018,6,7,13,45,922.5,119.0,3.9,18.15,951.0,1021.87,770.34
2018,6,7,14,0,919.0,117.0,3.9,18.1,929.0,1012.79,765.18
2018,6,7,14,15,912.5,115.5,3.9,18.0,899.5,998.5,756.73
2018,6,7,14,30,906.0,114.0,3.9,17.9,870.0,981.47,746.53
2018,6,7,14,45,898.0,112.0,3.85,17.75,835.5,959.88,733.09
2018,6,7,15,0,890.0,110.0,3.8,17.6,801.0,935.83,718.0
2018,6,7,15,15,878.5,107.5,3.8,17.6,760.5,905.78,698.61
2018,6,7,15,30,867.0,105.0,3.8,17.6,720.0,873.71,677.75
2018,6,7,15,45,851.0,102.5,3.8,17.2,674.5,841.1,657.37
2018,6,7,16,0,835.0,100.0,3.8,16.8,629.0,801.92,632.02
2018,6,7,16,15,815.0,98.0,3.75,16.45,582.0,758.98,603.25
2018,6,7,16,30,795.0,96.0,3.7,16.1,535.0,715.32,573.53
2018,6,7,16,45,769.0,92.5,3.7,15.8,484.5,665.2,538.49
2018,6,7,17,0,743.0,89.0,3.7,15.5,434.0,615.28,502.12
2018,6,7,17,15,709.5,84.5,3.65,15.1,383.0,562.52,461.64
2018,6,7,17,30,676.0,80.0,3.6,14.7,332.0,508.77,419.25
2018,6,7,17,45,630.5,74.0,3.55,14.35,282.0,448.31,370.08
2018,6,7,18,0,585.0,68.0,3.5,14.0,232.0,390.86,321.79
2018,6,7,18,15,518.5,61.0,3.45,13.55,185.0,325.77,265.93
2018,6,7,18,30,452.0,54.0,3.4,13.1,138.0,266.07,213.14
2018,6,7,18,45,354.0,44.0,3.3,12.7,98.0,197.14,152.35
2018,6,7,19,0,256.0,34.0,3.2,12.3,58.0,138.16,96.61
2018,6,7,19,15,147.5,21.0,3.15,12.05,33.0,73.04,0.0
2018,6,7,19,30,39.0,8.0,3.1,11.8,8.0,16.99,0.0
2018,6,7,19,45,19.5,4.0,3.05,11.6,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,8,4,45,34.5,6.0,2.85,10.65,7.0,0.0,0.0
2018,6,8,5,0,69.0,12.0,2.9,10.8,14.0,11.8,0.0
2018,6,8,5,15,177.0,25.5,2.85,11.2,43.0,19.98,6.69
2018,6,8,5,30,285.0,39.0,2.8,11.6,72.0,30.01,20.18
2018,6,8,5,45,372.5,49.0,2.8,12.05,113.0,37.18,27.32
2018,6,8,6,0,460.0,59.0,2.8,12.5,154.0,43.0,32.88
2018,6,8,6,15,521.5,66.0,2.8,13.05,201.0,49.89,39.19
2018,6,8,6,30,583.0,73.0,2.8,13.6,248.0,84.13,47.85
2018,6,8,6,45,628.0,77.5,2.75,14.2,297.5,120.84,70.31
2018,6,8,7,0,673.0,82.0,2.7,14.8,347.0,162.26,101.31
2018,6,8,7,15,706.0,86.0,2.75,15.4,397.5,205.5,137.24
2018,6,8,7,30,739.0,90.0,2.8,16.0,448.0,255.25,179.95
2018,6,8,7,45,764.5,92.5,2.85,16.55,497.0,301.27,220.37
2018,6,8,8,0,790.0,95.0,2.9,17.1,546.0,349.61,262.41
2018,6,8,8,15,809.0,97.0,2.9,17.55,592.0,397.11,303.26
2018,6,8,8,30,828.0,99.0,2.9,18.0,638.0,445.9,344.15
2018,6,8,8,45,843.0,101.0,2.95,18.45,681.5,497.48,386.12
2018,6,8,9,0,858.0,103.0,3.0,18.9,725.0,545.7,424.5
2018,6,8,9,15,870.0,104.0,3.0,19.15,763.5,591.56,460.35
2018,6,8,9,30,882.0,105.0,3.0,19.4,802.0,637.19,495.12
2018,6,8,9,45,892.0,105.0,3.0,19.7,835.5,680.18,527.04
2018,6,8,10,0,902.0,105.0,3.0,20.0,869.0,722.37,557.01
2018,6,8,10,15,908.5,106.0,3.0,20.15,896.5,761.93,583.72
2018,6,8,10,30,915.0,107.0,3.0,20.3,924.0,800.07,609.18
2018,6,8,10,45,919.5,107.5,3.0,20.45,944.5,834.55,631.87
2018,6,8,11,0,924.0,108.0,3.0,20.6,965.0,867.14,653.13
2018,6,8,11,15,927.0,108.0,3.0,20.65,978.5,895.96,671.95
2018,6,8,11,30,930.0,108.0,3.0,20.7,992.0,922.54,689.22
2018,6,8,11,45,931.5,108.0,3.05,20.8,998.5,945.42,704.23
2018,6,8,12,0,933.0,108.0,3.1,20.9,1005.0,965.78,717.62
2018,6,8,12,15,932.0,108.5,3.1,20.85,1004.0,981.7,728.15
2018,6,8,12,30,931.0,109.0,3.1,20.8,1003.0,994.87,736.96
2018,6,8,12,45,928.0,109.5,3.1,20.8,994.5,1003.32,742.62
2018,6,8,13,0,925.0,110.0,3.1,20.8,986.0,1008.89,746.52
2018,6,8,13,15,923.5,108.5,3.1,20.7,971.0,1010.98,748.55
2018,6,8,13,30,922.0,107.0,3.1,20.6,956.0,1010.12,748.79
2018,6,8,13,45,919.5,105.0,3.1,20.5,934.5,1004.84,746.23
2018,6,8,14,0,917.0,103.0,3.1,20.4,913.0,996.63,741.88
2018,6,8,14,15,912.5,100.5,3.05,20.2,885.0,983.1,733.98
2018,6,8,14,30,908.0,98.0,3.0,20.0,857.0,966.78,724.33
2018,6,8,14,45,902.5,95.0,3.0,19.85,823.0,946.29,712.21
2018,6,8,15,0,897.0,92.0,3.0,19.7,789.0,923.22,698.37
2018,6,8,15,15,886.5,90.5,3.0,19.7,750.0,894.88,680.53
2018,6,8,15,30,876.0,89.0,3.0,19.7,711.0,864.48,661.22
2018,6,8,15,45,865.0,86.0,2.95,19.2,668.0,830.1,639.91
2018,6,8,16,0,854.0,83.0,2.9,18.7,625.0,794.01,617.19
2018,6,8,16,15,839.0,79.5,2.8,18.45,578.5,752.71,589.59
2018,6,8,16,30,824.0,76.0,2.7,18.2,532.0,710.36,560.92
2018,6,8,16,45,802.5,72.5,2.65,17.9,482.5,666.91,531.37
2018,6,8,17,0,781.0,69.0,2.6,17.6,433.0,618.85,497.77
2018,6,8,17,15,749.5,66.5,2.55,17.2,383.0,565.71,458.16
2018,6,8,17,30,718.0,64.0,2.5,16.8,333.0,513.75,417.92
2018,6,8,17,45,673.5,60.0,2.45,16.45,283.0,454.27,370.34
2018,6,8,18,0,629.0,56.0,2.4,16.1,233.0,399.82,325.12
2018,6,8,18,15,565.0,51.0,2.35,15.65,186.5,336.42,271.38
2018,6,8,18,30,501.0,46.0,2.3,15.2,140.0,278.29,220.43
2018,6,8,18,45,403.0,38.5,2.25,14.8,100.0,210.09,160.74
2018,6,8,19,0,305.0,31.0,2.2,14.4,60.0,150.94,105.14
2018,6,8,19,15,182.0,19.5,2.2,14.15,34.5,81.39,0.0
2018,6,8,19,30,59.0,8.0,2.2,13.9,9.0,21.74,0.0
2018,6,8,19,45,29.5,4.0,2.15,13.65,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,9,4,45,14.0,5.0,3.0,11.5,5.5,0.0,0.0
2018,6,9,5,0,28.0,10.0,3.1,11.5,11.0,9.83,0.0
2018,6,9,5,15,31.5,24.5,3.15,11.55,27.0,21.65,7.83
2018,6,9,5,30,35.0,39.0,3.2,11.6,43.0,35.4,24.81
2018,6,9,5,45,54.5,57.0,3.2,11.6,66.5,48.45,37.33
2018,6,9,6,0,74.0,75.0,3.2,11.6,90.0,62.7,50.59
2018,6,9,6,15,118.5,94.0,3.2,11.65,126.0,78.58,65.1
2018,6,9,6,30,163.0,113.0,3.2,11.7,162.0,103.8,78.2
2018,6,9,6,45,191.0,133.0,3.25,11.75,200.5,127.99,95.56
2018,6,9,7,0,219.0,153.0,3.3,11.8,239.0,159.59,120.21
2018,6,9,7,15,256.0,169.5,3.3,11.95,283.5,193.06,146.81
2018,6,9,7,30,293.0,186.0,3.3,12.1,328.0,230.19,177.07
2018,6,9,7,45,316.5,204.0,3.3,12.25,372.0,268.26,208.81
2018,6,9,8,0,340.0,222.0,3.3,12.4,416.0,308.63,242.36
2018,6,9,8,15,352.0,241.0,3.35,12.6,456.5,347.62,274.68
2018,6,9,8,30,364.0,260.0,3.4,12.8,497.0,387.7,307.38
2018,6,9,8,45,354.5,282.0,3.4,13.05,525.5,421.02,334.12
2018,6,9,9,0,345.0,304.0,3.4,13.3,554.0,453.36,359.47
2018,6,9,9,15,375.0,311.5,3.45,13.55,596.5,494.48,391.55
2018,6,9,9,30,405.0,319.0,3.5,13.8,639.0,534.49,422.44
2018,6,9,9,45,433.0,323.5,3.55,14.1,678.5,575.91,453.91
2018,6,9,10,0,461.0,328.0,3.6,14.4,718.0,618.92,486.15
2018,6,9,10,15,462.0,342.0,3.7,14.6,743.5,652.26,510.56
2018,6,9,10,30,463.0,356.0,3.8,14.8,769.0,684.98,534.25
2018,6,9,10,45,461.0,368.5,3.9,15.05,788.0,713.26,554.34
2018,6,9,11,0,459.0,381.0,4.0,15.3,807.0,740.6,573.56
2018,6,9,11,15,459.5,389.5,4.05,15.4,821.0,765.38,591.07
2018,6,9,11,30,460.0,398.0,4.1,15.5,835.0,789.22,607.81
2018,6,9,11,45,507.0,382.0,4.15,15.65,867.0,830.7,638.43
2018,6,9,12,0,554.0,366.0,4.2,15.8,899.0,872.46,668.91
2018,6,9,12,15,693.0,278.5,4.25,15.85,944.5,929.88,714.11
2018,6,9,12,30,832.0,191.0,4.3,15.9,990.0,985.69,753.14
2018,6,9,12,45,882.0,157.5,4.4,16.0,998.5,1006.56,767.92
2018,6,9,13,0,932.0,124.0,4.5,16.1,1007.0,1029.93,784.77
2018,6,9,13,15,832.5,180.5,4.5,16.05,960.0,1000.78,765.1
2018,6,9,13,30,733.0,237.0,4.5,16.0,913.0,968.46,743.58
2018,6,9,13,45,703.5,246.0,4.55,15.95,882.0,950.13,732.21
2018,6,9,14,0,674.0,255.0,4.6,15.9,851.0,929.67,719.11
2018,6,9,14,15,669.0,246.0,4.65,15.75,821.5,912.34,708.71
2018,6,9,14,30,664.0,237.0,4.7,15.6,792.0,892.77,696.64
2018,6,9,14,45,718.0,198.0,4.7,15.5,776.0,894.36,699.32
2018,6,9,15,0,772.0,159.0,4.7,15.4,760.0,887.24,695.7
2018,6,9,15,15,815.0,131.5,4.7,15.4,737.0,881.8,693.21
2018,6,9,15,30,858.0,104.0,4.7,15.4,714.0,866.03,683.34
2018,6,9,15,45,853.5,99.0,4.7,15.05,674.0,835.56,663.75
2018,6,9,16,0,849.0,94.0,4.7,14.7,634.0,803.02,642.54
2018,6,9,16,15,825.0,89.5,4.7,14.5,581.5,758.58,611.82
2018,6,9,16,30,801.0,85.0,4.7,14.3,529.0,708.76,576.61
2018,6,9,16,45,773.5,82.5,4.65,14.05,478.5,658.54,540.4
2018,6,9,17,0,746.0,80.0,4.6,13.8,428.0,608.67,503.49
2018,6,9,17,15,705.0,75.0,4.6,13.55,374.0,547.9,455.8
2018,6,9,17,30,664.0,70.0,4.6,13.3,320.0,491.18,410.02
2018,6,9,17,45,618.0,66.5,4.55,13.05,272.5,433.94,362.35
2018,6,9,18,0,572.0,63.0,4.5,12.8,225.0,379.77,315.84
2018,6,9,18,15,503.0,57.5,4.45,12.55,179.5,315.83,260.04
2018,6,9,18,30,434.0,52.0,4.4,12.3,134.0,257.52,207.83
2018,6,9,18,45,335.5,43.5,4.3,12.05,96.0,190.71,148.42
2018,6,9,19,0,237.0,35.0,4.2,11.8,58.0,133.64,94.97
2018,6,9,19,15,135.5,22.0,4.15,11.65,33.5,71.76,0.0
2018,6,9,19,30,34.0,9.0,4.1,11.5,9.0,16.89,0.0
2018,6,9,19,45,17.0,4.5,4.0,11.35,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,6,10,4,45,33.5,6.5,3.0,8.45,7.5,0.0,0.0
2018,6,10,5,0,67.0,13.0,3.0,8.6,15.0,12.78,0.0
2018,6,10,5,15,175.0,25.0,2.95,9.05,42.5,19.55,6.73
2018,6,10,5,30,283.0,37.0,2.9,9.5,70.0,28.92,19.45
2018,6,10,5,45,380.0,47.0,2.9,9.9,113.0,35.23,25.84
2018,6,10,6,0,477.0,57.0,2.9,10.3,156.0,41.13,31.51
2018,6,10,6,15,542.5,64.0,2.8,11.0,205.0,48.68,38.44
2018,6,10,6,30,608.0,71.0,2.7,11.7,254.0,84.13,47.3
2018,6,10,6,45,651.5,75.5,2.65,12.35,304.0,121.86,70.64
2018,6,10,7,0,695.0,80.0,2.6,13.0,354.0,164.15,102.61
2018,6,10,7,15,726.0,84.5,2.6,13.65,404.5,211.75,142.46
2018,6,10,7,30,757.0,89.0,2.6,14.3,455.0,258.98,183.43
2018,6,10,7,45,780.5,91.5,2.55,14.95,504.0,305.25,224.23
2018,6,10,8,0,804.0,94.0,2.5,15.6,553.0,353.64,266.35
2018,6,10,8,15,822.5,96.5,2.45,16.05,600.0,402.02,307.91
2018,6,10,8,30,841.0,99.0,2.4,16.5,647.0,451.63,349.37
2018,6,10,8,45,856.0,100.5,2.35,16.95,690.0,503.34,391.15
2018,6,10,9,0,871.0,102.0,2.3,17.4,733.0,551.67,429.2
2018,6,10,9,15,882.0,103.0,2.35,17.7,771.5,597.51,464.95
2018,6,10,9,30,893.0,104.0,2.4,18.0,810.0,643.02,499.56
2018,6,10,9,45,902.0,104.0,2.45,18.3,842.5,685.79,531.38
2018,6,10,10,0,911.0,104.0,2.5,18.6,875.0,727.67,561.17
2018,6,10,10,15,918.5,103.5,2.6,18.7,902.5,766.91,588.2
2018,6,10,10,30,926.0,103.0,2.7,18.8,930.0,804.75,614.11
2018,6,10,10,45,933.0,101.0,2.8,18.95,950.5,839.23,637.43
2018,6,10,11,0,940.0,99.0,2.9,19.1,971.0,871.92,659.45
2018,6,10,11,15,943.0,98.5,3.05,19.05,984.5,900.68,679.58
2018,6,10,11,30,946.0,98.0,3.2,19.0,998.0,927.14,698.21
2018,6,10,11,45,948.5,97.0,3.3,19.0,1004.5,950.28,714.14
2018,6,10,12,0,951.0,96.0,3.4,19.0,1011.0,970.87,728.44
2018,6,10,12,15,949.5,96.5,3.5,18.95,1009.5,986.57,739.66
2018,6,10,12,30,948.0,97.0,3.6,18.9,1008.0,999.45,749.13
2018,6,10,12,45,945.5,97.0,3.65,18.85,999.5,1008.0,755.46
2018,6,10,13,0,943.0,97.0,3.7,18.8,991.0,1013.62,759.96
2018,6,10,13,15,941.0,96.0,3.75,18.7,976.0,1015.74,762.4
2018,6,10,13,30,939.0,95.0,3.8,18.6,961.0,1014.87,762.97
2018,6,10,13,45,935.0,93.5,3.85,18.55,938.5,1008.56,759.86
2018,6,10,14,0,931.0,92.0,3.9,18.5,916.0,999.31,754.88
2018,6,10,14,15,925.5,91.0,3.9,18.35,888.0,986.26,747.4
2018,6,10,14,30,920.0,90.0,3.9,18.2,860.0,970.44,738.12
2018,6,10,14,45,913.0,88.0,3.95,18.05,826.0,949.46,725.64
2018,6,10,15,0,906.0,86.0,4.0,17.9,792.0,925.94,711.42
2018,6,10,15,15,896.5,84.0,4.0,17.9,753.0,897.78,693.24
2018,6,10,15,30,887.0,82.0,4.0,17.9,714.0,867.47,673.51
2018,6,10,15,45,874.5,80.0,4.05,17.5,670.5,832.66,651.66
2018,6,10,16,0,862.0,78.0,4.1,17.1,627.0,796.22,628.37
2018,6,10,16,15,846.0,75.0,4.1,16.8,580.0,754.46,600.4
2018,6,10,16,30,830.0,72.0,4.1,16.5,533.0,711.71,571.29
2018,6,10,16,45,809.0,69.5,4.1,16.2,484.5,665.2,538.82
2018,6,10,17,0,788.0,67.0,4.1,15.9,436.0,622.78,508.87
2018,6,10,17,15,759.0,64.0,4.1,15.55,386.0,570.38,469.16
2018,6,10,17,30,730.0,61.0,4.1,15.2,336.0,518.96,428.5
2018,6,10,17,45,690.5,57.0,4.05,14.85,287.0,461.75,381.76
2018,6,10,18,0,651.0,53.0,4.0,14.5,238.0,406.95,335.44
2018,6,10,18,15,592.0,48.0,3.9,14.1,191.5,344.51,281.4
2018,6,10,18,30,533.0,43.0,3.8,13.7,145.0,289.42,231.9
2018,6,10,18,45,441.0,36.0,3.7,13.3,104.5,222.46,172.15
2018,6,10,19,0,349.0,29.0,3.6,12.9,64.0,164.13,116.56
2018,6,10,19,15,212.5,19.0,3.55,12.65,37.0,90.65,4.94
2018,6,10,19,30,76.0,9.0,3.5,12.4,10.0,26.91,0.0
2018,6,10,19,45,38.0,4.5,3.4,12.2,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,11,4,45,50.5,6.0,2.6,11.4,7.5,0.0,0.0
2018,6,11,5,0,101.0,12.0,2.6,11.5,15.0,11.8,0.0
2018,6,11,5,15,233.0,23.0,2.55,11.95,45.5,18.08,5.73
2018,6,11,5,30,365.0,34.0,2.5,12.4,76.0,26.0,16.7
2018,6,11,5,45,450.5,41.5,2.45,12.8,118.0,30.16,21.05
2018,6,11,6,0,536.0,49.0,2.4,13.2,160.0,34.09,24.86
2018,6,11,6,15,592.5,54.0,2.4,13.85,207.0,40.82,30.98
2018,6,11,6,30,649.0,59.0,2.4,14.5,254.0,79.62,41.64
2018,6,11,6,45,687.5,63.5,2.35,15.15,304.0,118.6,65.62
2018,6,11,7,0,726.0,68.0,2.3,15.8,354.0,161.67,98.1
2018,6,11,7,15,754.5,71.5,2.3,16.45,404.0,205.89,135.01
2018,6,11,7,30,783.0,75.0,2.3,17.1,454.0,253.0,175.77
2018,6,11,7,45,804.5,78.0,2.25,17.75,503.0,300.37,217.25
2018,6,11,8,0,826.0,81.0,2.2,18.4,552.0,353.84,262.99
2018,6,11,8,15,842.0,84.0,2.2,18.85,599.0,402.55,304.48
2018,6,11,8,30,858.0,87.0,2.2,19.3,646.0,452.2,345.63
2018,6,11,8,45,870.5,89.5,2.2,19.75,689.0,500.47,384.6
2018,6,11,9,0,883.0,92.0,2.2,20.2,732.0,548.95,422.55
2018,6,11,9,15,889.0,96.0,2.25,20.55,770.0,595.11,458.0
2018,6,11,9,30,895.0,100.0,2.3,20.9,808.0,640.54,491.97
2018,6,11,9,45,898.5,104.5,2.35,21.25,840.5,683.89,523.57
2018,6,11,10,0,902.0,109.0,2.4,21.6,873.0,725.96,553.03
2018,6,11,10,15,908.5,110.5,2.5,21.85,901.0,766.01,579.96
2018,6,11,10,30,915.0,112.0,2.6,22.1,929.0,804.65,605.72
2018,6,11,10,45,919.5,113.0,2.65,22.35,950.0,839.66,628.48
2018,6,11,11,0,924.0,114.0,2.7,22.6,971.0,872.79,649.84
2018,6,11,11,15,927.5,114.0,2.8,22.8,985.5,902.12,669.06
2018,6,11,11,30,931.0,114.0,2.9,23.0,1000.0,929.25,686.8
2018,6,11,11,45,933.0,114.0,3.0,23.15,1007.0,952.71,702.25
2018,6,11,12,0,935.0,114.0,3.1,23.3,1014.0,973.68,716.12
2018,6,11,12,15,936.5,112.5,3.25,23.35,1013.5,990.15,727.76
2018,6,11,12,30,938.0,111.0,3.4,23.4,1013.0,1003.91,737.73
2018,6,11,12,45,939.0,109.0,3.5,23.45,1005.5,1013.9,744.96
2018,6,11,13,0,940.0,107.0,3.6,23.5,998.0,1021.0,750.42
2018,6,11,13,15,937.0,106.0,3.7,23.45,982.5,1022.28,752.47
2018,6,11,13,30,934.0,105.0,3.8,23.4,967.0,1020.58,752.71
2018,6,11,13,45,930.0,104.5,3.9,23.4,945.5,1015.47,750.66
2018,6,11,14,0,926.0,104.0,4.0,23.4,924.0,1007.45,746.78
2018,6,11,14,15,920.0,102.5,4.05,23.35,895.5,993.6,738.93
2018,6,11,14,30,914.0,101.0,4.1,23.3,867.0,976.99,729.32
2018,6,11,14,45,906.5,99.0,4.15,23.2,832.5,955.78,716.79
2018,6,11,15,0,899.0,97.0,4.2,23.1,798.0,932.07,702.56
2018,6,11,15,15,888.5,95.0,4.2,23.1,758.5,903.3,684.31
2018,6,11,15,30,878.0,93.0,4.2,23.1,719.0,872.45,664.57
2018,6,11,15,45,865.0,90.5,4.25,22.8,675.5,837.02,642.48
2018,6,11,16,0,852.0,88.0,4.3,22.5,632.0,800.01,619.0
2018,6,11,16,15,835.5,85.5,4.3,22.2,585.5,758.87,592.04
2018,6,11,16,30,819.0,83.0,4.3,21.9,539.0,721.38,567.38
2018,6,11,16,45,796.5,80.0,4.3,21.55,489.5,673.57,534.72
2018,6,11,17,0,774.0,77.0,4.3,21.2,440.0,625.69,501.39
2018,6,11,17,15,744.0,73.5,4.25,20.6,390.0,572.6,461.89
2018,6,11,17,30,714.0,70.0,4.2,20.0,340.0,520.54,421.88
2018,6,11,17,45,672.5,65.0,4.2,19.45,290.0,461.64,375.11
2018,6,11,18,0,631.0,60.0,4.2,18.9,240.0,407.79,330.69
2018,6,11,18,15,569.5,54.0,4.1,18.2,193.0,344.07,276.93
2018,6,11,18,30,508.0,48.0,4.0,17.5,146.0,285.36,225.74
2018,6,11,18,45,413.5,40.5,3.95,16.8,105.5,217.75,166.72
2018,6,11,19,0,319.0,33.0,3.9,16.1,65.0,158.72,112.08
2018,6,11,19,15,191.0,21.0,3.9,15.75,37.5,86.99,9.59
2018,6,11,19,30,63.0,9.0,3.9,15.4,10.0,23.89,0.0
2018,6,11,19,45,31.5,4.5,3.85,15.1,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,12,4,45,62.0,7.0,3.2,13.65,8.5,0.0,0.0
2018,6,12,5,0,124.0,14.0,3.2,13.9,17.0,13.76,0.0
2018,6,12,5,15,265.0,23.5,3.1,14.6,48.5,18.58,5.95
2018,6,12,5,30,406.0,33.0,3.0,15.3,80.0,25.06,15.66
2018,6,12,5,45,492.0,39.5,2.95,16.0,123.0,28.39,19.19
2018,6,12,6,0,578.0,46.0,2.9,16.7,166.0,31.58,22.26
2018,6,12,6,15,632.5,51.0,2.9,17.25,214.5,41.92,31.49
2018,6,12,6,30,687.0,56.0,2.9,17.8,263.0,79.08,39.41
2018,6,12,6,45,724.0,60.0,2.9,18.3,313.5,119.26,63.85
2018,6,12,7,0,761.0,64.0,2.9,18.8,364.0,163.4,96.96
2018,6,12,7,15,788.0,67.5,2.9,19.35,414.5,208.98,134.87
2018,6,12,7,30,815.0,71.0,2.9,19.9,465.0,257.31,176.57
2018,6,12,7,45,835.5,73.5,2.95,20.4,514.5,309.77,222.14
2018,6,12,8,0,856.0,76.0,3.0,20.9,564.0,359.61,265.3
2018,6,12,8,15,871.0,78.0,3.05,21.35,610.5,408.42,307.04
2018,6,12,8,30,886.0,80.0,3.1,21.8,657.0,458.05,348.38
2018,6,12,8,45,898.0,82.0,3.15,22.2,700.5,506.85,388.08
2018,6,12,9,0,910.0,84.0,3.2,22.6,744.0,555.81,426.77
2018,6,12,9,15,919.0,86.0,3.3,22.8,783.0,602.99,463.6
2018,6,12,9,30,928.0,88.0,3.4,23.0,822.0,649.65,499.17
2018,6,12,9,45,935.5,89.0,3.45,23.2,855.5,693.69,531.91
2018,6,12,10,0,943.0,90.0,3.5,23.4,889.0,736.68,561.91
2018,6,12,10,15,948.5,91.5,3.55,23.5,917.0,777.43,589.53
2018,6,12,10,30,954.0,93.0,3.6,23.6,945.0,816.61,615.85
2018,6,12,10,45,958.0,93.5,3.7,23.75,966.0,851.93,639.44
2018,6,12,11,0,962.0,94.0,3.8,23.9,987.0,885.24,661.59
2018,6,12,11,15,964.5,95.0,3.85,23.9,1001.5,915.61,681.8
2018,6,12,11,30,967.0,96.0,3.9,23.9,1016.0,943.64,700.42
2018,6,12,11,45,967.5,97.0,3.95,23.95,1023.0,967.4,716.05
2018,6,12,12,0,968.0,98.0,4.0,24.0,1030.0,988.53,729.99
2018,6,12,12,15,968.0,98.0,4.05,23.95,1029.5,1005.5,741.51
2018,6,12,12,30,968.0,98.0,4.1,23.9,1029.0,1019.64,751.28
2018,6,12,12,45,967.0,97.5,4.2,23.8,1021.0,1029.42,758.75
2018,6,12,13,0,966.0,97.0,4.3,23.7,1013.0,1036.22,764.39
2018,6,12,13,15,963.5,97.0,4.35,23.6,998.5,1039.05,767.24
2018,6,12,13,30,961.0,97.0,4.4,23.5,984.0,1038.85,768.22
2018,6,12,13,45,958.0,95.5,4.45,23.35,962.5,1033.57,766.12
2018,6,12,14,0,955.0,94.0,4.5,23.2,941.0,1025.27,762.11
2018,6,12,14,15,949.5,93.0,4.5,23.0,912.5,1012.13,754.88
2018,6,12,14,30,944.0,92.0,4.5,22.8,884.0,996.14,745.84
