Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,8,30,877.0,89.0,2.4,23.2,657.0,458.06,344.65
2018,6,22,8,45,890.5,91.0,2.4,23.65,701.0,507.2,383.86
2018,6,22,9,0,904.0,93.0,2.4,24.1,745.0,556.66,422.11
2018,6,22,9,15,914.0,94.0,2.4,24.4,784.0,603.35,457.51
2018,6,22,9,30,924.0,95.0,2.4,24.7,823.0,649.62,491.63
2018,6,22,9,45,931.5,97.0,2.45,25.05,857.5,694.56,524.02
2018,6,22,10,0,939.0,99.0,2.5,25.4,892.0,738.49,554.16
2018,6,22,10,15,945.0,99.5,2.55,25.55,920.0,778.75,580.67
2018,6,22,10,30,951.0,100.0,2.6,25.7,948.0,817.51,605.94
2018,6,22,10,45,955.0,101.5,2.6,25.9,970.0,853.93,628.99
2018,6,22,11,0,959.0,103.0,2.6,26.1,992.0,888.41,650.55
2018,6,22,11,15,961.0,103.5,2.7,26.15,1006.0,918.13,670.03
2018,6,22,11,30,963.0,104.0,2.8,26.2,1020.0,945.51,688.0
2018,6,22,11,45,963.0,104.5,2.85,26.3,1026.5,968.64,702.69
2018,6,22,12,0,963.0,105.0,2.9,26.4,1033.0,989.14,715.74
2018,6,22,12,15,962.0,105.5,3.0,26.4,1032.5,1006.0,727.22
2018,6,22,12,30,961.0,106.0,3.1,26.4,1032.0,1020.05,737.0
2018,6,22,12,45,958.0,107.0,3.2,26.35,1024.0,1029.81,744.29
2018,6,22,13,0,955.0,108.0,3.3,26.3,1016.0,1036.63,749.83
2018,6,22,13,15,952.0,107.5,3.35,26.25,1001.0,1038.95,752.2
2018,6,22,13,30,949.0,107.0,3.4,26.2,986.0,1038.26,752.79
2018,6,22,13,45,944.0,106.0,3.5,26.1,964.0,1032.12,750.5
2018,6,22,14,0,939.0,105.0,3.6,26.0,942.0,1023.01,746.41
2018,6,22,14,15,932.0,104.0,3.65,25.85,913.0,1009.09,739.03
2018,6,22,14,30,925.0,103.0,3.7,25.7,884.0,992.4,729.9
2018,6,22,14,45,917.0,101.5,3.75,25.6,849.5,971.56,717.93
2018,6,22,15,0,909.0,100.0,3.8,25.5,815.0,948.2,704.28
2018,6,22,15,15,898.5,98.0,3.8,25.5,775.5,919.67,686.55
2018,6,22,15,30,888.0,96.0,3.8,25.5,736.0,888.99,667.33
2018,6,22,15,45,874.5,94.5,3.85,25.05,692.5,854.37,646.69
2018,6,22,16,0,861.0,93.0,3.9,24.6,649.0,818.16,624.66
2018,6,22,16,15,843.0,90.5,3.9,24.25,601.5,780.66,600.95
2018,6,22,16,30,825.0,88.0,3.9,23.9,554.0,737.35,572.71
2018,6,22,16,45,801.5,84.5,3.9,23.55,503.5,688.21,539.73
2018,6,22,17,0,778.0,81.0,3.9,23.2,453.0,639.02,506.04
2018,6,22,17,15,747.0,77.5,3.9,22.6,402.5,585.15,467.01
2018,6,22,17,30,716.0,74.0,3.9,22.0,352.0,532.34,427.25
2018,6,22,17,45,672.5,69.0,3.9,21.45,301.0,474.46,382.01
2018,6,22,18,0,629.0,64.0,3.9,20.9,250.0,417.14,335.72
2018,6,22,18,15,568.5,58.0,3.85,20.2,202.5,353.53,282.98
2018,6,22,18,30,508.0,52.0,3.8,19.5,155.0,294.76,232.54
2018,6,22,18,45,416.5,44.0,3.75,18.75,113.5,226.81,174.01
2018,6,22,19,0,325.0,36.0,3.7,18.0,72.0,167.08,120.67
2018,6,22,19,15,202.0,24.0,3.7,17.65,43.0,97.43,40.73
2018,6,22,19,30,79.0,12.0,3.7,17.3,14.0,31.38,0.0
2018,6,22,19,45,39.5,6.0,3.75,16.9,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.8,16.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,23,4,45,49.5,6.5,2.85,15.2,7.5,0.0,0.0
2018,6,23,5,0,99.0,13.0,2.8,15.4,15.0,12.78,0.0
2018,6,23,5,15,234.5,23.5,2.75,16.05,45.0,18.85,4.56
2018,6,23,5,30,370.0,34.0,2.7,16.7,75.0,26.3,16.46
2018,6,23,5,45,463.0,41.0,2.65,17.35,118.0,29.99,20.41
2018,6,23,6,0,556.0,48.0,2.6,18.0,161.0,33.52,23.8
2018,6,23,6,15,614.5,53.0,2.55,18.5,209.0,37.51,27.44
2018,6,23,6,30,673.0,58.0,2.5,19.0,257.0,76.98,39.04
2018,6,23,6,45,713.5,61.5,2.45,19.55,307.5,116.04,61.72
2018,6,23,7,0,754.0,65.0,2.4,20.1,358.0,159.42,93.4
2018,6,23,7,15,782.5,68.5,2.35,20.7,409.0,204.7,130.42
2018,6,23,7,30,811.0,72.0,2.3,21.3,460.0,252.9,171.41
2018,6,23,7,45,832.5,74.5,2.25,21.9,510.0,305.27,216.27
2018,6,23,8,0,854.0,77.0,2.2,22.5,560.0,355.17,258.76
2018,6,23,8,15,870.5,79.5,2.1,23.05,607.5,404.82,300.22
2018,6,23,8,30,887.0,82.0,2.0,23.6,655.0,455.46,341.19
2018,6,23,8,45,900.0,84.0,1.95,24.15,699.5,504.79,380.02
2018,6,23,9,0,913.0,86.0,1.9,24.7,744.0,554.38,417.72
2018,6,23,9,15,922.5,87.5,1.9,25.05,783.5,601.6,453.05
2018,6,23,9,30,932.0,89.0,1.9,25.4,823.0,648.36,487.02
2018,6,23,9,45,939.5,90.5,1.85,25.75,857.0,693.16,518.34
2018,6,23,10,0,947.0,92.0,1.8,26.1,891.0,736.94,547.04
2018,6,23,10,15,952.5,92.5,1.85,26.35,919.0,777.12,572.85
2018,6,23,10,30,958.0,93.0,1.9,26.6,947.0,815.75,597.4
2018,6,23,10,45,962.0,94.5,1.9,26.85,969.0,852.4,619.97
2018,6,23,11,0,966.0,96.0,1.9,27.1,991.0,887.08,641.05
2018,6,23,11,15,968.5,96.5,1.95,27.25,1005.5,917.42,659.95
2018,6,23,11,30,971.0,97.0,2.0,27.4,1020.0,945.42,677.34
2018,6,23,11,45,972.0,97.5,2.05,27.5,1027.5,969.62,692.45
2018,6,23,12,0,973.0,98.0,2.1,27.6,1035.0,991.2,705.95
2018,6,23,12,15,972.5,98.0,2.15,27.7,1034.5,1008.19,716.64
2018,6,23,12,30,972.0,98.0,2.2,27.8,1034.0,1022.34,725.67
2018,6,23,12,45,970.0,98.0,2.25,27.85,1026.5,1032.15,732.24
2018,6,23,13,0,968.0,98.0,2.3,27.9,1019.0,1038.98,737.09
2018,6,23,13,15,965.0,98.0,2.35,27.95,1004.5,1041.81,739.59
2018,6,23,13,30,962.0,98.0,2.4,28.0,990.0,1041.61,740.33
2018,6,23,13,45,957.5,97.5,2.5,28.0,968.0,1036.4,738.74
2018,6,23,14,0,953.0,97.0,2.6,28.0,946.0,1028.2,735.36
2018,6,23,14,15,947.0,96.0,2.6,27.95,917.5,1015.09,728.12
2018,6,23,14,30,941.0,95.0,2.6,27.9,889.0,999.14,719.19
2018,6,23,14,45,933.0,93.5,2.65,27.85,854.5,978.04,707.49
2018,6,23,15,0,925.0,92.0,2.7,27.8,820.0,954.38,694.13
2018,6,23,15,15,915.5,90.0,2.7,27.8,780.5,926.38,677.35
2018,6,23,15,30,906.0,88.0,2.7,27.8,741.0,896.15,659.08
2018,6,23,15,45,892.5,86.0,2.75,27.55,697.0,860.47,638.05
2018,6,23,16,0,879.0,84.0,2.8,27.3,653.0,823.15,615.63
2018,6,23,16,15,859.5,83.0,2.8,27.0,605.0,780.76,589.21
2018,6,23,16,30,840.0,82.0,2.8,26.7,557.0,737.57,561.81
2018,6,23,16,45,815.0,79.5,2.8,26.4,506.5,692.57,532.63
2018,6,23,17,0,790.0,77.0,2.8,26.1,456.0,643.02,499.54
2018,6,23,17,15,756.0,74.5,2.75,25.35,404.5,587.92,460.94
2018,6,23,17,30,722.0,72.0,2.7,24.6,353.0,534.08,421.48
2018,6,23,17,45,675.0,68.5,2.7,23.85,302.0,475.61,377.11
2018,6,23,18,0,628.0,65.0,2.7,23.1,251.0,418.12,331.88
2018,6,23,18,15,565.0,59.0,2.7,22.4,203.0,353.32,279.24
2018,6,23,18,30,502.0,53.0,2.7,21.7,155.0,293.56,228.94
2018,6,23,18,45,409.0,44.5,2.7,20.95,113.0,224.67,170.58
2018,6,23,19,0,316.0,36.0,2.7,20.2,71.0,164.2,117.52
2018,6,23,19,15,198.0,24.0,2.65,19.95,42.5,96.48,40.7
2018,6,23,19,30,80.0,12.0,2.6,19.7,14.0,31.67,0.0
2018,6,23,19,45,40.0,6.0,2.55,19.4,7.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.45,19.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,19.15,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.35,19.25,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.95,19.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.75,18.95,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,6,24,4,45,37.0,5.5,0.85,17.05,6.5,0.0,0.0
2018,6,24,5,0,74.0,11.0,0.9,16.8,13.0,10.81,0.0
2018,6,24,5,15,182.0,23.5,0.9,16.95,40.5,18.4,3.96
2018,6,24,5,30,290.0,36.0,0.9,17.1,68.0,28.32,18.13
2018,6,24,5,45,374.5,46.5,0.9,17.2,109.0,35.15,24.93
2018,6,24,6,0,459.0,57.0,0.9,17.3,150.0,41.54,30.95
2018,6,24,6,15,518.0,65.0,0.9,17.65,196.5,46.79,35.74
2018,6,24,6,30,577.0,73.0,0.9,18.0,243.0,81.1,45.65
2018,6,24,6,45,619.5,78.5,0.9,18.3,292.0,117.68,67.16
2018,6,24,7,0,662.0,84.0,0.9,18.6,341.0,158.72,96.93
2018,6,24,7,15,693.5,89.0,0.95,19.0,391.0,201.61,131.54
2018,6,24,7,30,725.0,94.0,1.0,19.4,441.0,247.71,170.22
2018,6,24,7,45,748.0,98.5,1.05,19.8,489.5,297.26,212.27
2018,6,24,8,0,771.0,103.0,1.1,20.2,538.0,345.49,252.99
2018,6,24,8,15,790.0,106.5,1.15,20.4,585.0,393.23,292.97
2018,6,24,8,30,809.0,110.0,1.2,20.6,632.0,442.34,333.1
2018,6,24,8,45,824.5,112.0,1.25,20.75,675.5,489.6,371.0
2018,6,24,9,0,840.0,114.0,1.3,20.9,719.0,537.49,408.39
2018,6,24,9,15,849.5,117.0,1.3,20.95,757.5,586.3,445.22
2018,6,24,9,30,859.0,120.0,1.3,21.0,796.0,631.5,478.57
2018,6,24,9,45,865.0,123.5,1.35,21.05,829.0,674.34,509.85
2018,6,24,10,0,871.0,127.0,1.4,21.1,862.0,716.18,539.79
2018,6,24,10,15,879.0,128.0,1.4,21.05,890.5,756.02,566.47
2018,6,24,10,30,887.0,129.0,1.4,21.0,919.0,794.65,591.61
2018,6,24,10,45,893.5,128.5,1.35,21.0,940.5,829.32,613.17
2018,6,24,11,0,900.0,128.0,1.3,21.0,962.0,862.33,633.4
2018,6,24,11,15,903.5,129.0,1.3,20.95,977.0,892.36,652.31
2018,6,24,11,30,907.0,130.0,1.3,20.9,992.0,920.31,669.8
2018,6,24,11,45,909.5,130.0,1.3,20.9,1000.0,944.19,684.53
2018,6,24,12,0,912.0,130.0,1.3,20.9,1008.0,965.72,697.8
2018,6,24,12,15,902.5,136.0,1.25,20.85,1005.0,979.35,705.42
2018,6,24,12,30,893.0,142.0,1.2,20.8,1002.0,990.17,711.4
2018,6,24,12,45,879.0,149.0,1.2,20.75,990.5,994.88,714.5
2018,6,24,13,0,865.0,156.0,1.2,20.7,979.0,996.76,716.01
2018,6,24,13,15,866.5,152.0,1.15,20.65,966.0,1000.13,717.71
2018,6,24,13,30,868.0,148.0,1.1,20.6,953.0,1000.71,717.73
2018,6,24,13,45,868.5,144.5,1.1,20.6,934.0,998.0,716.62
2018,6,24,14,0,869.0,141.0,1.1,20.6,915.0,992.47,713.9
2018,6,24,14,15,864.5,138.0,1.1,20.45,888.0,979.84,707.25
2018,6,24,14,30,860.0,135.0,1.1,20.3,861.0,964.55,699.08
2018,6,24,14,45,853.5,131.5,1.1,20.15,828.0,944.28,687.81
2018,6,24,15,0,847.0,128.0,1.1,20.0,795.0,927.21,678.67
2018,6,24,15,15,835.5,125.5,1.1,20.0,756.0,898.72,661.71
2018,6,24,15,30,824.0,123.0,1.1,20.0,717.0,868.26,643.5
2018,6,24,15,45,809.5,119.0,1.2,19.65,673.5,831.79,623.38
2018,6,24,16,0,795.0,115.0,1.3,19.3,630.0,793.86,601.77
2018,6,24,16,15,776.5,111.5,1.4,19.05,583.5,752.04,576.64
2018,6,24,16,30,758.0,108.0,1.5,18.8,537.0,709.42,550.28
2018,6,24,16,45,732.5,104.0,1.55,18.55,488.0,663.32,520.26
2018,6,24,17,0,707.0,100.0,1.6,18.3,439.0,614.86,486.8
2018,6,24,17,15,674.5,94.5,1.6,17.9,389.0,560.58,447.47
2018,6,24,17,30,642.0,89.0,1.6,17.5,339.0,507.61,407.86
2018,6,24,17,45,598.5,82.5,1.6,17.1,290.0,448.81,362.34
2018,6,24,18,0,555.0,76.0,1.6,16.7,241.0,392.77,317.41
2018,6,24,18,15,495.0,68.5,1.55,16.3,195.0,330.72,266.03
2018,6,24,18,30,435.0,61.0,1.5,15.9,149.0,273.37,216.98
2018,6,24,18,45,350.5,50.0,1.45,15.45,109.0,207.17,160.13
2018,6,24,19,0,266.0,39.0,1.4,15.0,69.0,150.73,109.94
2018,6,24,19,15,164.0,25.0,1.4,14.75,41.0,87.94,38.41
2018,6,24,19,30,62.0,11.0,1.4,14.5,13.0,26.24,0.0
2018,6,24,19,45,31.0,5.5,1.4,14.2,6.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,25,4,45,4.5,3.5,3.05,12.15,3.5,0.0,0.0
2018,6,25,5,0,9.0,7.0,3.0,12.3,7.0,6.88,0.0
2018,6,25,5,15,63.0,21.5,3.0,12.75,28.0,18.11,3.56
2018,6,25,5,30,117.0,36.0,3.0,13.2,49.0,29.73,19.58
2018,6,25,5,45,245.5,47.0,2.95,13.65,91.0,35.24,25.35
2018,6,25,6,0,374.0,58.0,2.9,14.1,133.0,42.5,32.17
2018,6,25,6,15,312.0,79.0,2.9,14.65,153.5,57.59,45.75
2018,6,25,6,30,250.0,100.0,2.9,15.2,174.0,92.41,65.45
2018,6,25,6,45,385.5,102.5,2.9,15.8,240.5,115.91,76.21
2018,6,25,7,0,521.0,105.0,2.9,16.4,307.0,156.38,102.39
2018,6,25,7,15,635.0,95.0,2.9,16.9,375.0,194.97,130.36
2018,6,25,7,30,749.0,85.0,2.9,17.4,443.0,248.11,172.39
2018,6,25,7,45,773.0,88.5,2.9,17.9,492.0,294.77,213.23
2018,6,25,8,0,797.0,92.0,2.9,18.4,541.0,343.63,255.61
2018,6,25,8,15,816.0,94.0,2.95,18.8,588.0,391.25,296.64
2018,6,25,8,30,835.0,96.0,3.0,19.2,635.0,440.21,337.81
2018,6,25,8,45,849.5,98.5,3.05,19.65,679.0,492.29,380.17
2018,6,25,9,0,864.0,101.0,3.1,20.1,723.0,540.94,418.9
2018,6,25,9,15,875.0,103.0,3.15,20.35,762.0,587.43,455.35
2018,6,25,9,30,886.0,105.0,3.2,20.6,801.0,633.66,490.71
2018,6,25,9,45,893.5,107.0,3.25,20.85,835.0,677.16,523.26
2018,6,25,10,0,901.0,109.0,3.3,21.1,869.0,719.73,554.22
2018,6,25,10,15,910.0,109.0,3.35,21.3,898.0,760.42,581.88
2018,6,25,10,30,919.0,109.0,3.4,21.5,927.0,799.9,608.43
2018,6,25,10,45,926.0,109.0,3.45,21.7,950.0,836.39,632.7
2018,6,25,11,0,933.0,109.0,3.5,21.9,973.0,871.17,655.64
2018,6,25,11,15,938.0,108.5,3.6,21.95,988.5,901.92,676.39
2018,6,25,11,30,943.0,108.0,3.7,22.0,1004.0,930.53,695.69
2018,6,25,11,45,946.5,107.5,3.8,22.1,1013.0,955.53,712.43
2018,6,25,12,0,950.0,107.0,3.9,22.2,1022.0,978.09,727.58
2018,6,25,12,15,950.5,107.5,4.0,22.1,1023.0,996.27,740.43
2018,6,25,12,30,951.0,108.0,4.1,22.0,1024.0,1011.73,751.59
2018,6,25,12,45,949.5,108.0,4.25,21.95,1017.0,1021.97,759.55
2018,6,25,13,0,948.0,108.0,4.4,21.9,1010.0,1029.3,765.7
2018,6,25,13,15,947.5,107.0,4.4,21.75,997.0,1033.64,769.39
2018,6,25,13,30,947.0,106.0,4.4,21.6,984.0,1035.0,771.22
2018,6,25,13,45,946.0,103.5,4.45,21.45,963.5,1031.31,770.06
2018,6,25,14,0,945.0,101.0,4.5,21.3,943.0,1024.6,767.28
2018,6,25,14,15,940.0,99.5,4.55,21.1,915.5,1012.1,760.84
2018,6,25,14,30,935.0,98.0,4.6,20.9,888.0,996.76,752.56
2018,6,25,14,45,928.5,96.5,4.6,20.75,854.5,977.25,740.9
2018,6,25,15,0,922.0,95.0,4.6,20.6,821.0,955.14,727.49
2018,6,25,15,15,912.5,93.0,4.6,20.6,782.0,927.29,709.68
2018,6,25,15,30,903.0,91.0,4.6,20.6,743.0,897.23,690.31
2018,6,25,15,45,890.0,89.5,4.6,19.95,699.5,862.69,669.38
2018,6,25,16,0,877.0,88.0,4.6,19.3,656.0,826.49,646.99
2018,6,25,16,15,859.0,86.5,4.6,18.95,608.5,784.86,619.57
2018,6,25,16,30,841.0,85.0,4.6,18.6,561.0,746.96,594.52
2018,6,25,16,45,818.5,82.0,4.6,18.2,511.0,698.59,561.3
2018,6,25,17,0,796.0,79.0,4.6,17.8,461.0,650.07,527.32
2018,6,25,17,15,765.0,76.0,4.6,17.35,410.0,596.1,487.09
2018,6,25,17,30,734.0,73.0,4.6,16.9,359.0,543.15,445.92
2018,6,25,17,45,690.5,69.0,4.55,16.45,308.0,485.6,399.53
2018,6,25,18,0,647.0,65.0,4.5,16.0,257.0,428.65,352.2
2018,6,25,18,15,585.5,59.0,4.4,15.55,208.5,363.68,296.83
2018,6,25,18,30,524.0,53.0,4.3,15.1,160.0,303.59,243.98
2018,6,25,18,45,430.0,45.0,4.25,14.6,117.5,233.76,182.6
2018,6,25,19,0,336.0,37.0,4.2,14.1,75.0,172.31,126.84
2018,6,25,19,15,209.0,25.0,4.1,13.8,45.0,101.0,45.42
2018,6,25,19,30,82.0,13.0,4.0,13.5,15.0,33.22,0.0
2018,6,25,19,45,41.0,6.5,3.95,13.2,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,26,4,45,30.5,6.0,3.3,11.4,6.5,0.0,0.0
2018,6,26,5,0,61.0,12.0,3.3,11.7,13.0,11.8,0.0
2018,6,26,5,15,167.0,25.5,3.2,12.25,40.5,20.14,4.1
2018,6,26,5,30,273.0,39.0,3.1,12.8,68.0,30.21,19.98
2018,6,26,5,45,360.5,49.0,3.05,13.35,108.5,37.74,27.56
2018,6,26,6,0,448.0,59.0,3.0,13.9,149.0,43.56,33.13
2018,6,26,6,15,509.5,67.5,2.95,14.45,196.0,47.97,37.24
2018,6,26,6,30,571.0,76.0,2.9,15.0,243.0,82.28,47.87
2018,6,26,6,45,615.5,82.0,2.85,15.55,293.0,119.08,69.57
2018,6,26,7,0,660.0,88.0,2.8,16.1,343.0,160.54,99.89
2018,6,26,7,15,692.5,93.5,2.75,16.65,393.5,203.88,135.32
2018,6,26,7,30,725.0,99.0,2.7,17.2,444.0,250.55,175.05
2018,6,26,7,45,750.0,102.5,2.7,17.75,493.0,296.56,215.07
2018,6,26,8,0,775.0,106.0,2.7,18.3,542.0,348.05,259.16
2018,6,26,8,15,795.0,109.0,2.65,18.75,589.5,395.9,299.85
2018,6,26,8,30,815.0,112.0,2.6,19.2,637.0,445.22,340.71
2018,6,26,8,45,831.0,114.0,2.55,19.65,681.0,493.0,379.35
2018,6,26,9,0,847.0,116.0,2.5,20.1,725.0,541.47,417.34
2018,6,26,9,15,859.0,118.0,2.5,20.4,764.5,591.11,455.4
2018,6,26,9,30,871.0,120.0,2.5,20.7,804.0,637.36,490.06
2018,6,26,9,45,880.5,121.5,2.5,21.0,838.5,681.19,522.12
2018,6,26,10,0,890.0,123.0,2.5,21.3,873.0,724.27,552.87
2018,6,26,10,15,897.5,124.5,2.5,21.45,902.0,764.95,580.25
2018,6,26,10,30,905.0,126.0,2.5,21.6,931.0,804.35,606.13
2018,6,26,10,45,911.5,126.0,2.55,21.75,953.5,840.12,629.63
2018,6,26,11,0,918.0,126.0,2.6,21.9,976.0,874.19,651.87
2018,6,26,11,15,922.5,125.5,2.65,21.9,991.0,904.23,671.69
2018,6,26,11,30,927.0,125.0,2.7,21.9,1006.0,932.17,690.11
2018,6,26,11,45,931.0,124.0,2.75,21.95,1014.5,956.95,706.31
2018,6,26,12,0,935.0,123.0,2.8,22.0,1023.0,979.35,720.98
2018,6,26,12,15,935.5,123.0,2.85,21.9,1023.5,996.97,733.0
2018,6,26,12,30,936.0,123.0,2.9,21.8,1024.0,1011.9,743.39
2018,6,26,12,45,935.5,122.0,2.95,21.75,1017.0,1022.14,750.69
2018,6,26,13,0,935.0,121.0,3.0,21.7,1010.0,1029.51,756.27
2018,6,26,13,15,934.5,119.0,3.0,21.55,996.5,1032.95,759.28
2018,6,26,13,30,934.0,117.0,3.0,21.4,983.0,1033.43,760.5
2018,6,26,13,45,933.0,114.0,3.05,21.3,962.5,1029.41,759.22
2018,6,26,14,0,932.0,111.0,3.1,21.2,942.0,1022.39,756.12
2018,6,26,14,15,927.5,109.0,3.15,21.0,914.5,1010.09,749.93
2018,6,26,14,30,923.0,107.0,3.2,20.8,887.0,994.96,741.95
2018,6,26,14,45,917.5,104.0,3.25,20.65,853.5,975.07,730.68
2018,6,26,15,0,912.0,101.0,3.3,20.5,820.0,952.54,717.66
2018,6,26,15,15,902.0,99.5,3.3,20.5,781.0,925.07,700.49
2018,6,26,15,30,892.0,98.0,3.3,20.5,742.0,895.45,681.82
2018,6,26,15,45,880.0,95.5,3.3,20.0,698.5,861.01,660.99
2018,6,26,16,0,868.0,93.0,3.3,19.5,655.0,824.87,638.71
2018,6,26,16,15,852.5,90.0,3.3,19.2,608.0,783.86,612.17
2018,6,26,16,30,837.0,87.0,3.3,18.9,561.0,746.43,587.85
2018,6,26,16,45,814.5,84.5,3.3,18.6,511.5,698.79,555.59
2018,6,26,17,0,792.0,82.0,3.3,18.3,462.0,650.99,522.6
2018,6,26,17,15,761.5,78.0,3.3,17.9,410.5,596.35,482.41
2018,6,26,17,30,731.0,74.0,3.3,17.5,359.0,542.69,441.36
2018,6,26,17,45,688.0,70.0,3.3,17.05,308.5,485.6,396.17
2018,6,26,18,0,645.0,66.0,3.3,16.6,258.0,429.0,349.87
2018,6,26,18,15,584.5,60.0,3.25,16.1,209.5,364.56,295.7
2018,6,26,18,30,524.0,54.0,3.2,15.6,161.0,304.9,243.8
2018,6,26,18,45,431.0,46.0,3.15,15.15,118.5,235.37,183.09
2018,6,26,19,0,338.0,38.0,3.1,14.7,76.0,174.04,127.72
2018,6,26,19,15,211.0,25.5,3.05,14.3,45.5,102.14,46.26
2018,6,26,19,30,84.0,13.0,3.0,13.9,15.0,33.74,0.0
2018,6,26,19,45,42.0,6.5,2.95,13.55,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,27,4,45,30.0,6.0,3.05,11.7,6.5,0.0,0.0
2018,6,27,5,0,60.0,12.0,3.1,12.0,13.0,11.8,0.0
2018,6,27,5,15,173.0,25.5,3.1,12.5,41.5,20.17,3.51
2018,6,27,5,30,286.0,39.0,3.1,13.0,70.0,30.25,19.95
2018,6,27,5,45,380.5,48.5,3.1,13.5,111.0,37.34,27.18
2018,6,27,6,0,475.0,58.0,3.1,14.0,152.0,42.72,32.36
2018,6,27,6,15,538.0,65.0,3.1,14.55,200.0,45.51,35.03
2018,6,27,6,30,601.0,72.0,3.1,15.1,248.0,79.54,44.94
2018,6,27,6,45,645.0,77.5,3.15,15.6,298.0,117.26,66.96
2018,6,27,7,0,689.0,83.0,3.2,16.1,348.0,159.6,97.91
2018,6,27,7,15,720.5,87.5,3.2,16.55,399.0,203.27,133.8
2018,6,27,7,30,752.0,92.0,3.2,17.0,450.0,253.52,176.77
2018,6,27,7,45,775.5,96.0,3.2,17.45,499.5,300.58,218.04
2018,6,27,8,0,799.0,100.0,3.2,17.9,549.0,349.82,260.86
2018,6,27,8,15,817.5,103.0,3.2,18.2,596.5,398.24,302.67
2018,6,27,8,30,836.0,106.0,3.2,18.5,644.0,447.96,344.58
2018,6,27,8,45,850.0,108.5,3.2,18.85,687.5,496.22,384.29
2018,6,27,9,0,864.0,111.0,3.2,19.2,731.0,548.27,425.68
2018,6,27,9,15,875.0,112.5,3.2,19.45,770.0,594.4,461.83
2018,6,27,9,30,886.0,114.0,3.2,19.7,809.0,640.27,496.86
2018,6,27,9,45,894.0,116.0,3.2,19.95,843.0,684.2,529.59
2018,6,27,10,0,902.0,118.0,3.2,20.2,877.0,727.22,560.91
2018,6,27,10,15,909.0,118.5,3.25,20.35,905.0,767.08,588.23
2018,6,27,10,30,916.0,119.0,3.3,20.5,933.0,805.58,614.24
2018,6,27,10,45,921.0,119.0,3.3,20.65,954.5,840.53,637.3
2018,6,27,11,0,926.0,119.0,3.3,20.8,976.0,873.65,658.97
2018,6,27,11,15,929.5,119.0,3.35,20.9,990.5,903.53,678.74
2018,6,27,11,30,933.0,119.0,3.4,21.0,1005.0,931.24,697.0
2018,6,27,11,45,935.5,118.5,3.4,21.05,1013.0,955.28,712.59
2018,6,27,12,0,938.0,118.0,3.4,21.1,1021.0,976.88,726.57
2018,6,27,12,15,939.0,117.5,3.45,21.05,1021.5,994.52,738.6
2018,6,27,12,30,940.0,117.0,3.5,21.0,1022.0,1009.48,748.96
2018,6,27,12,45,939.5,116.0,3.55,20.95,1015.0,1019.74,756.32
2018,6,27,13,0,939.0,115.0,3.6,20.9,1008.0,1027.12,761.92
2018,6,27,13,15,936.0,114.5,3.7,20.7,993.5,1029.65,765.24
2018,6,27,13,30,933.0,114.0,3.8,20.5,979.0,1029.22,766.74
2018,6,27,13,45,928.0,113.0,3.85,20.35,957.0,1023.38,764.26
2018,6,27,14,0,923.0,112.0,3.9,20.2,935.0,1014.62,759.95
2018,6,27,14,15,917.0,111.0,3.95,20.0,907.5,1002.05,753.33
2018,6,27,14,30,911.0,110.0,4.0,19.8,880.0,986.72,744.91
2018,6,27,14,45,902.5,108.5,4.05,19.6,846.0,965.86,732.76
2018,6,27,15,0,894.0,107.0,4.1,19.4,812.0,942.51,718.92
2018,6,27,15,15,883.5,105.0,4.1,19.4,773.0,914.49,700.98
2018,6,27,15,30,873.0,103.0,4.1,19.4,734.0,884.36,681.54
2018,6,27,15,45,858.5,101.5,4.2,18.75,690.5,849.45,660.7
2018,6,27,16,0,844.0,100.0,4.3,18.1,647.0,818.04,642.02
2018,6,27,16,15,825.5,97.5,4.35,17.75,600.0,775.89,614.44
2018,6,27,16,30,807.0,95.0,4.4,17.4,553.0,732.86,585.76
2018,6,27,16,45,782.5,92.0,4.4,17.05,503.0,684.24,552.06
2018,6,27,17,0,758.0,89.0,4.4,16.7,453.0,635.64,517.62
2018,6,27,17,15,726.0,85.0,4.4,16.3,402.5,583.72,478.18
2018,6,27,17,30,694.0,81.0,4.4,15.9,352.0,530.75,436.83
2018,6,27,17,45,650.0,76.0,4.4,15.45,301.5,471.25,389.0
2018,6,27,18,0,606.0,71.0,4.4,15.0,251.0,414.5,341.86
2018,6,27,18,15,544.5,64.0,4.35,14.65,203.5,350.08,286.8
2018,6,27,18,30,483.0,57.0,4.3,14.3,156.0,290.51,234.36
2018,6,27,18,45,391.0,48.0,4.25,13.9,114.5,222.03,174.05
2018,6,27,19,0,299.0,39.0,4.2,13.5,73.0,161.69,119.44
2018,6,27,19,15,183.0,26.0,4.1,13.25,44.0,95.18,43.44
2018,6,27,19,30,67.0,13.0,4.0,13.0,15.0,29.52,0.0
2018,6,27,19,45,33.5,6.5,3.95,12.75,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.55,11.6,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,28,4,45,32.5,6.0,4.4,11.7,6.5,0.0,0.0
2018,6,28,5,0,65.0,12.0,4.4,11.8,13.0,11.8,0.0
2018,6,28,5,15,184.0,24.0,4.4,12.2,40.5,18.92,2.31
2018,6,28,5,30,303.0,36.0,4.4,12.6,68.0,28.65,18.56
2018,6,28,5,45,399.0,44.0,4.4,13.0,109.0,33.07,23.46
2018,6,28,6,0,495.0,52.0,4.4,13.4,150.0,37.3,27.61
2018,6,28,6,15,556.0,57.5,4.45,13.9,196.5,39.13,29.41
2018,6,28,6,30,617.0,63.0,4.5,14.4,243.0,71.92,38.47
2018,6,28,6,45,659.0,68.0,4.5,14.9,292.5,109.81,60.48
2018,6,28,7,0,701.0,73.0,4.5,15.4,342.0,155.26,94.21
2018,6,28,7,15,730.0,77.0,4.5,15.8,391.5,198.39,130.03
2018,6,28,7,30,759.0,81.0,4.5,16.2,441.0,244.51,170.22
2018,6,28,7,45,780.5,85.0,4.5,16.6,490.0,291.35,211.96
2018,6,28,8,0,802.0,89.0,4.5,17.0,539.0,340.15,255.16
2018,6,28,8,15,819.0,92.0,4.45,17.45,585.5,388.13,297.08
2018,6,28,8,30,836.0,95.0,4.4,17.9,632.0,441.16,341.89
2018,6,28,8,45,849.0,97.0,4.4,18.3,674.5,488.28,381.28
2018,6,28,9,0,862.0,99.0,4.4,18.7,717.0,535.72,419.86
2018,6,28,9,15,873.0,100.5,4.4,19.05,756.0,581.71,456.42
2018,6,28,9,30,884.0,102.0,4.4,19.4,795.0,627.44,491.83
2018,6,28,9,45,892.0,104.0,4.4,19.7,829.0,671.25,525.02
2018,6,28,10,0,900.0,106.0,4.4,20.0,863.0,714.17,556.6
2018,6,28,10,15,906.5,107.0,4.4,20.2,891.0,754.01,583.98
2018,6,28,10,30,913.0,108.0,4.4,20.4,919.0,792.48,610.13
2018,6,28,10,45,917.0,108.5,4.4,20.65,940.0,826.97,633.1
2018,6,28,11,0,921.0,109.0,4.4,20.9,961.0,859.59,654.6
2018,6,28,11,15,924.0,110.0,4.45,20.95,976.0,889.83,675.21
2018,6,28,11,30,927.0,111.0,4.5,21.0,991.0,917.89,694.29
2018,6,28,11,45,928.5,111.5,4.55,21.1,999.0,941.83,710.41
2018,6,28,12,0,930.0,112.0,4.6,21.2,1007.0,963.32,724.9
2018,6,28,12,15,933.5,109.5,4.7,21.25,1008.0,981.2,737.55
2018,6,28,12,30,937.0,107.0,4.8,21.3,1009.0,996.44,748.53
2018,6,28,12,45,940.0,104.0,4.85,21.3,1003.5,1007.97,756.83
2018,6,28,13,0,943.0,101.0,4.9,21.3,998.0,1016.64,763.33
2018,6,28,13,15,940.0,101.0,4.95,21.25,984.0,1019.59,766.23
2018,6,28,13,30,937.0,101.0,5.0,21.2,970.0,1019.59,767.27
2018,6,28,13,45,933.5,100.0,5.05,21.15,949.0,1015.1,765.4
2018,6,28,14,0,930.0,99.0,5.1,21.1,928.0,1007.68,761.65
2018,6,28,14,15,924.5,97.5,5.1,21.0,900.5,994.91,754.1
2018,6,28,14,30,919.0,96.0,5.1,20.9,873.0,979.35,744.73
2018,6,28,14,45,911.0,95.0,5.15,20.8,839.5,959.28,732.67
2018,6,28,15,0,903.0,94.0,5.2,20.7,806.0,936.7,718.87
2018,6,28,15,15,893.0,92.5,5.2,20.7,767.5,909.41,701.12
2018,6,28,15,30,883.0,91.0,5.2,20.7,729.0,879.97,681.83
2018,6,28,15,45,870.5,89.5,5.2,20.3,686.5,846.44,660.55
2018,6,28,16,0,858.0,88.0,5.2,19.9,644.0,811.25,637.87
2018,6,28,16,15,842.5,85.5,5.15,19.55,598.0,771.1,610.91
2018,6,28,16,30,827.0,83.0,5.1,19.2,552.0,734.51,586.29
2018,6,28,16,45,806.0,80.0,5.1,18.9,503.0,687.76,553.73
2018,6,28,17,0,785.0,77.0,5.1,18.6,454.0,640.76,520.41
2018,6,28,17,15,755.5,73.5,5.05,18.1,404.0,587.64,480.62
2018,6,28,17,30,726.0,70.0,5.0,17.6,354.0,535.45,439.85
2018,6,28,17,45,685.0,65.5,4.95,17.1,303.5,476.74,392.57
2018,6,28,18,0,644.0,61.0,4.9,16.6,253.0,422.85,347.61
2018,6,28,18,15,584.5,56.0,4.8,16.1,205.5,360.17,294.02
2018,6,28,18,30,525.0,51.0,4.7,15.6,158.0,302.2,242.85
2018,6,28,18,45,434.5,43.0,4.6,15.05,116.0,233.71,182.48
2018,6,28,19,0,344.0,35.0,4.5,14.5,74.0,173.42,127.61
2018,6,28,19,15,216.5,24.0,4.45,14.15,44.5,102.64,46.86
2018,6,28,19,30,89.0,13.0,4.4,13.8,15.0,35.03,0.0
2018,6,28,19,45,44.5,6.5,4.3,13.5,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,29,4,45,52.5,5.5,2.85,12.95,6.5,0.0,0.0
2018,6,29,5,0,105.0,11.0,2.8,13.2,13.0,10.81,0.0
2018,6,29,5,15,242.5,21.0,2.75,13.9,42.0,16.7,0.67
2018,6,29,5,30,380.0,31.0,2.7,14.6,71.0,23.79,14.29
2018,6,29,5,45,471.0,37.5,2.7,15.25,113.0,27.19,18.1
2018,6,29,6,0,562.0,44.0,2.7,15.9,155.0,30.44,21.28
2018,6,29,6,15,620.0,49.0,2.6,16.45,203.0,35.34,25.76
2018,6,29,6,30,678.0,54.0,2.5,17.0,251.0,69.37,34.58
2018,6,29,6,45,717.5,58.0,2.4,17.55,301.5,108.81,56.72
2018,6,29,7,0,757.0,62.0,2.3,18.1,352.0,152.46,88.28
2018,6,29,7,15,784.5,65.5,2.25,18.75,402.5,197.56,125.14
2018,6,29,7,30,812.0,69.0,2.2,19.4,453.0,245.49,166.12
2018,6,29,7,45,833.0,71.0,2.2,20.05,502.5,297.29,210.89
2018,6,29,8,0,854.0,73.0,2.2,20.7,552.0,346.55,253.33
2018,6,29,8,15,869.0,75.5,2.15,21.2,598.5,395.61,294.99
2018,6,29,8,30,884.0,78.0,2.1,21.7,645.0,445.55,336.18
2018,6,29,8,45,895.5,80.0,2.1,22.15,688.5,494.07,375.29
2018,6,29,9,0,907.0,82.0,2.1,22.6,732.0,542.75,413.3
2018,6,29,9,15,915.0,84.5,2.1,22.95,771.0,589.86,449.16
2018,6,29,9,30,923.0,87.0,2.1,23.3,810.0,636.43,483.57
2018,6,29,9,45,928.0,89.5,2.1,23.6,843.0,680.32,515.21
2018,6,29,10,0,933.0,92.0,2.1,23.9,876.0,723.02,544.49
2018,6,29,10,15,938.5,93.0,2.15,24.05,904.0,763.33,571.13
2018,6,29,10,30,944.0,94.0,2.2,24.2,932.0,802.14,596.51
2018,6,29,10,45,948.0,94.5,2.25,24.35,953.5,837.61,619.47
2018,6,29,11,0,952.0,95.0,2.3,24.5,975.0,871.14,641.01
2018,6,29,11,15,955.0,95.0,2.4,24.55,989.5,901.26,660.89
2018,6,29,11,30,958.0,95.0,2.5,24.6,1004.0,929.11,679.29
2018,6,29,11,45,959.0,95.0,2.55,24.65,1011.5,952.76,694.54
2018,6,29,12,0,960.0,95.0,2.6,24.7,1019.0,973.83,708.17
2018,6,29,12,15,959.0,96.0,2.7,24.65,1019.0,991.34,720.3
2018,6,29,12,30,958.0,97.0,2.8,24.6,1019.0,1006.06,730.75
2018,6,29,12,45,955.0,98.0,2.9,24.6,1011.5,1016.01,738.08
2018,6,29,13,0,952.0,99.0,3.0,24.6,1004.0,1023.01,743.66
2018,6,29,13,15,949.5,98.0,3.1,24.6,989.5,1025.5,746.44
2018,6,29,13,30,947.0,97.0,3.2,24.6,975.0,1024.97,747.4
2018,6,29,13,45,943.5,96.0,3.35,24.55,954.0,1020.48,746.43
2018,6,29,14,0,940.0,95.0,3.5,24.5,933.0,1013.01,743.58
2018,6,29,14,15,933.5,95.0,3.6,24.4,905.5,1000.79,737.45
2018,6,29,14,30,927.0,95.0,3.7,24.3,878.0,985.8,729.55
2018,6,29,14,45,919.5,93.0,3.8,24.25,844.0,965.03,717.66
2018,6,29,15,0,912.0,91.0,3.9,24.2,810.0,941.69,704.04
2018,6,29,15,15,902.0,90.0,3.9,24.2,771.5,914.77,687.25
2018,6,29,15,30,892.0,89.0,3.9,24.2,733.0,885.69,668.94
2018,6,29,15,45,879.0,86.5,4.0,23.8,689.5,850.39,647.73
2018,6,29,16,0,866.0,84.0,4.1,23.4,646.0,813.42,625.04
2018,6,29,16,15,849.0,82.0,4.15,23.1,599.0,772.38,598.63
2018,6,29,16,30,832.0,80.0,4.2,22.8,552.0,730.37,571.1
2018,6,29,16,45,810.5,77.0,4.25,22.45,503.0,687.65,542.66
2018,6,29,17,0,789.0,74.0,4.3,22.1,454.0,640.15,510.04
2018,6,29,17,15,760.5,70.5,4.25,21.6,403.5,587.53,471.79
2018,6,29,17,30,732.0,67.0,4.2,21.1,353.0,535.77,432.32
2018,6,29,17,45,693.0,63.0,4.15,20.6,303.5,478.55,387.25
2018,6,29,18,0,654.0,59.0,4.1,20.1,254.0,423.59,342.43
2018,6,29,18,15,598.0,53.5,4.05,19.4,206.5,363.76,292.39
2018,6,29,18,30,542.0,48.0,4.0,18.7,159.0,306.18,242.6
2018,6,29,18,45,455.0,41.0,3.95,17.95,117.0,239.49,184.61
2018,6,29,19,0,368.0,34.0,3.9,17.2,75.0,180.67,131.42
2018,6,29,19,15,235.5,23.0,3.9,16.85,45.0,107.33,48.41
2018,6,29,19,30,103.0,12.0,3.9,16.5,15.0,37.55,0.0
2018,6,29,19,45,51.5,6.0,3.9,16.1,7.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,30,4,45,51.0,5.0,1.75,15.7,6.0,0.0,0.0
2018,6,30,5,0,102.0,10.0,1.7,16.0,12.0,9.83,0.0
2018,6,30,5,15,255.0,20.0,1.7,16.75,42.0,15.78,0.0
2018,6,30,5,30,408.0,30.0,1.7,17.5,72.0,22.92,13.32
2018,6,30,5,45,495.5,36.0,1.7,18.2,114.0,25.93,16.77
2018,6,30,6,0,583.0,42.0,1.7,18.9,156.0,31.49,21.91
2018,6,30,6,15,639.0,46.5,1.65,19.5,204.0,33.2,23.54
2018,6,30,6,30,695.0,51.0,1.6,20.1,252.0,66.59,31.74
2018,6,30,6,45,733.5,54.5,1.55,20.7,302.5,106.29,53.4
2018,6,30,7,0,772.0,58.0,1.5,21.3,353.0,150.1,84.48
2018,6,30,7,15,799.0,61.0,1.5,21.8,403.5,199.72,124.43
2018,6,30,7,30,826.0,64.0,1.5,22.3,454.0,247.79,164.96
2018,6,30,7,45,846.5,66.5,1.5,22.8,504.0,296.16,206.52
2018,6,30,8,0,867.0,69.0,1.5,23.3,554.0,346.29,249.13
2018,6,30,8,15,881.5,71.0,1.45,23.8,600.5,395.32,290.04
2018,6,30,8,30,896.0,73.0,1.4,24.3,647.0,445.16,330.35
2018,6,30,8,45,907.5,74.5,1.4,24.8,690.5,493.78,368.66
2018,6,30,9,0,919.0,76.0,1.4,25.3,734.0,542.53,405.81
2018,6,30,9,15,926.5,78.5,1.4,25.7,773.0,589.89,440.89
2018,6,30,9,30,934.0,81.0,1.4,26.1,812.0,636.64,474.44
2018,6,30,9,45,939.0,83.5,1.4,26.5,845.5,680.98,505.32
2018,6,30,10,0,944.0,86.0,1.4,26.9,879.0,724.13,533.63
2018,6,30,10,15,948.5,87.0,1.45,27.15,906.5,764.14,559.11
2018,6,30,10,30,953.0,88.0,1.5,27.4,934.0,802.55,583.31
2018,6,30,10,45,956.0,89.5,1.55,27.65,955.5,838.48,605.69
2018,6,30,11,0,959.0,91.0,1.6,27.9,977.0,872.39,626.63
2018,6,30,11,15,961.0,91.5,1.7,28.0,991.5,902.36,645.9
2018,6,30,11,30,963.0,92.0,1.8,28.1,1006.0,929.99,663.68
2018,6,30,11,45,963.5,92.5,1.9,28.2,1013.0,953.81,679.09
2018,6,30,12,0,964.0,93.0,2.0,28.3,1020.0,975.03,692.92
2018,6,30,12,15,962.0,94.0,2.1,28.3,1019.5,991.71,704.25
2018,6,30,12,30,960.0,95.0,2.2,28.3,1019.0,1005.55,713.92
2018,6,30,12,45,955.5,97.0,2.3,28.3,1011.0,1015.1,721.01
2018,6,30,13,0,951.0,99.0,2.4,28.3,1003.0,1021.7,726.38
2018,6,30,13,15,948.0,99.0,2.45,28.2,989.0,1024.76,729.42
2018,6,30,13,30,945.0,99.0,2.5,28.1,975.0,1024.83,730.72
2018,6,30,13,45,940.5,98.0,2.55,28.05,953.5,1019.42,728.54
2018,6,30,14,0,936.0,97.0,2.6,28.0,932.0,1011.05,724.63
2018,6,30,14,15,930.5,96.0,2.6,27.95,904.5,998.82,717.89
2018,6,30,14,30,925.0,95.0,2.6,27.9,877.0,983.79,709.47
2018,6,30,14,45,917.5,94.0,2.65,27.85,843.5,964.16,698.61
2018,6,30,15,0,910.0,93.0,2.7,27.8,810.0,941.98,686.12
2018,6,30,15,15,900.0,91.5,2.7,27.8,771.5,914.59,669.66
2018,6,30,15,30,890.0,90.0,2.7,27.8,733.0,885.04,651.74
2018,6,30,15,45,877.0,88.0,2.7,27.5,689.5,850.38,631.05
2018,6,30,16,0,864.0,86.0,2.7,27.2,646.0,814.06,609.05
2018,6,30,16,15,845.0,84.5,2.7,26.9,599.0,772.09,582.85
2018,6,30,16,30,826.0,83.0,2.7,26.6,552.0,733.91,558.92
2018,6,30,16,45,802.5,80.5,2.7,26.3,502.5,685.97,527.6
2018,6,30,17,0,779.0,78.0,2.7,26.0,453.0,637.96,495.63
2018,6,30,17,15,748.5,75.0,2.7,25.2,402.5,585.0,458.89
2018,6,30,17,30,718.0,72.0,2.7,24.4,352.0,533.03,421.09
2018,6,30,17,45,675.5,67.5,2.7,23.6,302.0,476.03,377.93
2018,6,30,18,0,633.0,63.0,2.7,22.8,252.0,419.64,333.63
2018,6,30,18,15,574.0,57.5,2.65,21.9,204.5,357.05,282.82
2018,6,30,18,30,515.0,52.0,2.6,21.0,157.0,299.13,233.98
2018,6,30,18,45,426.0,44.0,2.6,20.1,115.5,231.61,176.58
2018,6,30,19,0,337.0,36.0,2.6,19.2,74.0,172.08,123.99
2018,6,30,19,15,212.0,24.5,2.55,18.85,44.5,101.73,45.1
2018,6,30,19,30,87.0,13.0,2.5,18.5,15.0,34.53,0.0
2018,6,30,19,45,43.5,6.5,2.45,18.15,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,1,4,45,35.0,5.0,0.7,15.75,5.5,0.0,0.0
2018,7,1,5,0,70.0,10.0,0.7,15.6,11.0,9.83,0.0
2018,7,1,5,15,200.0,21.5,0.65,15.85,39.0,17.36,0.0
2018,7,1,5,30,330.0,33.0,0.6,16.1,67.0,25.91,15.87
2018,7,1,5,45,421.5,41.0,0.5,16.35,108.0,30.51,20.93
2018,7,1,6,0,513.0,49.0,0.4,16.6,149.0,34.87,25.17
2018,7,1,6,15,573.0,55.5,0.4,16.95,196.5,37.68,27.83
2018,7,1,6,30,633.0,62.0,0.4,17.3,244.0,69.28,36.42
2018,7,1,6,45,674.5,66.5,0.35,17.7,293.5,107.33,57.29
2018,7,1,7,0,716.0,71.0,0.3,18.1,343.0,152.81,89.7
2018,7,1,7,15,747.0,74.0,0.35,18.5,393.5,196.08,124.18
2018,7,1,7,30,778.0,77.0,0.4,18.9,444.0,242.54,163.04
2018,7,1,7,45,800.5,80.5,0.4,19.35,493.5,290.11,203.43
2018,7,1,8,0,823.0,84.0,0.4,19.8,543.0,339.72,245.02
2018,7,1,8,15,840.5,86.5,0.45,20.1,590.5,392.55,288.58
2018,7,1,8,30,858.0,89.0,0.5,20.4,638.0,442.31,328.85
2018,7,1,8,45,871.0,91.0,0.55,20.75,681.5,490.44,366.85
2018,7,1,9,0,884.0,93.0,0.6,21.1,725.0,538.89,403.98
2018,7,1,9,15,891.5,96.5,0.7,21.35,764.0,585.73,439.52
2018,7,1,9,30,899.0,100.0,0.8,21.6,803.0,632.02,473.79
2018,7,1,9,45,903.5,103.5,0.85,21.8,836.0,675.64,504.98
2018,7,1,10,0,908.0,107.0,0.9,22.0,869.0,718.09,534.61
2018,7,1,10,15,912.5,109.0,0.95,22.1,896.5,757.82,560.46
2018,7,1,10,30,917.0,111.0,1.0,22.2,924.0,796.04,585.11
2018,7,1,10,45,919.5,113.0,1.05,22.3,945.0,831.01,607.46
2018,7,1,11,0,922.0,115.0,1.1,22.4,966.0,864.03,628.45
2018,7,1,11,15,924.0,116.0,1.15,22.4,980.5,893.61,647.41
2018,7,1,11,30,926.0,117.0,1.2,22.4,995.0,920.96,664.95
2018,7,1,11,45,926.0,118.5,1.25,22.4,1002.5,944.66,680.2
2018,7,1,12,0,926.0,120.0,1.3,22.4,1010.0,965.86,693.94
2018,7,1,12,15,920.0,124.0,1.35,22.4,1008.5,981.32,704.15
2018,7,1,12,30,914.0,128.0,1.4,22.4,1007.0,994.0,712.75
2018,7,1,12,45,904.5,132.5,1.45,22.4,997.5,1001.02,717.94
2018,7,1,13,0,895.0,137.0,1.5,22.4,988.0,1005.2,721.5
2018,7,1,13,15,892.5,136.0,1.5,22.45,974.0,1007.87,723.35
2018,7,1,13,30,890.0,135.0,1.5,22.5,960.0,1007.71,723.56
2018,7,1,13,45,887.0,132.5,1.55,22.5,939.0,1002.7,721.75
2018,7,1,14,0,884.0,130.0,1.6,22.5,918.0,994.85,718.28
2018,7,1,14,15,878.5,127.5,1.65,22.45,890.5,981.81,711.74
2018,7,1,14,30,873.0,125.0,1.7,22.4,863.0,966.07,703.55
2018,7,1,14,45,866.0,122.5,1.7,22.35,830.0,946.33,692.17
2018,7,1,15,0,859.0,120.0,1.7,22.3,797.0,924.14,679.26
2018,7,1,15,15,847.5,117.5,1.7,22.3,758.0,895.58,662.04
2018,7,1,15,30,836.0,115.0,1.7,22.3,719.0,870.4,647.05
2018,7,1,15,45,824.5,111.0,1.75,22.2,676.5,836.3,626.72
2018,7,1,16,0,813.0,107.0,1.8,22.1,634.0,800.53,605.05
2018,7,1,16,15,798.0,102.0,1.85,21.95,587.5,759.37,579.41
2018,7,1,16,30,783.0,97.0,1.9,21.8,541.0,717.13,552.56
2018,7,1,16,45,761.5,93.0,1.9,21.65,493.0,670.44,521.62
2018,7,1,17,0,740.0,89.0,1.9,21.5,445.0,623.58,489.79
2018,7,1,17,15,709.0,84.5,1.9,21.15,395.0,572.43,452.85
2018,7,1,17,30,678.0,80.0,1.9,20.8,345.0,520.17,414.0
2018,7,1,17,45,635.5,74.5,1.9,20.45,295.5,461.6,368.95
2018,7,1,18,0,593.0,69.0,1.9,20.1,246.0,405.7,324.41
2018,7,1,18,15,531.0,62.5,1.9,19.55,199.0,342.18,272.54
2018,7,1,18,30,469.0,56.0,1.9,19.0,152.0,283.58,222.99
2018,7,1,18,45,377.5,47.0,1.85,18.4,111.0,215.94,165.4
2018,7,1,19,0,286.0,38.0,1.8,17.8,70.0,156.65,113.29
2018,7,1,19,15,175.0,25.0,1.8,17.4,42.0,91.51,40.2
2018,7,1,19,30,64.0,12.0,1.8,17.0,14.0,27.8,0.0
2018,7,1,19,45,32.0,6.0,1.8,16.65,7.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
