Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,1,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,7,2,4,45,20.0,3.5,0.4,15.1,4.0,0.0,0.0
2018,7,2,5,0,40.0,7.0,0.4,15.2,8.0,6.88,0.0
2018,7,2,5,15,142.0,20.0,0.4,15.65,33.0,15.66,0.0
2018,7,2,5,30,244.0,33.0,0.4,16.1,58.0,25.43,15.42
2018,7,2,5,45,344.0,43.5,0.4,16.6,99.0,32.94,23.0
2018,7,2,6,0,444.0,54.0,0.4,17.1,140.0,39.45,29.1
2018,7,2,6,15,376.0,71.0,0.45,17.6,158.0,51.15,39.57
2018,7,2,6,30,308.0,88.0,0.5,18.1,176.0,77.78,51.93
2018,7,2,6,45,321.5,107.0,0.55,18.55,214.5,110.45,73.7
2018,7,2,7,0,335.0,126.0,0.6,19.0,253.0,144.8,99.38
2018,7,2,7,15,493.5,116.0,0.65,19.6,332.5,183.0,123.7
2018,7,2,7,30,652.0,106.0,0.7,20.2,412.0,234.5,160.71
2018,7,2,7,45,720.5,100.0,0.75,20.8,473.0,280.81,198.15
2018,7,2,8,0,789.0,94.0,0.8,21.4,534.0,336.44,243.07
2018,7,2,8,15,808.0,97.5,0.8,22.0,581.5,385.02,282.89
2018,7,2,8,30,827.0,101.0,0.8,22.6,629.0,434.96,322.65
2018,7,2,8,45,843.0,102.5,0.85,23.2,673.0,482.88,360.07
2018,7,2,9,0,859.0,104.0,0.9,23.8,717.0,534.91,399.19
2018,7,2,9,15,856.5,113.5,1.0,24.1,753.5,580.54,433.41
2018,7,2,9,30,854.0,123.0,1.1,24.4,790.0,624.83,465.82
2018,7,2,9,45,845.0,135.0,1.2,24.65,819.0,663.67,493.76
2018,7,2,10,0,836.0,147.0,1.3,24.9,848.0,703.11,521.4
2018,7,2,10,15,846.0,147.5,1.4,24.9,877.5,743.4,549.91
2018,7,2,10,30,856.0,148.0,1.5,24.9,907.0,782.75,576.15
2018,7,2,10,45,865.0,147.0,1.65,24.9,930.0,818.76,600.55
2018,7,2,11,0,874.0,146.0,1.8,24.9,953.0,852.86,623.65
2018,7,2,11,15,880.5,145.0,1.85,24.8,969.0,883.26,643.53
2018,7,2,11,30,887.0,144.0,1.9,24.7,985.0,911.76,662.19
2018,7,2,11,45,892.5,142.5,1.95,24.65,994.5,936.87,678.54
2018,7,2,12,0,898.0,141.0,2.0,24.6,1004.0,959.79,693.54
2018,7,2,12,15,901.5,139.0,2.0,24.45,1005.5,978.03,705.32
2018,7,2,12,30,905.0,137.0,2.0,24.3,1007.0,993.77,715.62
2018,7,2,12,45,907.5,134.0,2.05,24.2,1001.5,1004.95,723.58
2018,7,2,13,0,910.0,131.0,2.1,24.1,996.0,1013.37,729.94
2018,7,2,13,15,910.5,128.5,2.1,23.95,983.0,1017.51,733.27
2018,7,2,13,30,911.0,126.0,2.1,23.8,970.0,1018.74,734.92
2018,7,2,13,45,910.5,123.0,2.1,23.65,950.5,1015.57,733.91
2018,7,2,14,0,910.0,120.0,2.1,23.5,931.0,1009.45,731.18
2018,7,2,14,15,907.5,116.5,2.1,23.3,904.5,997.98,725.3
2018,7,2,14,30,905.0,113.0,2.1,23.1,878.0,983.64,717.7
2018,7,2,14,45,901.5,109.0,2.15,22.9,845.5,965.05,707.97
2018,7,2,15,0,898.0,105.0,2.2,22.7,813.0,943.77,696.5
2018,7,2,15,15,887.5,103.0,2.2,22.7,774.0,915.78,679.52
2018,7,2,15,30,877.0,101.0,2.2,22.7,735.0,885.67,661.11
2018,7,2,15,45,868.0,97.0,2.25,22.3,692.5,852.66,642.07
2018,7,2,16,0,859.0,93.0,2.3,21.9,650.0,817.77,621.46
2018,7,2,16,15,847.0,88.5,2.35,21.6,604.0,778.21,597.01
2018,7,2,16,30,835.0,84.0,2.4,21.3,558.0,741.95,574.48
2018,7,2,16,45,816.0,80.5,2.45,21.05,509.0,695.83,544.27
2018,7,2,17,0,797.0,77.0,2.5,20.8,460.0,649.29,513.1
2018,7,2,17,15,767.5,74.0,2.5,20.4,409.5,596.29,475.22
2018,7,2,17,30,738.0,71.0,2.5,20.0,359.0,544.18,436.16
2018,7,2,17,45,697.0,66.5,2.55,19.6,308.0,484.94,390.36
2018,7,2,18,0,656.0,62.0,2.6,19.2,257.0,430.58,346.62
2018,7,2,18,15,594.5,57.0,2.6,18.6,209.0,366.36,293.6
2018,7,2,18,30,533.0,52.0,2.6,18.0,161.0,306.98,242.76
2018,7,2,18,45,438.5,44.5,2.6,17.4,118.0,237.02,182.53
2018,7,2,19,0,344.0,37.0,2.6,16.8,75.0,175.41,127.52
2018,7,2,19,15,216.0,25.0,2.6,16.4,45.0,103.2,45.39
2018,7,2,19,30,88.0,13.0,2.6,16.0,15.0,34.77,0.0
2018,7,2,19,45,44.0,6.5,2.6,15.6,7.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,4,45,28.5,4.5,2.65,13.05,5.0,0.0,0.0
2018,7,3,5,0,57.0,9.0,2.6,13.3,10.0,8.85,0.0
2018,7,3,5,15,175.5,21.5,2.5,14.0,36.5,16.96,0.0
2018,7,3,5,30,294.0,34.0,2.4,14.7,63.0,27.13,16.77
2018,7,3,5,45,386.0,43.5,2.35,15.4,103.5,33.06,23.13
2018,7,3,6,0,478.0,53.0,2.3,16.1,144.0,38.65,28.45
2018,7,3,6,15,539.0,59.5,2.2,16.6,190.5,41.23,30.93
2018,7,3,6,30,600.0,66.0,2.1,17.1,237.0,69.48,38.26
2018,7,3,6,45,642.0,71.5,1.95,17.6,286.5,106.73,58.61
2018,7,3,7,0,684.0,77.0,1.8,18.1,336.0,148.4,88.05
2018,7,3,7,15,715.0,81.5,1.75,18.6,386.0,191.58,122.7
2018,7,3,7,30,746.0,86.0,1.7,19.1,436.0,241.06,164.22
2018,7,3,7,45,769.0,90.5,1.6,19.6,485.5,288.09,204.59
2018,7,3,8,0,792.0,95.0,1.5,20.1,535.0,337.24,246.31
2018,7,3,8,15,808.0,98.0,1.5,20.5,581.0,384.41,286.15
2018,7,3,8,30,824.0,101.0,1.5,20.9,627.0,432.66,325.84
2018,7,3,8,45,835.5,105.0,1.5,21.25,670.0,480.6,364.24
2018,7,3,9,0,847.0,109.0,1.5,21.6,713.0,532.21,404.04
2018,7,3,9,15,845.0,118.0,1.5,21.9,748.5,574.19,435.84
2018,7,3,9,30,843.0,127.0,1.5,22.2,784.0,618.34,468.14
2018,7,3,9,45,834.0,139.0,1.5,22.5,813.0,659.42,497.2
2018,7,3,10,0,825.0,151.0,1.5,22.8,842.0,698.49,524.06
2018,7,3,10,15,831.5,153.0,1.6,22.95,869.5,737.3,551.63
2018,7,3,10,30,838.0,155.0,1.7,23.1,897.0,774.96,576.89
2018,7,3,10,45,842.0,157.0,1.8,23.25,918.0,809.34,599.64
2018,7,3,11,0,846.0,159.0,1.9,23.4,939.0,842.1,621.23
2018,7,3,11,15,848.5,160.5,2.0,23.45,953.5,871.36,640.69
2018,7,3,11,30,851.0,162.0,2.1,23.5,968.0,898.65,658.87
2018,7,3,11,45,851.5,163.5,2.2,23.5,975.5,922.08,674.67
2018,7,3,12,0,852.0,165.0,2.3,23.5,983.0,943.25,689.08
2018,7,3,12,15,852.5,164.5,2.4,23.45,983.5,960.11,700.89
2018,7,3,12,30,853.0,164.0,2.5,23.4,984.0,974.5,711.22
2018,7,3,12,45,852.0,163.0,2.55,23.3,977.0,984.4,718.42
2018,7,3,13,0,851.0,162.0,2.6,23.2,970.0,991.64,724.03
2018,7,3,13,15,848.0,160.5,2.65,23.1,956.0,993.71,726.42
2018,7,3,13,30,845.0,159.0,2.7,23.0,942.0,993.02,727.17
2018,7,3,13,45,841.5,156.5,2.7,22.9,921.5,988.04,724.8
2018,7,3,14,0,838.0,154.0,2.7,22.8,901.0,980.33,720.78
2018,7,3,14,15,833.5,151.5,2.7,22.65,875.0,968.96,714.62
2018,7,3,14,30,829.0,149.0,2.7,22.5,849.0,954.96,706.83
2018,7,3,14,45,823.0,144.5,2.7,22.35,816.5,934.89,695.08
2018,7,3,15,0,817.0,140.0,2.7,22.2,784.0,912.39,681.76
2018,7,3,15,15,804.5,137.5,2.7,22.2,745.5,883.88,663.98
2018,7,3,15,30,792.0,135.0,2.7,22.2,707.0,853.48,644.88
2018,7,3,15,45,781.0,129.5,2.75,21.7,665.0,819.4,624.65
2018,7,3,16,0,770.0,124.0,2.8,21.2,623.0,783.69,602.98
2018,7,3,16,15,756.5,118.5,2.8,20.9,578.5,744.55,577.78
2018,7,3,16,30,743.0,113.0,2.8,20.6,534.0,707.16,553.48
2018,7,3,16,45,722.0,107.0,2.8,20.25,486.0,660.05,521.72
2018,7,3,17,0,701.0,101.0,2.8,19.9,438.0,612.82,488.28
2018,7,3,17,15,671.0,95.0,2.7,19.45,388.5,559.85,449.03
2018,7,3,17,30,641.0,89.0,2.6,19.0,339.0,507.97,409.52
2018,7,3,17,45,600.5,82.0,2.55,18.55,290.5,450.31,364.38
2018,7,3,18,0,560.0,75.0,2.5,18.1,242.0,395.16,319.76
2018,7,3,18,15,501.0,67.0,2.45,17.6,195.5,332.75,267.91
2018,7,3,18,30,442.0,59.0,2.4,17.1,149.0,275.0,218.38
2018,7,3,18,45,357.0,48.5,2.3,16.55,108.5,209.44,161.83
2018,7,3,19,0,272.0,38.0,2.2,16.0,68.0,151.88,110.58
2018,7,3,19,15,166.5,25.0,2.2,15.65,40.5,88.88,38.16
2018,7,3,19,30,61.0,12.0,2.2,15.3,13.0,27.03,0.0
2018,7,3,19,45,30.5,6.0,2.2,14.9,6.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,7,4,4,45,17.5,3.5,1.5,11.5,3.5,0.0,0.0
2018,7,4,5,0,35.0,7.0,1.5,11.7,7.0,6.88,0.0
2018,7,4,5,15,91.5,16.5,1.5,12.1,23.5,12.79,0.0
2018,7,4,5,30,148.0,26.0,1.5,12.5,40.0,19.75,10.76
2018,7,4,5,45,136.5,30.0,1.45,12.9,49.0,22.06,13.75
2018,7,4,6,0,125.0,34.0,1.4,13.3,58.0,24.27,16.03
2018,7,4,6,15,62.5,41.5,1.35,13.65,53.5,37.18,27.74
2018,7,4,6,30,0.0,49.0,1.3,14.0,49.0,47.33,34.91
2018,7,4,6,45,0.0,60.5,1.25,14.4,60.5,58.47,44.28
2018,7,4,7,0,0.0,72.0,1.2,14.8,72.0,69.61,53.49
2018,7,4,7,15,0.0,91.0,1.2,15.15,91.0,87.35,68.06
2018,7,4,7,30,0.0,110.0,1.2,15.5,110.0,105.09,82.38
2018,7,4,7,45,0.0,123.0,1.2,15.8,123.0,117.42,92.06
2018,7,4,8,0,0.0,136.0,1.2,16.1,136.0,129.77,101.65
2018,7,4,8,15,0.5,144.5,1.25,16.4,145.0,138.2,107.99
2018,7,4,8,30,1.0,153.0,1.3,16.7,154.0,146.68,114.33
2018,7,4,8,45,2.0,160.0,1.3,17.0,161.5,154.03,119.73
2018,7,4,9,0,3.0,167.0,1.3,17.3,169.0,161.47,125.19
2018,7,4,9,15,5.5,185.0,1.35,17.5,189.0,180.13,139.55
2018,7,4,9,30,8.0,203.0,1.4,17.7,209.0,199.05,153.98
2018,7,4,9,45,12.5,239.5,1.45,17.85,249.5,236.82,182.94
2018,7,4,10,0,17.0,276.0,1.5,18.0,290.0,275.04,211.8
2018,7,4,10,15,38.0,331.5,1.5,18.15,364.5,340.17,260.84
2018,7,4,10,30,59.0,387.0,1.5,18.3,439.0,410.05,312.23
2018,7,4,10,45,78.0,416.0,1.55,18.45,486.5,455.77,345.31
2018,7,4,11,0,97.0,445.0,1.6,18.6,534.0,502.93,379.18
2018,7,4,11,15,144.5,456.5,1.6,18.65,592.0,558.32,419.46
2018,7,4,11,30,192.0,468.0,1.6,18.7,650.0,617.44,461.7
2018,7,4,11,45,322.5,419.5,1.6,18.8,728.0,695.81,519.65
2018,7,4,12,0,453.0,371.0,1.6,18.9,806.0,779.79,580.0
2018,7,4,12,15,623.0,281.5,1.6,18.9,880.0,862.29,640.04
2018,7,4,12,30,793.0,192.0,1.6,18.9,954.0,944.87,695.11
2018,7,4,12,45,851.5,159.0,1.6,18.9,972.0,974.83,713.68
2018,7,4,13,0,910.0,126.0,1.6,18.9,990.0,1007.58,734.61
2018,7,4,13,15,908.5,124.0,1.6,18.9,976.0,1010.29,736.31
2018,7,4,13,30,907.0,122.0,1.6,18.9,962.0,1010.11,736.63
2018,7,4,13,45,904.0,120.0,1.6,18.85,941.5,1005.56,734.46
2018,7,4,14,0,901.0,118.0,1.6,18.8,921.0,998.12,730.59
2018,7,4,14,15,896.0,115.5,1.6,18.7,893.5,985.4,723.59
2018,7,4,14,30,891.0,113.0,1.6,18.6,866.0,969.92,714.93
2018,7,4,14,45,883.5,111.0,1.6,18.5,832.5,949.96,703.43
2018,7,4,15,0,876.0,109.0,1.6,18.4,799.0,927.53,690.36
2018,7,4,15,15,865.5,106.5,1.6,18.4,760.5,899.51,673.32
2018,7,4,15,30,855.0,104.0,1.6,18.4,722.0,869.4,654.86
2018,7,4,15,45,843.0,100.5,1.6,18.05,679.0,835.0,634.21
2018,7,4,16,0,831.0,97.0,1.6,17.7,636.0,803.9,615.63
2018,7,4,16,15,816.5,93.0,1.6,17.45,590.0,763.71,590.17
2018,7,4,16,30,802.0,89.0,1.6,17.2,544.0,722.38,563.58
2018,7,4,16,45,782.0,85.0,1.6,16.9,495.5,676.13,533.04
2018,7,4,17,0,762.0,81.0,1.6,16.6,447.0,629.59,501.62
2018,7,4,17,15,734.5,76.5,1.6,16.25,397.5,577.52,463.98
2018,7,4,17,30,707.0,72.0,1.6,15.9,348.0,526.23,425.42
2018,7,4,17,45,669.0,67.5,1.6,15.55,299.0,472.26,383.27
2018,7,4,18,0,631.0,63.0,1.6,15.2,250.0,418.51,339.78
2018,7,4,18,15,576.0,56.5,1.6,14.85,203.0,356.74,288.32
2018,7,4,18,30,521.0,50.0,1.6,14.5,156.0,299.33,238.67
2018,7,4,18,45,437.5,42.0,1.55,14.1,114.5,233.75,181.4
2018,7,4,19,0,354.0,34.0,1.5,13.7,73.0,175.79,128.6
2018,7,4,19,15,226.0,23.0,1.5,13.45,43.5,104.1,44.55
2018,7,4,19,30,98.0,12.0,1.5,13.2,14.0,36.25,0.0
2018,7,4,19,45,49.0,6.0,1.45,12.95,7.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,5,4,45,43.0,4.5,0.75,11.05,5.0,0.0,0.0
2018,7,5,5,0,86.0,9.0,0.8,11.3,10.0,8.85,0.0
2018,7,5,5,15,230.0,19.0,0.85,11.75,37.5,15.18,0.0
2018,7,5,5,30,374.0,29.0,0.9,12.2,65.0,22.38,12.88
2018,7,5,5,45,465.5,35.5,0.95,12.7,106.0,25.84,17.09
2018,7,5,6,0,557.0,42.0,1.0,13.2,147.0,31.86,22.8
2018,7,5,6,15,615.0,46.5,1.0,13.65,194.0,33.52,24.47
2018,7,5,6,30,673.0,51.0,1.0,14.1,241.0,60.61,30.44
2018,7,5,6,45,713.0,54.5,1.0,14.55,291.0,99.18,50.56
2018,7,5,7,0,753.0,58.0,1.0,15.0,341.0,142.02,80.75
2018,7,5,7,15,781.0,61.0,1.0,15.45,391.0,186.47,116.84
2018,7,5,7,30,809.0,64.0,1.0,15.9,441.0,238.18,160.87
2018,7,5,7,45,830.0,66.5,1.0,16.3,490.5,285.86,202.61
2018,7,5,8,0,851.0,69.0,1.0,16.7,540.0,335.38,245.58
2018,7,5,8,15,867.5,70.5,1.0,17.1,587.0,384.0,287.17
2018,7,5,8,30,884.0,72.0,1.0,17.5,634.0,433.65,328.44
2018,7,5,8,45,896.5,74.0,1.0,17.85,678.0,482.72,368.12
2018,7,5,9,0,909.0,76.0,1.0,18.2,722.0,532.05,406.7
2018,7,5,9,15,919.0,76.5,1.05,18.45,761.0,578.68,442.69
2018,7,5,9,30,929.0,77.0,1.1,18.7,800.0,624.92,477.43
2018,7,5,9,45,937.5,78.0,1.1,19.0,835.0,670.06,509.91
2018,7,5,10,0,946.0,79.0,1.1,19.3,870.0,714.28,539.96
2018,7,5,10,15,952.0,79.5,1.1,19.55,898.5,755.13,566.09
2018,7,5,10,30,958.0,80.0,1.1,19.8,927.0,794.48,590.88
2018,7,5,10,45,962.0,80.5,1.15,20.0,949.0,830.59,614.01
2018,7,5,11,0,966.0,81.0,1.2,20.2,971.0,864.73,635.72
2018,7,5,11,15,968.5,81.5,1.2,20.4,986.0,895.48,654.4
2018,7,5,11,30,971.0,82.0,1.2,20.6,1001.0,923.89,671.48
2018,7,5,11,45,972.5,82.0,1.25,20.75,1009.0,948.46,686.97
2018,7,5,12,0,974.0,82.0,1.3,20.9,1017.0,970.42,700.85
2018,7,5,12,15,970.5,85.0,1.35,20.95,1017.0,988.0,712.29
2018,7,5,12,30,967.0,88.0,1.4,21.0,1017.0,1002.67,722.04
2018,7,5,12,45,961.0,92.0,1.4,21.1,1009.5,1013.04,728.24
2018,7,5,13,0,955.0,96.0,1.4,21.2,1002.0,1020.43,732.72
2018,7,5,13,15,954.5,94.5,1.4,21.2,989.0,1024.57,735.58
2018,7,5,13,30,954.0,93.0,1.4,21.2,976.0,1025.68,736.7
2018,7,5,13,45,951.5,91.5,1.45,21.2,955.5,1021.8,735.68
2018,7,5,14,0,949.0,90.0,1.5,21.2,935.0,1014.9,732.89
2018,7,5,14,15,945.5,88.0,1.5,21.15,908.0,1003.52,726.75
2018,7,5,14,30,942.0,86.0,1.5,21.1,881.0,989.22,718.88
2018,7,5,14,45,937.0,84.0,1.5,21.1,848.5,970.67,708.25
2018,7,5,15,0,932.0,82.0,1.5,21.1,816.0,949.4,695.96
2018,7,5,15,15,923.0,80.5,1.5,21.1,777.5,922.5,680.02
2018,7,5,15,30,914.0,79.0,1.5,21.1,739.0,893.31,662.58
2018,7,5,15,45,903.5,76.5,1.55,20.95,696.0,859.59,643.01
2018,7,5,16,0,893.0,74.0,1.6,20.8,653.0,824.0,621.91
2018,7,5,16,15,879.5,71.5,1.6,20.65,606.5,784.33,597.16
2018,7,5,16,30,866.0,69.0,1.6,20.5,560.0,743.38,571.17
2018,7,5,16,45,847.5,66.5,1.6,20.35,511.0,697.72,541.39
2018,7,5,17,0,829.0,64.0,1.6,20.2,462.0,651.59,510.69
2018,7,5,17,15,803.0,61.0,1.65,19.85,411.5,599.78,475.37
2018,7,5,17,30,777.0,58.0,1.7,19.5,361.0,552.51,440.54
2018,7,5,17,45,741.5,54.5,1.7,19.2,310.5,496.03,397.04
2018,7,5,18,0,706.0,51.0,1.7,18.9,260.0,441.49,353.41
2018,7,5,18,15,653.0,46.0,1.7,18.15,211.5,378.98,302.34
2018,7,5,18,30,600.0,41.0,1.7,17.4,163.0,320.54,252.51
2018,7,5,18,45,517.5,35.5,1.7,16.65,120.5,254.37,195.18
2018,7,5,19,0,435.0,30.0,1.7,15.9,78.0,199.0,144.06
2018,7,5,19,15,288.5,21.5,1.8,15.6,47.0,120.84,50.26
2018,7,5,19,30,142.0,13.0,1.9,15.3,16.0,48.16,0.0
2018,7,5,19,45,71.0,6.5,1.95,15.05,8.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,6,4,45,10.0,2.5,1.7,15.25,2.5,0.0,0.0
2018,7,6,5,0,20.0,5.0,1.7,15.5,5.0,4.91,0.0
2018,7,6,5,15,19.5,18.0,1.7,15.85,19.0,16.12,0.0
2018,7,6,5,30,19.0,31.0,1.7,16.2,33.0,28.51,17.44
2018,7,6,5,45,50.0,49.0,1.75,16.6,57.5,42.02,30.66
2018,7,6,6,0,81.0,67.0,1.8,17.0,82.0,56.43,43.81
2018,7,6,6,15,86.5,83.5,1.8,17.35,104.0,69.42,55.52
2018,7,6,6,30,92.0,100.0,1.8,17.7,126.0,87.07,65.46
2018,7,6,6,45,94.5,118.0,1.85,18.05,149.0,108.14,81.19
2018,7,6,7,0,97.0,136.0,1.9,18.4,172.0,129.63,97.93
2018,7,6,7,15,104.0,157.5,1.95,18.6,201.5,155.07,118.09
2018,7,6,7,30,111.0,179.0,2.0,18.8,231.0,181.4,139.06
2018,7,6,7,45,82.0,197.5,2.0,19.05,238.0,200.74,155.39
2018,7,6,8,0,53.0,216.0,2.0,19.3,245.0,213.0,165.56
2018,7,6,8,15,88.0,248.0,2.1,19.55,301.5,257.43,199.57
2018,7,6,8,30,123.0,280.0,2.2,19.8,358.0,300.97,232.7
2018,7,6,8,45,93.5,287.5,2.25,20.0,349.0,306.28,236.57
2018,7,6,9,0,64.0,295.0,2.3,20.2,340.0,304.17,234.54
2018,7,6,9,15,39.5,271.0,2.3,20.45,299.5,274.08,210.95
2018,7,6,9,30,15.0,247.0,2.3,20.7,259.0,244.12,187.28
2018,7,6,9,45,10.0,209.5,2.35,20.95,217.5,207.08,158.39
2018,7,6,10,0,5.0,172.0,2.4,21.2,176.0,168.94,128.49
2018,7,6,10,15,25.0,264.0,2.4,21.45,286.0,268.42,205.13
2018,7,6,10,30,45.0,356.0,2.4,21.7,396.0,370.8,281.35
2018,7,6,10,45,87.5,400.0,2.4,21.95,480.0,448.13,338.15
2018,7,6,11,0,130.0,444.0,2.4,22.2,564.0,527.27,395.12
2018,7,6,11,15,153.5,456.5,2.4,22.3,600.0,565.55,422.13
2018,7,6,11,30,177.0,469.0,2.4,22.4,636.0,604.97,449.93
2018,7,6,11,45,305.0,441.0,2.45,22.5,732.0,700.2,519.81
2018,7,6,12,0,433.0,413.0,2.5,22.6,828.0,800.92,591.45
2018,7,6,12,15,473.0,398.5,2.55,22.6,852.5,836.13,615.92
2018,7,6,12,30,513.0,384.0,2.6,22.6,877.0,870.92,640.55
2018,7,6,12,45,473.5,392.5,2.6,22.65,845.0,851.52,626.35
2018,7,6,13,0,434.0,401.0,2.6,22.7,813.0,829.85,611.05
2018,7,6,13,15,534.5,339.5,2.65,22.65,839.5,871.97,643.94
2018,7,6,13,30,635.0,278.0,2.7,22.6,866.0,912.53,675.1
2018,7,6,13,45,651.5,259.5,2.75,22.6,851.0,912.16,676.19
2018,7,6,14,0,668.0,241.0,2.8,22.6,836.0,909.13,675.65
2018,7,6,14,15,487.5,290.5,2.85,22.5,717.5,782.76,586.78
2018,7,6,14,30,307.0,340.0,2.9,22.4,599.0,652.9,492.92
2018,7,6,14,45,189.5,327.5,2.95,22.3,485.5,519.47,395.97
2018,7,6,15,0,72.0,315.0,3.0,22.2,372.0,388.34,296.94
2018,7,6,15,15,134.0,318.0,3.0,22.2,417.0,456.47,350.73
2018,7,6,15,30,196.0,321.0,3.0,22.2,462.0,513.29,394.79
2018,7,6,15,45,239.5,292.5,3.1,21.95,454.5,525.49,406.37
2018,7,6,16,0,283.0,264.0,3.2,21.7,447.0,525.3,409.2
2018,7,6,16,15,217.5,252.5,3.2,21.45,387.0,444.96,348.88
2018,7,6,16,30,152.0,241.0,3.2,21.2,327.0,377.29,297.09
2018,7,6,16,45,122.0,216.0,3.25,21.0,281.0,324.13,256.61
2018,7,6,17,0,92.0,191.0,3.3,20.8,235.0,264.74,210.45
2018,7,6,17,15,241.0,149.5,3.25,20.45,247.5,328.43,265.02
2018,7,6,17,30,390.0,108.0,3.2,20.1,260.0,371.98,301.98
2018,7,6,17,45,436.5,92.0,3.2,19.75,239.5,364.35,295.97
2018,7,6,18,0,483.0,76.0,3.2,19.4,219.0,355.5,287.98
2018,7,6,18,15,462.5,64.0,3.15,18.95,180.0,310.58,249.8
2018,7,6,18,30,442.0,52.0,3.1,18.5,141.0,267.01,211.41
2018,7,6,18,45,422.5,41.5,3.05,18.1,108.0,227.11,174.5
2018,7,6,19,0,403.0,31.0,3.0,17.7,75.0,189.08,136.35
2018,7,6,19,15,256.5,21.5,3.0,17.35,44.5,111.15,44.16
2018,7,6,19,30,110.0,12.0,3.0,17.0,14.0,39.16,0.0
2018,7,6,19,45,55.0,6.0,3.0,16.65,7.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,7,4,45,14.0,3.0,3.45,13.05,3.0,0.0,0.0
2018,7,7,5,0,28.0,6.0,3.5,13.3,6.0,5.9,0.0
2018,7,7,5,15,47.5,19.5,3.45,13.85,22.5,16.41,0.0
2018,7,7,5,30,67.0,33.0,3.4,14.4,39.0,28.77,17.61
2018,7,7,5,45,135.0,47.5,3.4,14.95,69.5,38.67,27.92
2018,7,7,6,0,203.0,62.0,3.4,15.5,100.0,49.69,38.15
2018,7,7,6,15,246.0,75.0,3.35,16.05,134.5,59.22,46.84
2018,7,7,6,30,289.0,88.0,3.3,16.6,169.0,74.38,51.03
2018,7,7,6,45,413.0,88.5,3.25,17.15,229.0,99.93,62.65
2018,7,7,7,0,537.0,89.0,3.2,17.7,289.0,135.66,84.33
2018,7,7,7,15,533.5,109.0,3.25,18.25,332.0,179.17,120.36
2018,7,7,7,30,530.0,129.0,3.3,18.8,375.0,223.3,158.11
2018,7,7,7,45,539.0,140.5,3.3,19.4,414.5,262.53,191.77
2018,7,7,8,0,548.0,152.0,3.3,20.0,454.0,301.86,225.36
2018,7,7,8,15,549.0,170.5,3.35,20.4,495.5,346.59,262.89
2018,7,7,8,30,550.0,189.0,3.4,20.8,537.0,390.55,298.94
2018,7,7,8,45,580.5,193.0,3.45,21.25,583.5,434.57,334.16
2018,7,7,9,0,611.0,197.0,3.5,21.7,630.0,481.38,370.85
2018,7,7,9,15,759.0,146.5,3.5,21.9,715.0,548.65,423.59
2018,7,7,9,30,907.0,96.0,3.5,22.1,800.0,626.95,483.91
2018,7,7,9,45,935.5,87.5,3.55,22.35,841.5,675.35,520.35
2018,7,7,10,0,964.0,79.0,3.6,22.6,883.0,724.3,555.75
2018,7,7,10,15,969.0,78.5,3.65,22.7,910.5,764.27,582.97
2018,7,7,10,30,974.0,78.0,3.7,22.8,938.0,802.62,608.9
2018,7,7,10,45,978.5,78.0,3.7,22.9,960.0,839.26,633.22
2018,7,7,11,0,983.0,78.0,3.7,23.0,982.0,873.92,656.01
2018,7,7,11,15,870.5,149.0,3.7,23.05,959.0,874.95,655.87
2018,7,7,11,30,758.0,220.0,3.7,23.1,936.0,871.38,652.93
2018,7,7,11,45,656.5,271.5,3.7,23.15,895.5,850.74,637.19
2018,7,7,12,0,555.0,323.0,3.7,23.2,855.0,825.44,616.86
2018,7,7,12,15,445.0,363.5,3.75,23.15,790.0,776.01,580.25
2018,7,7,12,30,335.0,404.0,3.8,23.1,725.0,719.62,538.36
2018,7,7,12,45,268.0,408.5,3.8,23.1,664.5,667.57,500.46
2018,7,7,13,0,201.0,413.0,3.8,23.1,604.0,608.78,457.27
2018,7,7,13,15,282.5,388.0,3.85,23.0,652.0,671.42,505.4
2018,7,7,13,30,364.0,363.0,3.9,22.9,700.0,728.64,548.73
2018,7,7,13,45,366.0,365.0,3.95,22.75,697.5,735.12,553.8
2018,7,7,14,0,368.0,367.0,4.0,22.6,695.0,740.38,558.4
2018,7,7,14,15,599.0,256.0,4.05,22.35,770.0,855.64,647.81
2018,7,7,14,30,830.0,145.0,4.1,22.1,845.0,950.61,715.59
2018,7,7,14,45,802.0,151.5,4.15,21.8,806.0,921.75,697.27
2018,7,7,15,0,774.0,158.0,4.2,21.5,767.0,891.18,678.55
2018,7,7,15,15,689.0,181.0,4.2,21.5,703.5,829.71,636.92
2018,7,7,15,30,604.0,204.0,4.2,21.5,640.0,765.79,592.21
2018,7,7,15,45,659.5,168.5,4.25,20.95,618.0,761.21,592.99
2018,7,7,16,0,715.0,133.0,4.3,20.4,596.0,750.68,588.32
2018,7,7,16,15,773.5,104.0,4.3,20.15,571.0,741.43,583.83
2018,7,7,16,30,832.0,75.0,4.3,19.9,546.0,723.99,573.35
2018,7,7,16,45,763.0,84.5,4.3,19.65,486.5,661.23,528.91
2018,7,7,17,0,694.0,94.0,4.3,19.4,427.0,599.34,483.67
2018,7,7,17,15,660.5,87.0,4.25,19.05,375.5,543.19,441.12
2018,7,7,17,30,627.0,80.0,4.2,18.7,324.0,488.44,398.49
2018,7,7,17,45,658.0,65.5,4.2,18.35,289.5,463.09,378.37
2018,7,7,18,0,689.0,51.0,4.2,18.0,255.0,432.15,352.32
2018,7,7,18,15,636.0,46.5,4.15,17.55,207.5,370.99,300.26
2018,7,7,18,30,583.0,42.0,4.1,17.1,160.0,313.88,249.95
2018,7,7,18,45,499.0,36.5,4.05,16.6,118.0,250.74,193.81
2018,7,7,19,0,415.0,31.0,4.0,16.1,76.0,193.01,140.03
2018,7,7,19,15,272.5,21.5,3.95,15.8,45.5,115.57,44.54
2018,7,7,19,30,130.0,12.0,3.9,15.5,15.0,44.08,0.0
2018,7,7,19,45,65.0,6.0,3.9,15.2,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,8,4,45,43.0,4.0,3.6,12.8,4.5,0.0,0.0
2018,7,8,5,0,86.0,8.0,3.6,12.9,9.0,7.86,0.0
2018,7,8,5,15,232.0,18.0,3.6,13.35,36.0,14.46,0.0
2018,7,8,5,30,378.0,28.0,3.6,13.8,63.0,21.72,11.82
2018,7,8,5,45,470.0,35.0,3.6,14.2,104.0,25.66,16.69
2018,7,8,6,0,562.0,42.0,3.6,14.6,145.0,32.15,22.82
2018,7,8,6,15,620.5,47.5,3.6,15.2,193.0,34.68,25.26
2018,7,8,6,30,679.0,53.0,3.6,15.8,241.0,59.01,30.52
2018,7,8,6,45,718.5,56.5,3.6,16.4,291.0,97.66,49.54
2018,7,8,7,0,758.0,60.0,3.6,17.0,341.0,140.56,79.12
2018,7,8,7,15,786.5,63.0,3.65,17.55,392.0,185.27,115.18
2018,7,8,7,30,815.0,66.0,3.7,18.1,443.0,237.31,159.63
2018,7,8,7,45,836.0,69.0,3.7,18.7,493.0,285.75,202.34
2018,7,8,8,0,857.0,72.0,3.7,19.3,543.0,336.02,246.48
2018,7,8,8,15,873.0,74.0,3.7,19.75,590.5,385.26,289.42
2018,7,8,8,30,889.0,76.0,3.7,20.2,638.0,435.49,332.17
2018,7,8,8,45,901.5,77.5,3.7,20.6,682.0,484.45,372.94
2018,7,8,9,0,914.0,79.0,3.7,21.0,726.0,533.65,412.74
2018,7,8,9,15,923.5,80.5,3.7,21.35,765.5,581.26,450.3
2018,7,8,9,30,933.0,82.0,3.7,21.7,805.0,628.43,486.49
2018,7,8,9,45,939.5,84.0,3.75,22.0,839.5,673.54,520.45
2018,7,8,10,0,946.0,86.0,3.8,22.3,874.0,717.57,552.34
2018,7,8,10,15,952.5,86.5,3.8,22.45,903.0,758.94,580.44
2018,7,8,10,30,959.0,87.0,3.8,22.6,932.0,798.86,607.23
2018,7,8,10,45,964.5,86.0,3.85,22.7,954.0,834.93,631.47
2018,7,8,11,0,970.0,85.0,3.9,22.8,976.0,869.11,654.28
2018,7,8,11,15,972.5,85.0,3.9,22.85,991.0,899.66,674.38
2018,7,8,11,30,975.0,85.0,3.9,22.9,1006.0,927.86,692.83
2018,7,8,11,45,976.5,85.0,3.9,22.95,1014.0,952.68,708.98
2018,7,8,12,0,978.0,85.0,3.9,23.0,1022.0,974.89,723.38
2018,7,8,12,15,976.5,86.5,3.9,23.0,1022.5,993.06,735.28
2018,7,8,12,30,975.0,88.0,3.9,23.0,1023.0,1008.37,745.35
2018,7,8,12,45,971.0,89.5,3.95,23.0,1015.5,1018.36,752.33
2018,7,8,13,0,967.0,91.0,4.0,23.0,1008.0,1025.33,757.46
2018,7,8,13,15,965.5,90.0,4.0,22.95,994.0,1029.13,760.45
2018,7,8,13,30,964.0,89.0,4.0,22.9,980.0,1029.86,761.55
2018,7,8,13,45,961.0,88.0,4.0,22.85,959.5,1026.07,759.79
2018,7,8,14,0,958.0,87.0,4.0,22.8,939.0,1019.23,756.15
2018,7,8,14,15,953.0,85.0,4.0,22.65,911.0,1006.4,748.94
2018,7,8,14,30,948.0,83.0,4.0,22.5,883.0,990.64,739.88
2018,7,8,14,45,941.5,81.5,4.0,22.4,849.5,971.19,728.26
2018,7,8,15,0,935.0,80.0,4.0,22.3,816.0,949.05,714.88
2018,7,8,15,15,926.0,78.5,4.0,22.3,777.0,922.12,697.95
2018,7,8,15,30,917.0,77.0,4.0,22.3,738.0,892.89,679.42
2018,7,8,15,45,905.0,75.5,4.0,21.8,695.0,858.97,658.81
2018,7,8,16,0,893.0,74.0,4.0,21.3,652.0,823.26,636.71
2018,7,8,16,15,878.0,72.0,4.0,20.95,605.0,783.0,610.69
2018,7,8,16,30,863.0,70.0,4.0,20.6,558.0,741.55,583.44
2018,7,8,16,45,843.5,67.0,4.0,20.25,508.5,694.7,551.73
2018,7,8,17,0,824.0,64.0,4.0,19.9,459.0,647.45,519.09
2018,7,8,17,15,797.0,61.5,3.95,19.45,408.5,595.77,481.93
2018,7,8,17,30,770.0,59.0,3.9,19.0,358.0,548.74,445.63
2018,7,8,17,45,733.0,55.5,3.9,18.5,307.5,491.7,400.5
2018,7,8,18,0,696.0,52.0,3.9,18.0,257.0,436.72,355.39
2018,7,8,18,15,641.5,47.5,3.8,17.45,209.0,374.52,302.76
2018,7,8,18,30,587.0,43.0,3.7,16.9,161.0,316.46,251.81
2018,7,8,18,45,502.0,37.0,3.65,16.3,118.5,252.29,194.96
2018,7,8,19,0,417.0,31.0,3.6,15.7,76.0,193.5,140.27
2018,7,8,19,15,273.5,21.5,3.55,15.35,45.5,115.53,42.35
2018,7,8,19,30,130.0,12.0,3.5,15.0,15.0,44.01,0.0
2018,7,8,19,45,65.0,6.0,3.45,14.6,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.0,3.3,12.65,4.0,0.0,0.0
2018,7,9,5,0,88.0,8.0,3.3,12.8,8.0,7.86,0.0
2018,7,9,5,15,235.0,17.5,3.3,13.25,34.5,14.06,0.0
2018,7,9,5,30,382.0,27.0,3.3,13.7,61.0,20.86,10.99
2018,7,9,5,45,473.5,33.5,3.3,14.2,102.0,24.4,15.57
2018,7,9,6,0,565.0,40.0,3.3,14.7,143.0,30.33,21.2
2018,7,9,6,15,622.0,45.0,3.3,15.35,190.0,32.52,23.32
2018,7,9,6,30,679.0,50.0,3.3,16.0,237.0,55.13,27.9
2018,7,9,6,45,718.0,53.0,3.3,16.65,286.5,93.3,46.16
2018,7,9,7,0,757.0,56.0,3.3,17.3,336.0,135.66,75.07
2018,7,9,7,15,784.5,59.0,3.3,18.0,386.0,184.5,114.3
2018,7,9,7,30,812.0,62.0,3.3,18.7,436.0,231.85,154.73
2018,7,9,7,45,832.0,64.5,3.35,19.4,485.0,279.41,196.58
2018,7,9,8,0,852.0,67.0,3.4,20.1,534.0,328.71,239.79
2018,7,9,8,15,867.5,69.0,3.4,20.7,581.0,377.5,282.1
2018,7,9,8,30,883.0,71.0,3.4,21.3,628.0,427.24,324.14
2018,7,9,8,45,894.5,72.5,3.4,21.9,671.0,475.45,363.89
2018,7,9,9,0,906.0,74.0,3.4,22.5,714.0,523.83,402.55
2018,7,9,9,15,913.5,76.5,3.4,22.9,753.0,570.91,439.37
2018,7,9,9,30,921.0,79.0,3.4,23.3,792.0,617.4,474.7
2018,7,9,9,45,926.0,81.5,3.4,23.75,825.5,661.55,507.25
2018,7,9,10,0,931.0,84.0,3.4,24.2,859.0,704.53,537.67
2018,7,9,10,15,937.5,85.0,3.45,24.4,888.0,745.83,565.56
2018,7,9,10,30,944.0,86.0,3.5,24.6,917.0,785.71,592.2
2018,7,9,10,45,949.0,85.5,3.5,24.8,939.0,821.4,615.49
2018,7,9,11,0,954.0,85.0,3.5,25.0,961.0,855.2,637.31
2018,7,9,11,15,958.0,85.0,3.55,25.1,977.0,886.6,657.91
2018,7,9,11,30,962.0,85.0,3.6,25.2,993.0,915.76,676.95
2018,7,9,11,45,964.0,85.0,3.6,25.25,1001.5,940.77,693.03
2018,7,9,12,0,966.0,85.0,3.6,25.3,1010.0,963.22,707.43
2018,7,9,12,15,965.5,85.5,3.65,25.3,1010.5,981.17,719.36
2018,7,9,12,30,965.0,86.0,3.7,25.3,1011.0,996.29,729.54
2018,7,9,12,45,962.5,87.5,3.7,25.3,1004.5,1007.61,737.0
2018,7,9,13,0,960.0,89.0,3.7,25.3,998.0,1015.98,742.65
2018,7,9,13,15,958.5,87.5,3.7,25.25,984.0,1019.24,745.23
2018,7,9,13,30,957.0,86.0,3.7,25.2,970.0,1019.44,745.97
2018,7,9,13,45,954.5,84.5,3.75,25.1,949.5,1015.61,744.69
2018,7,9,14,0,952.0,83.0,3.8,25.0,929.0,1008.74,741.55
2018,7,9,14,15,946.5,82.0,3.8,24.8,901.5,996.52,734.95
2018,7,9,14,30,941.0,81.0,3.8,24.6,874.0,981.43,726.56
2018,7,9,14,45,934.0,79.0,3.85,24.4,840.0,961.05,715.0
2018,7,9,15,0,927.0,77.0,3.9,24.2,806.0,938.03,701.67
2018,7,9,15,15,918.0,76.0,3.9,24.2,768.0,911.79,685.32
2018,7,9,15,30,909.0,75.0,3.9,24.2,730.0,883.29,667.39
2018,7,9,15,45,896.5,73.0,3.9,23.65,686.0,848.56,646.46
2018,7,9,16,0,884.0,71.0,3.9,23.1,642.0,812.08,624.05
2018,7,9,16,15,868.0,68.0,3.9,22.75,594.5,770.12,596.94
2018,7,9,16,30,852.0,65.0,3.9,22.4,547.0,727.02,568.6
2018,7,9,16,45,832.5,62.5,3.9,22.05,498.0,681.09,537.67
2018,7,9,17,0,813.0,60.0,3.9,21.7,449.0,634.78,505.85
2018,7,9,17,15,787.0,57.5,3.9,21.3,399.5,584.14,469.77
2018,7,9,17,30,761.0,55.0,3.9,20.9,350.0,538.09,434.41
2018,7,9,17,45,725.5,51.5,3.85,20.45,300.5,482.29,390.29
2018,7,9,18,0,690.0,48.0,3.8,20.0,251.0,428.48,346.21
2018,7,9,18,15,638.5,43.5,3.8,19.55,204.0,368.05,295.31
2018,7,9,18,30,587.0,39.0,3.8,19.1,157.0,311.61,245.93
2018,7,9,18,45,506.5,33.5,3.75,18.6,115.5,247.01,189.03
2018,7,9,19,0,426.0,28.0,3.7,18.1,74.0,189.49,135.54
2018,7,9,19,15,283.5,19.5,3.65,17.75,44.0,116.0,39.29
2018,7,9,19,30,141.0,11.0,3.6,17.4,14.0,45.66,0.0
2018,7,9,19,45,70.5,5.5,3.6,17.1,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.55,16.65,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.5,16.35,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,10,4,45,32.5,3.0,2.9,13.5,3.0,0.0,0.0
2018,7,10,5,0,65.0,6.0,2.9,13.6,6.0,5.9,0.0
2018,7,10,5,15,222.5,16.5,2.9,14.15,33.0,13.15,0.0
2018,7,10,5,30,380.0,27.0,2.9,14.7,60.0,20.97,10.85
2018,7,10,5,45,473.0,33.5,2.95,15.2,101.0,24.49,15.56
2018,7,10,6,0,566.0,40.0,3.0,15.7,142.0,30.43,21.18
2018,7,10,6,15,624.5,45.0,3.0,16.35,189.5,32.6,23.29
2018,7,10,6,30,683.0,50.0,3.0,17.0,237.0,53.94,27.41
2018,7,10,6,45,722.0,53.5,3.0,17.65,287.0,92.67,45.61
2018,7,10,7,0,761.0,57.0,3.0,18.3,337.0,135.61,74.59
2018,7,10,7,15,789.5,60.0,3.1,19.0,388.0,180.43,110.22
2018,7,10,7,30,818.0,63.0,3.2,19.7,439.0,232.6,154.32
2018,7,10,7,45,838.5,65.5,3.3,20.4,488.5,280.59,196.34
2018,7,10,8,0,859.0,68.0,3.4,21.1,538.0,330.38,239.8
2018,7,10,8,15,875.0,70.0,3.45,21.55,585.5,379.72,282.61
2018,7,10,8,30,891.0,72.0,3.5,22.0,633.0,430.04,325.26
2018,7,10,8,45,903.0,74.0,3.55,22.5,677.0,479.34,365.98
2018,7,10,9,0,915.0,76.0,3.6,23.0,721.0,528.86,405.7
2018,7,10,9,15,923.0,78.0,3.7,23.25,760.5,576.2,443.22
2018,7,10,9,30,931.0,80.0,3.8,23.5,800.0,622.99,479.38
2018,7,10,9,45,937.0,82.5,3.85,23.75,834.5,668.23,513.39
2018,7,10,10,0,943.0,85.0,3.9,24.0,869.0,712.36,545.43
2018,7,10,10,15,949.0,86.0,4.0,24.15,898.0,753.82,573.85
2018,7,10,10,30,955.0,87.0,4.1,24.3,927.0,793.78,601.01
2018,7,10,10,45,959.5,87.5,4.15,24.45,949.5,830.45,625.49
2018,7,10,11,0,964.0,88.0,4.2,24.6,972.0,865.19,648.5
2018,7,10,11,15,967.0,88.0,4.25,24.65,987.5,896.1,669.05
2018,7,10,11,30,970.0,88.0,4.3,24.7,1003.0,924.69,688.01
2018,7,10,11,45,971.5,88.5,4.35,24.8,1011.5,950.01,704.6
2018,7,10,12,0,973.0,89.0,4.4,24.9,1020.0,972.71,719.47
2018,7,10,12,15,972.0,90.0,4.45,24.85,1020.5,990.89,731.8
2018,7,10,12,30,971.0,91.0,4.5,24.8,1021.0,1006.21,742.33
2018,7,10,12,45,968.5,91.5,4.55,24.75,1014.0,1016.69,749.79
2018,7,10,13,0,966.0,92.0,4.6,24.7,1007.0,1024.17,755.54
2018,7,10,13,15,963.5,91.5,4.6,24.55,993.0,1027.59,758.59
2018,7,10,13,30,961.0,91.0,4.6,24.4,979.0,1027.94,759.75
2018,7,10,13,45,956.5,91.0,4.6,24.3,958.0,1023.83,757.93
2018,7,10,14,0,952.0,91.0,4.6,24.2,937.0,1016.7,754.24
2018,7,10,14,15,946.5,90.0,4.6,24.0,909.5,1004.59,747.65
2018,7,10,14,30,941.0,89.0,4.6,23.8,882.0,989.6,739.23
2018,7,10,14,45,933.5,88.0,4.6,23.6,848.5,969.96,727.72
2018,7,10,15,0,926.0,87.0,4.6,23.4,815.0,947.68,714.47
2018,7,10,15,15,916.5,85.5,4.6,23.4,776.0,920.58,697.34
2018,7,10,15,30,907.0,84.0,4.6,23.4,737.0,891.21,678.62
2018,7,10,15,45,894.5,82.0,4.55,22.85,693.5,856.64,657.28
2018,7,10,16,0,882.0,80.0,4.5,22.3,650.0,820.31,634.5
2018,7,10,16,15,866.5,77.5,4.45,21.95,603.0,779.48,607.71
2018,7,10,16,30,851.0,75.0,4.4,21.6,556.0,737.5,579.76
2018,7,10,16,45,830.0,72.5,4.4,21.25,506.5,690.62,547.98
2018,7,10,17,0,809.0,70.0,4.4,20.9,457.0,647.75,518.61
2018,7,10,17,15,781.0,67.0,4.3,20.45,406.0,595.3,480.12
2018,7,10,17,30,753.0,64.0,4.2,20.0,355.0,543.6,440.31
2018,7,10,17,45,714.0,60.0,4.15,19.5,304.5,485.52,394.35
2018,7,10,18,0,675.0,56.0,4.1,19.0,254.0,429.68,348.56
2018,7,10,18,15,617.5,51.0,4.0,18.45,206.0,366.32,295.16
2018,7,10,18,30,560.0,46.0,3.9,17.9,158.0,310.25,245.96
2018,7,10,18,45,470.0,39.5,3.8,17.3,115.5,242.34,186.46
2018,7,10,19,0,380.0,33.0,3.7,16.7,73.0,182.57,131.36
2018,7,10,19,15,243.0,22.5,3.65,16.3,43.5,106.73,33.33
2018,7,10,19,30,106.0,12.0,3.6,15.9,14.0,37.92,0.0
2018,7,10,19,45,53.0,6.0,3.5,15.45,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,11,4,45,23.5,3.0,0.8,13.85,3.0,0.0,0.0
2018,7,11,5,0,47.0,6.0,0.7,14.1,6.0,5.9,0.0
2018,7,11,5,15,185.5,17.5,0.65,14.85,31.5,17.2,0.0
2018,7,11,5,30,324.0,29.0,0.6,15.6,57.0,23.06,12.27
2018,7,11,5,45,424.5,37.0,0.55,16.35,98.0,27.8,18.35
2018,7,11,6,0,525.0,45.0,0.5,17.1,139.0,32.3,22.73
2018,7,11,6,15,588.5,51.0,0.45,17.7,187.0,34.81,25.16
2018,7,11,6,30,652.0,57.0,0.4,18.3,235.0,58.05,32.04
2018,7,11,6,45,695.5,61.0,0.35,18.85,285.5,95.92,49.24
2018,7,11,7,0,739.0,65.0,0.3,19.4,336.0,138.46,77.08
2018,7,11,7,15,770.0,68.5,0.3,20.0,387.5,183.05,111.38
2018,7,11,7,30,801.0,72.0,0.3,20.6,439.0,230.85,150.52
2018,7,11,7,45,824.0,75.0,0.3,21.2,489.5,279.18,191.14
2018,7,11,8,0,847.0,78.0,0.3,21.8,540.0,333.89,236.29
2018,7,11,8,15,865.0,80.0,0.3,22.35,588.5,383.48,276.86
2018,7,11,8,30,883.0,82.0,0.3,22.9,637.0,434.25,317.17
2018,7,11,8,45,897.0,83.5,0.35,23.45,681.5,483.74,355.69
2018,7,11,9,0,911.0,85.0,0.4,24.0,726.0,533.63,393.28
2018,7,11,9,15,915.5,89.5,0.5,24.3,765.0,581.23,428.98
2018,7,11,9,30,920.0,94.0,0.6,24.6,804.0,628.02,463.19
2018,7,11,9,45,921.0,99.0,0.65,24.95,837.0,672.05,493.98
2018,7,11,10,0,922.0,104.0,0.7,25.3,870.0,714.62,523.0
2018,7,11,10,15,928.0,105.5,0.75,25.4,899.0,755.89,549.74
2018,7,11,10,30,934.0,107.0,0.8,25.5,928.0,795.72,574.96
2018,7,11,10,45,937.5,108.5,0.9,25.65,950.0,832.0,598.35
2018,7,11,11,0,941.0,110.0,1.0,25.8,972.0,866.35,620.45
2018,7,11,11,15,943.5,110.5,1.0,25.8,987.0,896.84,638.86
2018,7,11,11,30,946.0,111.0,1.0,25.8,1002.0,925.07,655.8
2018,7,11,11,45,946.5,112.0,1.05,25.85,1010.0,949.62,671.15
2018,7,11,12,0,947.0,113.0,1.1,25.9,1018.0,971.6,684.99
2018,7,11,12,15,950.0,111.0,1.15,25.85,1019.5,990.34,697.16
2018,7,11,12,30,953.0,109.0,1.2,25.8,1021.0,1006.37,707.8
2018,7,11,12,45,954.5,106.0,1.25,25.75,1014.5,1017.17,715.35
2018,7,11,13,0,956.0,103.0,1.3,25.7,1008.0,1025.02,721.27
2018,7,11,13,15,953.5,102.5,1.3,25.55,994.0,1028.54,724.1
2018,7,11,13,30,951.0,102.0,1.3,25.4,980.0,1029.02,725.25
2018,7,11,13,45,947.0,101.5,1.35,25.3,959.0,1025.01,724.5
2018,7,11,14,0,943.0,101.0,1.4,25.2,938.0,1018.01,722.04
2018,7,11,14,15,937.0,99.5,1.4,24.95,910.0,1005.09,715.63
2018,7,11,14,30,931.0,98.0,1.4,24.7,882.0,989.3,707.56
2018,7,11,14,45,924.0,96.5,1.4,24.5,848.5,969.82,697.11
2018,7,11,15,0,917.0,95.0,1.4,24.3,815.0,947.72,685.03
2018,7,11,15,15,907.0,93.5,1.4,24.3,776.0,920.42,669.11
2018,7,11,15,30,897.0,92.0,1.4,24.3,737.0,890.91,651.74
2018,7,11,15,45,885.0,89.5,1.4,23.85,693.5,856.54,632.18
2018,7,11,16,0,873.0,87.0,1.4,23.4,650.0,820.4,611.23
2018,7,11,16,15,857.0,84.5,1.4,23.1,603.0,779.51,586.39
2018,7,11,16,30,841.0,82.0,1.4,22.8,556.0,737.53,560.4
2018,7,11,16,45,819.5,78.5,1.4,22.55,506.0,694.02,532.73
2018,7,11,17,0,798.0,75.0,1.4,22.3,456.0,645.63,500.97
2018,7,11,17,15,770.0,72.0,1.4,21.9,405.5,593.58,464.87
2018,7,11,17,30,742.0,69.0,1.4,21.5,355.0,542.29,427.45
2018,7,11,17,45,702.0,64.0,1.35,21.1,304.0,482.92,382.29
2018,7,11,18,0,662.0,59.0,1.3,20.7,253.0,425.86,337.26
2018,7,11,18,15,603.5,53.5,1.25,19.95,204.5,364.64,287.64
2018,7,11,18,30,545.0,48.0,1.2,19.2,156.0,305.78,238.1
2018,7,11,18,45,454.5,41.0,1.15,18.5,114.0,237.76,180.2
2018,7,11,19,0,364.0,34.0,1.1,17.8,72.0,177.86,126.21
2018,7,11,19,15,227.0,22.0,1.1,17.3,42.0,101.15,27.84
2018,7,11,19,30,90.0,10.0,1.1,16.8,12.0,31.94,0.0
2018,7,11,19,45,45.0,5.0,1.05,16.35,6.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
