Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,7,12,4,45,18.0,2.5,0.45,14.4,2.5,0.0,0.0
2018,7,12,5,0,36.0,5.0,0.5,14.5,5.0,4.91,0.0
2018,7,12,5,15,156.0,17.5,0.55,15.0,29.0,17.2,0.0
2018,7,12,5,30,276.0,30.0,0.6,15.5,53.0,24.22,12.91
2018,7,12,5,45,376.0,38.5,0.65,16.0,92.0,29.33,19.65
2018,7,12,6,0,476.0,47.0,0.7,16.5,131.0,34.18,24.41
2018,7,12,6,15,541.0,53.5,0.75,17.0,177.5,37.0,27.13
2018,7,12,6,30,606.0,60.0,0.8,17.5,224.0,54.73,30.84
2018,7,12,6,45,651.0,65.0,0.8,18.0,274.0,91.61,47.83
2018,7,12,7,0,696.0,70.0,0.8,18.5,324.0,136.43,77.82
2018,7,12,7,15,727.5,74.5,0.85,18.9,374.5,179.84,111.49
2018,7,12,7,30,759.0,79.0,0.9,19.3,425.0,226.55,150.23
2018,7,12,7,45,783.0,82.0,0.9,19.7,474.5,273.1,190.05
2018,7,12,8,0,807.0,85.0,0.9,20.1,524.0,321.88,231.6
2018,7,12,8,15,825.0,88.0,0.95,20.55,571.5,370.57,272.67
2018,7,12,8,30,843.0,91.0,1.0,21.0,619.0,424.53,316.63
2018,7,12,8,45,857.0,93.0,1.0,21.4,663.0,472.69,355.04
2018,7,12,9,0,871.0,95.0,1.0,21.8,707.0,521.29,392.58
2018,7,12,9,15,879.5,98.5,1.05,22.15,746.5,568.48,428.34
2018,7,12,9,30,888.0,102.0,1.1,22.5,786.0,615.24,462.77
2018,7,12,9,45,893.5,104.5,1.1,22.85,819.5,658.57,493.46
2018,7,12,10,0,899.0,107.0,1.1,23.2,853.0,700.84,522.58
2018,7,12,10,15,904.5,109.0,1.15,23.45,881.5,741.4,549.4
2018,7,12,10,30,910.0,111.0,1.2,23.7,910.0,780.54,574.44
2018,7,12,10,45,914.0,112.5,1.25,23.95,932.0,816.46,597.14
2018,7,12,11,0,918.0,114.0,1.3,24.2,954.0,850.55,618.49
2018,7,12,11,15,920.0,115.0,1.3,24.3,969.0,880.5,636.78
2018,7,12,11,30,922.0,116.0,1.3,24.4,984.0,908.22,653.58
2018,7,12,11,45,922.0,117.0,1.35,24.45,991.5,931.84,668.58
2018,7,12,12,0,922.0,118.0,1.4,24.5,999.0,952.94,682.07
2018,7,12,12,15,921.5,118.5,1.4,24.4,999.5,970.51,693.06
2018,7,12,12,30,921.0,119.0,1.4,24.3,1000.0,985.39,702.47
2018,7,12,12,45,731.5,223.0,1.45,24.2,920.0,927.32,666.75
2018,7,12,13,0,542.0,327.0,1.5,24.1,840.0,858.17,619.98
2018,7,12,13,15,510.0,348.5,1.55,23.95,825.5,855.28,618.9
2018,7,12,13,30,478.0,370.0,1.6,23.8,811.0,850.58,615.93
2018,7,12,13,45,508.5,343.0,1.65,23.6,802.5,855.62,622.04
2018,7,12,14,0,539.0,316.0,1.7,23.4,794.0,858.21,626.54
2018,7,12,14,15,591.5,274.5,1.65,23.15,784.5,865.69,634.19
2018,7,12,14,30,644.0,233.0,1.6,22.9,775.0,869.03,639.14
2018,7,12,14,45,711.5,193.0,1.55,22.65,769.5,883.27,649.63
2018,7,12,15,0,779.0,153.0,1.5,22.4,764.0,888.73,654.19
2018,7,12,15,15,754.5,148.5,1.5,22.4,716.5,848.25,628.62
2018,7,12,15,30,730.0,144.0,1.5,22.4,669.0,809.67,604.58
2018,7,12,15,45,670.0,155.0,1.25,21.8,614.0,753.97,567.22
2018,7,12,16,0,610.0,166.0,1.0,21.2,559.0,699.26,529.71
2018,7,12,16,15,547.0,171.0,0.9,20.85,504.0,633.28,483.9
2018,7,12,16,30,484.0,176.0,0.8,20.5,449.0,574.4,442.18
2018,7,12,16,45,528.0,148.5,0.75,20.2,421.0,559.69,434.21
2018,7,12,17,0,572.0,121.0,0.7,19.9,393.0,544.53,424.92
2018,7,12,17,15,566.0,107.5,0.65,19.55,351.5,503.78,395.67
2018,7,12,17,30,560.0,94.0,0.6,19.2,310.0,462.31,365.21
2018,7,12,17,45,550.5,82.0,0.55,18.85,269.0,419.98,332.92
2018,7,12,18,0,541.0,70.0,0.5,18.5,228.0,377.56,299.25
2018,7,12,18,15,477.5,62.5,0.5,18.2,182.5,314.61,248.36
2018,7,12,18,30,414.0,55.0,0.5,17.9,137.0,256.81,200.11
2018,7,12,18,45,321.5,45.0,0.5,17.6,98.0,189.08,143.25
2018,7,12,19,0,229.0,35.0,0.5,17.3,59.0,132.85,93.84
2018,7,12,19,15,133.5,21.5,0.5,17.15,34.0,72.79,16.08
2018,7,12,19,30,38.0,8.0,0.5,17.0,9.0,17.17,0.0
2018,7,12,19,45,19.0,4.0,0.5,16.85,4.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.5,16.65,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,16.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,13,4,45,4.0,1.5,0.5,15.25,1.5,0.0,0.0
2018,7,13,5,0,8.0,3.0,0.5,15.3,3.0,2.95,0.0
2018,7,13,5,15,12.0,14.0,0.5,15.7,14.5,13.76,0.0
2018,7,13,5,30,16.0,25.0,0.5,16.1,26.0,23.37,11.93
2018,7,13,5,45,39.5,42.5,0.45,16.5,48.5,38.57,27.49
2018,7,13,6,0,63.0,60.0,0.4,16.9,71.0,51.03,39.02
2018,7,13,6,15,67.0,64.5,0.45,17.3,79.5,55.33,43.15
2018,7,13,6,30,71.0,69.0,0.5,17.7,88.0,61.36,45.02
2018,7,13,6,45,36.0,52.0,0.5,18.05,61.5,52.2,37.1
2018,7,13,7,0,1.0,35.0,0.5,18.4,35.0,33.9,22.92
2018,7,13,7,15,2.5,54.5,0.55,18.8,55.5,53.07,38.74
2018,7,13,7,30,4.0,74.0,0.6,19.2,76.0,72.4,54.39
2018,7,13,7,45,5.0,99.5,0.65,19.55,102.0,97.03,74.13
2018,7,13,8,0,6.0,125.0,0.7,19.9,128.0,121.41,93.33
2018,7,13,8,15,3.0,96.0,0.75,20.25,97.5,93.86,70.87
2018,7,13,8,30,0.0,67.0,0.8,20.6,67.0,64.81,47.28
2018,7,13,8,45,0.0,85.5,0.85,20.9,85.5,82.75,61.55
2018,7,13,9,0,0.0,104.0,0.9,21.2,104.0,100.54,75.44
2018,7,13,9,15,2.0,129.5,0.9,21.45,131.0,125.9,95.16
2018,7,13,9,30,4.0,155.0,0.9,21.7,158.0,151.41,114.72
2018,7,13,9,45,3.0,131.0,0.95,21.95,133.5,128.3,96.37
2018,7,13,10,0,2.0,107.0,1.0,22.2,109.0,104.85,77.86
2018,7,13,10,15,35.0,202.5,1.0,22.35,233.5,217.76,165.68
2018,7,13,10,30,68.0,298.0,1.0,22.5,358.0,333.51,251.81
2018,7,13,10,45,52.0,292.0,1.05,22.6,338.5,319.0,239.91
2018,7,13,11,0,36.0,286.0,1.1,22.7,319.0,303.21,227.77
2018,7,13,11,15,61.5,345.0,1.1,22.85,402.5,382.75,286.16
2018,7,13,11,30,87.0,404.0,1.1,23.0,486.0,464.2,343.86
2018,7,13,11,45,83.5,424.0,1.15,23.1,503.0,484.4,357.17
2018,7,13,12,0,80.0,444.0,1.2,23.2,520.0,504.54,370.87
2018,7,13,12,15,116.0,459.0,1.2,23.25,569.5,558.69,409.22
2018,7,13,12,30,152.0,474.0,1.2,23.3,619.0,612.25,446.35
2018,7,13,12,45,175.5,459.0,1.25,23.3,625.5,624.85,455.88
2018,7,13,13,0,199.0,444.0,1.3,23.3,632.0,637.05,465.56
2018,7,13,13,15,178.5,436.0,1.3,23.25,603.0,613.25,449.07
2018,7,13,13,30,158.0,428.0,1.3,23.2,574.0,588.52,432.16
2018,7,13,13,45,129.5,378.0,1.35,23.2,496.0,512.03,379.61
2018,7,13,14,0,101.0,328.0,1.4,23.2,418.0,434.46,325.25
2018,7,13,14,15,143.5,358.0,1.4,23.1,481.0,507.56,379.49
2018,7,13,14,30,186.0,388.0,1.4,23.0,544.0,580.12,431.35
2018,7,13,14,45,252.5,349.0,1.45,22.9,552.0,608.98,454.37
2018,7,13,15,0,319.0,310.0,1.5,22.8,560.0,626.25,469.84
2018,7,13,15,15,395.5,277.5,1.5,22.8,572.0,664.5,499.27
2018,7,13,15,30,472.0,245.0,1.5,22.8,584.0,689.56,519.39
2018,7,13,15,45,510.0,214.5,1.6,22.6,560.5,678.51,515.02
2018,7,13,16,0,548.0,184.0,1.7,22.4,537.0,663.47,508.02
2018,7,13,16,15,645.0,140.0,1.7,22.25,525.0,680.67,523.78
2018,7,13,16,30,742.0,96.0,1.7,22.1,513.0,682.04,526.5
2018,7,13,16,45,719.5,92.0,1.75,21.9,466.0,636.09,495.88
2018,7,13,17,0,697.0,88.0,1.8,21.7,419.0,592.35,465.99
2018,7,13,17,15,667.0,82.5,1.8,21.4,370.5,540.14,427.99
2018,7,13,17,30,637.0,77.0,1.8,21.1,322.0,489.04,389.69
2018,7,13,17,45,596.5,71.5,1.8,20.8,275.0,433.41,346.53
2018,7,13,18,0,556.0,66.0,1.8,20.5,228.0,380.34,303.88
2018,7,13,18,15,497.0,59.0,1.8,20.0,183.0,319.53,253.88
2018,7,13,18,30,438.0,52.0,1.8,19.5,138.0,263.49,206.2
2018,7,13,18,45,353.0,42.5,1.8,19.05,99.5,199.74,151.6
2018,7,13,19,0,268.0,33.0,1.8,18.6,61.0,143.93,101.35
2018,7,13,19,15,160.5,20.5,1.8,18.3,35.0,78.96,14.1
2018,7,13,19,30,53.0,8.0,1.8,18.0,9.0,20.79,0.0
2018,7,13,19,45,26.5,4.0,1.8,17.65,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,14,4,45,14.5,2.0,1.45,15.3,2.0,0.0,0.0
2018,7,14,5,0,29.0,4.0,1.5,15.4,4.0,3.93,0.0
2018,7,14,5,15,135.0,16.0,1.5,15.8,25.5,15.73,0.0
2018,7,14,5,30,241.0,28.0,1.5,16.2,47.0,22.45,10.86
2018,7,14,5,45,336.5,37.0,1.5,16.6,84.0,28.14,18.47
2018,7,14,6,0,432.0,46.0,1.5,17.0,121.0,33.5,23.69
2018,7,14,6,15,377.5,62.5,1.5,17.5,143.0,45.33,34.34
2018,7,14,6,30,323.0,79.0,1.5,18.0,165.0,63.44,43.39
2018,7,14,6,45,291.5,104.5,1.5,18.5,194.5,103.84,71.05
2018,7,14,7,0,260.0,130.0,1.5,19.0,224.0,136.48,96.46
2018,7,14,7,15,446.0,114.5,1.55,19.4,304.5,163.47,110.03
2018,7,14,7,30,632.0,99.0,1.6,19.8,385.0,211.01,142.61
2018,7,14,7,45,699.0,92.0,1.6,20.2,442.0,254.2,178.07
2018,7,14,8,0,766.0,85.0,1.6,20.6,499.0,306.42,221.3
2018,7,14,8,15,784.5,88.0,1.6,20.95,545.5,353.34,261.31
2018,7,14,8,30,803.0,91.0,1.6,21.3,592.0,401.62,301.52
2018,7,14,8,45,818.0,93.0,1.65,21.65,635.0,452.42,342.66
2018,7,14,9,0,833.0,95.0,1.7,22.0,678.0,499.78,380.23
2018,7,14,9,15,844.5,96.5,1.75,22.25,717.0,545.18,415.55
2018,7,14,9,30,856.0,98.0,1.8,22.5,756.0,590.43,449.84
2018,7,14,9,45,865.0,99.5,1.8,22.75,790.0,633.77,481.63
2018,7,14,10,0,874.0,101.0,1.8,23.0,824.0,676.37,512.09
2018,7,14,10,15,880.5,102.5,1.85,23.05,852.5,716.28,539.58
2018,7,14,10,30,887.0,104.0,1.9,23.1,881.0,754.88,565.36
2018,7,14,10,45,892.5,104.5,1.95,23.2,903.0,790.3,588.68
2018,7,14,11,0,898.0,105.0,2.0,23.3,925.0,824.02,610.73
2018,7,14,11,15,901.5,105.5,2.05,23.3,940.5,854.2,630.57
2018,7,14,11,30,905.0,106.0,2.1,23.3,956.0,882.28,649.0
2018,7,14,11,45,907.0,106.0,2.1,23.25,964.5,906.32,664.42
2018,7,14,12,0,909.0,106.0,2.1,23.2,973.0,927.95,678.3
2018,7,14,12,15,909.0,106.5,2.1,23.15,974.0,945.72,689.71
2018,7,14,12,30,909.0,107.0,2.1,23.1,975.0,960.85,699.49
2018,7,14,12,45,907.5,107.5,2.1,23.05,969.0,971.84,706.71
2018,7,14,13,0,906.0,108.0,2.1,23.0,963.0,980.03,712.25
2018,7,14,13,15,903.5,107.0,2.15,22.9,949.5,982.9,715.2
2018,7,14,13,30,901.0,106.0,2.2,22.8,936.0,982.87,716.44
2018,7,14,13,45,897.5,105.0,2.2,22.7,916.0,978.99,714.78
2018,7,14,14,0,894.0,104.0,2.2,22.6,896.0,972.24,711.42
2018,7,14,14,15,888.5,102.5,2.25,22.45,869.5,960.23,705.41
2018,7,14,14,30,883.0,101.0,2.3,22.3,843.0,945.5,697.7
2018,7,14,14,45,875.5,99.5,2.3,22.15,810.5,926.26,686.58
2018,7,14,15,0,868.0,98.0,2.3,22.0,778.0,904.55,673.87
2018,7,14,15,15,857.5,96.0,2.3,22.0,740.0,877.26,657.03
2018,7,14,15,30,847.0,94.0,2.3,22.0,702.0,847.9,638.76
2018,7,14,15,45,834.5,92.0,2.35,21.6,660.0,814.94,619.26
2018,7,14,16,0,822.0,90.0,2.4,21.2,618.0,780.37,598.36
2018,7,14,16,15,805.5,87.0,2.4,20.95,572.5,744.83,575.79
2018,7,14,16,30,789.0,84.0,2.4,20.7,527.0,703.49,548.73
2018,7,14,16,45,767.5,80.5,2.4,20.45,479.0,657.19,517.6
2018,7,14,17,0,746.0,77.0,2.4,20.2,431.0,610.72,485.73
2018,7,14,17,15,717.0,73.0,2.4,19.85,382.0,558.89,447.71
2018,7,14,17,30,688.0,69.0,2.4,19.5,333.0,507.99,409.04
2018,7,14,17,45,647.5,64.5,2.4,19.15,284.5,453.34,366.03
2018,7,14,18,0,607.0,60.0,2.4,18.8,236.0,399.31,322.03
2018,7,14,18,15,548.0,54.5,2.4,18.45,190.0,338.08,270.78
2018,7,14,18,30,489.0,49.0,2.4,18.1,144.0,281.59,221.83
2018,7,14,18,45,400.5,40.5,2.35,17.75,104.0,215.4,164.35
2018,7,14,19,0,312.0,32.0,2.3,17.4,64.0,157.43,111.09
2018,7,14,19,15,188.5,20.5,2.3,17.1,37.0,87.11,11.53
2018,7,14,19,30,65.0,9.0,2.3,16.8,10.0,24.64,0.0
2018,7,14,19,45,32.5,4.5,2.25,16.5,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,15,4,45,16.5,2.5,1.4,13.85,2.0,0.0,0.0
2018,7,15,5,0,33.0,5.0,1.4,14.0,4.0,0.0,0.0
2018,7,15,5,15,150.0,16.0,1.45,14.45,26.0,15.73,0.0
2018,7,15,5,30,267.0,27.0,1.5,14.9,48.0,21.58,9.93
2018,7,15,5,45,347.0,35.5,1.5,15.35,82.5,26.85,17.42
2018,7,15,6,0,427.0,44.0,1.5,15.8,117.0,31.81,22.32
2018,7,15,6,15,322.0,56.5,1.5,16.2,122.0,40.73,30.47
2018,7,15,6,30,217.0,69.0,1.5,16.6,127.0,53.2,36.81
2018,7,15,6,45,129.5,96.0,1.5,17.05,132.5,91.03,66.56
2018,7,15,7,0,42.0,123.0,1.5,17.5,138.0,115.03,88.75
2018,7,15,7,15,67.5,153.0,1.55,17.9,181.5,147.39,113.65
2018,7,15,7,30,93.0,183.0,1.6,18.3,225.0,182.56,140.71
2018,7,15,7,45,269.0,175.5,1.6,18.75,316.5,219.49,164.53
2018,7,15,8,0,445.0,168.0,1.6,19.2,408.0,277.02,206.71
2018,7,15,8,15,650.0,125.5,1.65,19.55,511.5,334.35,250.2
2018,7,15,8,30,855.0,83.0,1.7,19.9,615.0,418.06,315.18
2018,7,15,8,45,869.5,85.0,1.7,20.2,660.0,467.03,355.13
2018,7,15,9,0,884.0,87.0,1.7,20.5,705.0,516.48,394.46
2018,7,15,9,15,892.0,90.5,1.75,20.65,744.5,564.06,431.71
2018,7,15,9,30,900.0,94.0,1.8,20.8,784.0,611.14,467.61
2018,7,15,9,45,904.0,98.0,1.8,21.0,818.0,655.51,500.24
2018,7,15,10,0,908.0,102.0,1.8,21.2,852.0,698.67,531.17
2018,7,15,10,15,915.5,102.5,1.8,21.25,881.5,739.7,559.05
2018,7,15,10,30,923.0,103.0,1.8,21.3,911.0,779.43,585.12
2018,7,15,10,45,929.0,104.0,1.8,21.35,934.5,816.96,609.46
2018,7,15,11,0,935.0,105.0,1.8,21.4,958.0,852.74,632.41
2018,7,15,11,15,939.5,105.0,1.85,21.35,974.5,884.4,653.24
2018,7,15,11,30,944.0,105.0,1.9,21.3,991.0,913.9,672.65
2018,7,15,11,45,947.0,104.5,1.9,21.3,1000.0,939.31,688.69
2018,7,15,12,0,950.0,104.0,1.9,21.3,1009.0,962.22,703.12
2018,7,15,12,15,948.5,105.5,1.9,21.25,1010.0,980.34,714.64
2018,7,15,12,30,947.0,107.0,1.9,21.2,1011.0,995.67,724.46
2018,7,15,12,45,942.5,109.0,1.95,21.15,1003.5,1005.79,731.69
2018,7,15,13,0,938.0,111.0,2.0,21.1,996.0,1012.97,737.2
2018,7,15,13,15,936.5,110.0,2.0,21.1,982.5,1017.04,740.09
2018,7,15,13,30,935.0,109.0,2.0,21.1,969.0,1018.11,741.22
2018,7,15,13,45,931.5,107.5,2.05,21.05,948.5,1013.74,739.76
2018,7,15,14,0,928.0,106.0,2.1,21.0,928.0,1006.38,736.54
2018,7,15,14,15,923.0,105.0,2.1,21.0,901.0,995.18,730.21
2018,7,15,14,30,918.0,104.0,2.1,21.0,874.0,981.13,722.16
2018,7,15,14,45,911.0,102.0,2.15,20.95,840.5,961.4,711.17
2018,7,15,15,0,904.0,100.0,2.2,20.9,807.0,939.06,698.49
2018,7,15,15,15,894.0,98.0,2.2,20.9,768.0,911.56,681.7
2018,7,15,15,30,884.0,96.0,2.2,20.9,729.0,881.85,663.42
2018,7,15,15,45,871.5,93.5,2.3,20.75,685.5,847.43,643.03
2018,7,15,16,0,859.0,91.0,2.4,20.6,642.0,811.29,621.13
2018,7,15,16,15,843.5,87.5,2.4,20.45,595.0,770.13,594.62
2018,7,15,16,30,828.0,84.0,2.4,20.3,548.0,732.47,570.26
2018,7,15,16,45,806.5,80.5,2.45,20.2,498.5,684.8,538.38
2018,7,15,17,0,785.0,77.0,2.5,20.1,449.0,636.89,505.66
2018,7,15,17,15,755.5,73.5,2.55,19.8,398.0,583.79,467.14
2018,7,15,17,30,726.0,70.0,2.6,19.5,347.0,531.59,427.66
2018,7,15,17,45,685.0,65.0,2.6,19.25,296.5,472.34,381.08
2018,7,15,18,0,644.0,60.0,2.6,19.0,246.0,418.0,336.67
2018,7,15,18,15,583.0,54.5,2.6,18.5,198.0,354.19,283.48
2018,7,15,18,30,522.0,49.0,2.6,18.0,150.0,295.26,232.54
2018,7,15,18,45,427.5,41.0,2.6,17.5,108.0,225.85,172.37
2018,7,15,19,0,333.0,33.0,2.6,17.0,66.0,165.07,116.26
2018,7,15,19,15,200.0,21.0,2.55,16.6,38.0,90.31,6.44
2018,7,15,19,30,67.0,9.0,2.5,16.2,10.0,25.06,0.0
2018,7,15,19,45,33.5,4.5,2.5,15.85,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,16,4,45,17.0,2.5,1.9,13.45,2.0,0.0,0.0
2018,7,16,5,0,34.0,5.0,1.9,13.7,4.0,0.0,0.0
2018,7,16,5,15,159.5,16.0,1.9,14.3,26.5,15.73,0.0
2018,7,16,5,30,285.0,27.0,1.9,14.9,49.0,21.74,9.59
2018,7,16,5,45,392.0,35.5,1.9,15.45,88.5,27.0,17.49
2018,7,16,6,0,499.0,44.0,1.9,16.0,128.0,31.97,22.41
2018,7,16,6,15,437.0,60.0,1.9,16.55,151.5,43.2,32.57
2018,7,16,6,30,375.0,76.0,1.9,17.1,175.0,60.29,41.37
2018,7,16,6,45,363.0,96.0,1.85,17.65,208.0,94.99,61.94
2018,7,16,7,0,351.0,116.0,1.8,18.2,241.0,129.1,87.03
2018,7,16,7,15,493.0,108.5,1.85,18.65,314.0,164.05,108.88
2018,7,16,7,30,635.0,101.0,1.9,19.1,387.0,210.83,142.63
2018,7,16,7,45,736.5,88.5,1.9,19.5,457.0,261.14,182.74
2018,7,16,8,0,838.0,76.0,1.9,19.9,527.0,321.84,232.1
2018,7,16,8,15,856.0,78.0,1.9,20.3,575.0,371.08,274.41
2018,7,16,8,30,874.0,80.0,1.9,20.7,623.0,421.51,316.73
2018,7,16,8,45,888.5,81.5,1.9,21.05,668.0,470.93,357.26
2018,7,16,9,0,903.0,83.0,1.9,21.4,713.0,520.81,396.92
2018,7,16,9,15,912.0,85.5,1.9,21.7,753.0,568.9,434.14
2018,7,16,9,30,921.0,88.0,1.9,22.0,793.0,616.54,469.92
2018,7,16,9,45,928.0,90.0,1.9,22.3,828.0,661.84,503.02
2018,7,16,10,0,935.0,92.0,1.9,22.6,863.0,706.12,534.51
2018,7,16,10,15,941.0,93.0,1.9,22.9,892.5,747.59,561.66
2018,7,16,10,30,947.0,94.0,1.9,23.2,922.0,787.58,587.18
2018,7,16,10,45,951.5,95.0,1.9,23.5,945.0,824.76,610.51
2018,7,16,11,0,956.0,96.0,1.9,23.8,968.0,860.04,632.34
2018,7,16,11,15,959.0,96.5,1.9,24.0,983.5,891.52,651.73
2018,7,16,11,30,962.0,97.0,1.9,24.2,999.0,920.71,669.54
2018,7,16,11,45,964.0,97.0,1.9,24.4,1007.5,946.12,684.83
2018,7,16,12,0,966.0,97.0,1.9,24.6,1016.0,968.95,698.46
2018,7,16,12,15,963.5,98.5,1.95,24.7,1016.0,986.43,709.59
2018,7,16,12,30,961.0,100.0,2.0,24.8,1016.0,1001.02,719.01
2018,7,16,12,45,956.5,102.0,2.0,24.9,1008.5,1011.28,725.2
2018,7,16,13,0,952.0,104.0,2.0,25.0,1001.0,1018.55,729.64
2018,7,16,13,15,949.5,103.5,2.05,24.95,987.5,1022.2,732.98
2018,7,16,13,30,947.0,103.0,2.1,24.9,974.0,1022.81,734.56
2018,7,16,13,45,943.0,102.0,2.1,24.85,953.0,1018.42,732.51
2018,7,16,14,0,939.0,101.0,2.1,24.8,932.0,1011.02,728.72
2018,7,16,14,15,933.5,99.5,2.1,24.65,904.0,998.7,722.2
2018,7,16,14,30,928.0,98.0,2.1,24.5,876.0,983.5,713.97
2018,7,16,14,45,920.5,96.5,2.1,24.35,842.5,963.66,702.82
2018,7,16,15,0,913.0,95.0,2.1,24.2,809.0,941.2,690.02
2018,7,16,15,15,903.0,93.5,2.1,24.2,770.0,914.03,673.74
2018,7,16,15,30,893.0,92.0,2.1,24.2,731.0,884.63,655.96
2018,7,16,15,45,881.0,89.5,2.1,23.8,687.5,850.37,635.82
2018,7,16,16,0,869.0,87.0,2.1,23.4,644.0,814.34,614.26
2018,7,16,16,15,853.5,84.0,2.1,23.15,597.0,773.4,588.65
2018,7,16,16,30,838.0,81.0,2.1,22.9,550.0,731.33,561.86
2018,7,16,16,45,817.0,77.5,2.1,22.6,500.0,688.24,533.97
2018,7,16,17,0,796.0,74.0,2.1,22.3,450.0,640.27,501.92
2018,7,16,17,15,767.0,70.5,2.1,21.9,399.0,587.08,464.09
2018,7,16,17,30,738.0,67.0,2.1,21.5,348.0,534.74,425.15
2018,7,16,17,45,698.0,62.5,2.05,21.05,297.5,476.16,379.89
2018,7,16,18,0,658.0,58.0,2.0,20.6,247.0,419.9,334.78
2018,7,16,18,15,598.5,52.0,2.0,19.95,198.5,357.95,283.8
2018,7,16,18,30,539.0,46.0,2.0,19.3,150.0,298.49,233.04
2018,7,16,18,45,445.5,38.5,1.95,18.7,108.0,229.44,173.6
2018,7,16,19,0,352.0,31.0,1.9,18.1,66.0,169.06,117.65
2018,7,16,19,15,213.5,20.0,1.95,17.7,38.0,92.67,0.0
2018,7,16,19,30,75.0,9.0,2.0,17.3,10.0,26.91,0.0
2018,7,16,19,45,37.5,4.5,2.0,16.95,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.1,14.8,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.1,14.9,2.0,0.0,0.0
2018,7,17,5,15,142.0,14.5,2.1,15.45,24.5,14.25,0.0
2018,7,17,5,30,266.0,27.0,2.1,16.0,47.0,21.89,9.1
2018,7,17,5,45,373.0,36.0,2.1,16.55,86.0,27.61,17.87
2018,7,17,6,0,480.0,45.0,2.1,17.1,125.0,33.01,23.18
2018,7,17,6,15,549.0,51.0,2.05,17.65,172.0,35.44,25.59
2018,7,17,6,30,618.0,57.0,2.0,18.2,219.0,45.75,27.49
2018,7,17,6,45,665.0,62.0,2.0,18.7,269.5,83.02,42.11
2018,7,17,7,0,712.0,67.0,2.0,19.2,320.0,128.34,71.07
2018,7,17,7,15,745.5,70.5,2.0,19.85,371.5,171.85,104.02
2018,7,17,7,30,779.0,74.0,2.0,20.5,423.0,218.86,142.74
2018,7,17,7,45,804.0,76.5,2.0,21.1,473.5,266.19,183.36
2018,7,17,8,0,829.0,79.0,2.0,21.7,524.0,315.86,226.01
2018,7,17,8,15,848.0,81.0,2.0,22.2,572.0,369.34,271.2
2018,7,17,8,30,867.0,83.0,2.0,22.7,620.0,419.83,313.16
2018,7,17,8,45,882.0,85.0,2.0,23.2,665.5,469.65,353.51
2018,7,17,9,0,897.0,87.0,2.0,23.7,711.0,519.98,393.0
2018,7,17,9,15,906.0,89.5,1.95,24.25,751.0,567.86,429.18
2018,7,17,9,30,915.0,92.0,1.9,24.8,791.0,615.3,463.81
2018,7,17,9,45,921.5,94.5,1.9,25.3,826.0,660.56,496.12
2018,7,17,10,0,928.0,97.0,1.9,25.8,861.0,704.79,526.78
2018,7,17,10,15,935.0,97.5,1.9,26.15,890.5,746.29,553.76
2018,7,17,10,30,942.0,98.0,1.9,26.5,920.0,786.41,578.94
2018,7,17,10,45,947.0,98.5,1.95,26.85,943.0,823.41,602.16
2018,7,17,11,0,952.0,99.0,2.0,27.2,966.0,858.54,623.97
2018,7,17,11,15,955.0,99.5,2.0,27.35,982.0,889.97,643.26
2018,7,17,11,30,958.0,100.0,2.0,27.5,998.0,919.12,660.99
2018,7,17,11,45,959.5,100.5,2.05,27.6,1006.5,944.54,676.94
2018,7,17,12,0,961.0,101.0,2.1,27.7,1015.0,967.38,691.29
2018,7,17,12,15,958.0,103.0,2.15,27.75,1015.0,984.86,702.45
2018,7,17,12,30,955.0,105.0,2.2,27.8,1015.0,999.47,711.92
2018,7,17,12,45,949.0,108.0,2.25,27.85,1007.0,1009.31,718.5
2018,7,17,13,0,943.0,111.0,2.3,27.9,999.0,1016.17,723.36
2018,7,17,13,15,940.5,110.0,2.3,27.8,985.0,1019.36,725.94
2018,7,17,13,30,938.0,109.0,2.3,27.7,971.0,1019.52,726.77
2018,7,17,13,45,933.5,108.5,2.35,27.65,950.0,1015.25,725.35
2018,7,17,14,0,929.0,108.0,2.4,27.6,929.0,1008.02,722.19
2018,7,17,14,15,923.5,106.5,2.45,27.4,901.5,995.85,716.43
2018,7,17,14,30,918.0,105.0,2.5,27.2,874.0,980.83,708.93
2018,7,17,14,45,892.5,111.0,2.55,27.05,834.0,952.51,692.71
2018,7,17,15,0,867.0,117.0,2.6,26.9,794.0,922.29,675.23
2018,7,17,15,15,870.0,109.0,2.6,26.9,759.5,900.78,662.6
2018,7,17,15,30,873.0,101.0,2.6,26.9,725.0,876.44,648.02
2018,7,17,15,45,840.5,102.0,2.65,26.4,672.5,834.35,623.0
2018,7,17,16,0,808.0,103.0,2.7,25.9,620.0,786.63,593.76
2018,7,17,16,15,811.5,95.0,2.75,25.6,581.0,756.87,576.07
2018,7,17,16,30,815.0,87.0,2.8,25.3,542.0,724.74,556.3
2018,7,17,16,45,796.0,83.5,2.85,24.95,494.0,679.33,526.75
2018,7,17,17,0,777.0,80.0,2.9,24.6,446.0,633.5,496.29
2018,7,17,17,15,747.0,76.0,2.9,24.1,395.0,579.81,457.62
2018,7,17,17,30,717.0,72.0,2.9,23.6,344.0,527.06,418.31
2018,7,17,17,45,675.0,67.0,2.9,23.1,293.5,470.03,374.2
2018,7,17,18,0,633.0,62.0,2.9,22.6,243.0,413.43,328.85
2018,7,17,18,15,572.0,56.0,2.85,21.9,195.0,349.57,276.3
2018,7,17,18,30,511.0,50.0,2.8,21.2,147.0,290.58,225.95
2018,7,17,18,45,416.0,41.5,2.75,20.55,105.5,221.05,166.39
2018,7,17,19,0,321.0,33.0,2.7,19.9,64.0,160.21,110.29
2018,7,17,19,15,191.5,20.5,2.7,19.5,36.5,86.17,0.0
2018,7,17,19,30,62.0,8.0,2.7,19.1,9.0,22.72,0.0
2018,7,17,19,45,31.0,4.0,2.7,18.7,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,1.8,16.8,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,1.8,17.0,2.0,0.0,0.0
2018,7,18,5,15,130.5,14.5,1.8,17.7,23.5,14.25,0.0
2018,7,18,5,30,245.0,27.0,1.8,18.4,45.0,22.06,8.45
2018,7,18,5,45,351.5,36.5,1.75,19.1,83.0,28.25,18.13
2018,7,18,6,0,458.0,46.0,1.7,19.8,121.0,34.06,23.78
2018,7,18,6,15,528.0,52.5,1.7,20.3,167.5,36.85,26.51
2018,7,18,6,30,598.0,59.0,1.7,20.8,214.0,45.76,28.32
2018,7,18,6,45,645.0,64.0,1.7,21.3,264.0,82.01,41.92
2018,7,18,7,0,692.0,69.0,1.7,21.8,314.0,126.48,69.75
2018,7,18,7,15,725.5,72.5,1.65,22.45,364.5,168.96,101.34
2018,7,18,7,30,759.0,76.0,1.6,23.1,415.0,214.97,138.62
2018,7,18,7,45,784.0,79.0,1.55,23.7,465.0,261.76,178.11
2018,7,18,8,0,809.0,82.0,1.5,24.3,515.0,310.9,219.56
2018,7,18,8,15,827.5,85.0,1.45,24.8,563.0,359.95,260.58
2018,7,18,8,30,846.0,88.0,1.4,25.3,611.0,414.37,304.49
2018,7,18,8,45,860.0,90.5,1.35,25.8,655.5,463.27,343.1
2018,7,18,9,0,874.0,93.0,1.3,26.3,700.0,512.61,380.74
2018,7,18,9,15,881.5,96.5,1.3,26.55,739.0,559.63,416.1
2018,7,18,9,30,889.0,100.0,1.3,26.8,778.0,606.13,450.01
2018,7,18,9,45,893.0,104.0,1.3,27.1,812.0,650.2,481.14
2018,7,18,10,0,897.0,108.0,1.3,27.4,846.0,693.09,510.59
2018,7,18,10,15,903.5,109.5,1.3,27.45,875.0,734.09,537.84
2018,7,18,10,30,910.0,111.0,1.3,27.5,904.0,773.74,562.87
2018,7,18,10,45,901.5,120.5,1.35,27.55,923.0,807.75,584.53
2018,7,18,11,0,893.0,130.0,1.4,27.6,942.0,839.17,604.47
2018,7,18,11,15,808.0,183.0,1.45,27.55,927.5,846.49,609.1
2018,7,18,11,30,723.0,236.0,1.5,27.5,913.0,848.25,610.49
2018,7,18,11,45,647.5,277.5,1.55,27.45,887.5,841.53,604.91
2018,7,18,12,0,572.0,319.0,1.6,27.4,862.0,831.11,596.71
2018,7,18,12,15,581.0,320.0,1.7,27.3,872.0,854.23,613.26
2018,7,18,12,30,590.0,321.0,1.8,27.2,882.0,875.93,628.55
2018,7,18,12,45,680.5,267.0,1.85,27.05,910.0,918.89,659.97
2018,7,18,13,0,771.0,213.0,1.9,26.9,938.0,960.55,687.52
2018,7,18,13,15,796.5,194.5,2.0,26.8,934.0,970.19,694.95
2018,7,18,13,30,822.0,176.0,2.1,26.7,930.0,980.33,703.15
2018,7,18,13,45,830.0,166.0,2.15,26.6,913.0,979.28,703.77
2018,7,18,14,0,838.0,156.0,2.2,26.5,896.0,975.26,702.72
2018,7,18,14,15,868.0,134.0,2.25,26.4,879.5,971.03,701.66
2018,7,18,14,30,898.0,112.0,2.3,26.3,863.0,968.7,701.94
2018,7,18,14,45,890.5,110.0,2.35,26.2,830.0,948.87,690.96
2018,7,18,15,0,883.0,108.0,2.4,26.1,797.0,926.5,678.47
2018,7,18,15,15,870.0,107.0,2.4,26.1,757.0,897.89,661.13
2018,7,18,15,30,857.0,106.0,2.4,26.1,717.0,867.28,642.43
2018,7,18,15,45,831.0,104.5,2.3,25.85,667.0,828.42,617.89
2018,7,18,16,0,805.0,103.0,2.2,25.6,617.0,783.48,589.03
2018,7,18,16,15,799.0,96.0,2.2,25.35,574.0,747.44,566.74
2018,7,18,16,30,793.0,89.0,2.2,25.1,531.0,709.68,542.84
2018,7,18,16,45,769.5,84.5,2.15,24.8,480.5,660.65,510.3
2018,7,18,17,0,746.0,80.0,2.1,24.5,430.0,611.58,477.02
2018,7,18,17,15,686.0,80.0,2.15,23.95,373.5,546.56,430.08
2018,7,18,17,30,626.0,80.0,2.2,23.4,317.0,483.14,382.86
2018,7,18,17,45,605.5,72.5,2.25,22.85,274.0,436.91,347.51
2018,7,18,18,0,585.0,65.0,2.3,22.3,231.0,391.5,311.14
2018,7,18,18,15,505.5,57.5,2.3,21.6,181.0,319.34,252.35
2018,7,18,18,30,426.0,50.0,2.3,20.9,131.0,253.86,197.39
2018,7,18,18,45,332.0,40.5,2.3,20.15,92.5,187.71,141.13
2018,7,18,19,0,238.0,31.0,2.3,19.4,54.0,129.78,88.5
2018,7,18,19,15,143.0,19.5,2.25,19.0,31.0,70.8,0.0
2018,7,18,19,30,48.0,8.0,2.2,18.6,8.0,19.31,0.0
2018,7,18,19,45,24.0,4.0,2.2,18.2,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,19,4,45,7.5,1.0,2.0,16.15,1.0,0.0,0.0
2018,7,19,5,0,15.0,2.0,1.9,16.3,2.0,0.0,0.0
2018,7,19,5,15,126.0,14.0,1.8,16.7,22.5,13.76,0.0
2018,7,19,5,30,237.0,26.0,1.7,17.1,43.0,21.17,7.24
2018,7,19,5,45,342.0,36.5,1.6,17.45,81.5,28.4,18.34
2018,7,19,6,0,447.0,47.0,1.5,17.8,120.0,35.15,24.92
2018,7,19,6,15,463.5,58.0,1.5,18.1,156.5,41.86,31.15
2018,7,19,6,30,480.0,69.0,1.5,18.4,193.0,52.05,40.24
2018,7,19,6,45,478.0,83.5,1.5,18.7,229.0,88.11,53.16
2018,7,19,7,0,476.0,98.0,1.5,19.0,265.0,124.88,78.32
2018,7,19,7,15,581.5,97.0,1.4,19.3,333.0,163.32,104.04
2018,7,19,7,30,687.0,96.0,1.3,19.6,401.0,212.99,141.36
2018,7,19,7,45,742.0,94.0,1.25,19.9,459.0,263.04,182.54
2018,7,19,8,0,797.0,92.0,1.2,20.2,517.0,314.59,225.43
2018,7,19,8,15,816.5,95.5,1.1,20.5,565.5,363.88,266.95
2018,7,19,8,30,836.0,99.0,1.0,20.8,614.0,414.63,308.47
2018,7,19,8,45,850.5,101.5,0.9,21.1,659.0,463.53,347.32
2018,7,19,9,0,865.0,104.0,0.8,21.4,704.0,516.54,387.56
2018,7,19,9,15,878.5,106.0,0.8,21.75,745.5,565.11,423.91
2018,7,19,9,30,892.0,108.0,0.8,22.1,787.0,613.68,459.13
2018,7,19,9,45,904.0,108.0,0.75,22.45,823.5,659.28,490.74
2018,7,19,10,0,916.0,108.0,0.7,22.8,860.0,704.31,520.9
2018,7,19,10,15,922.0,109.5,0.75,23.1,889.5,745.73,548.32
2018,7,19,10,30,928.0,111.0,0.8,23.4,919.0,785.72,573.52
2018,7,19,10,45,933.0,111.5,0.8,23.7,941.5,822.41,595.56
2018,7,19,11,0,938.0,112.0,0.8,24.0,964.0,857.26,616.2
2018,7,19,11,15,941.0,113.0,0.9,24.2,980.0,888.93,636.57
2018,7,19,11,30,944.0,114.0,1.0,24.4,996.0,918.36,655.51
2018,7,19,11,45,946.0,114.0,1.1,24.55,1005.0,943.58,671.95
2018,7,19,12,0,948.0,114.0,1.2,24.7,1014.0,966.28,686.88
2018,7,19,12,15,949.0,114.0,1.3,24.85,1015.5,985.44,699.66
2018,7,19,12,30,950.0,114.0,1.4,25.0,1017.0,1001.83,710.81
2018,7,19,12,45,950.0,113.0,1.45,25.1,1011.0,1013.46,718.46
2018,7,19,13,0,950.0,112.0,1.5,25.2,1005.0,1022.14,724.44
2018,7,19,13,15,947.0,111.5,1.55,25.2,990.5,1025.45,727.51
2018,7,19,13,30,944.0,111.0,1.6,25.2,976.0,1025.72,728.87
2018,7,19,13,45,940.0,110.0,1.65,25.15,955.0,1021.47,727.69
2018,7,19,14,0,936.0,109.0,1.7,25.1,934.0,1014.2,724.77
2018,7,19,14,15,929.5,108.0,1.75,24.95,906.0,1001.6,718.88
2018,7,19,14,30,923.0,107.0,1.8,24.8,878.0,986.14,711.27
2018,7,19,14,45,914.5,105.5,1.85,24.7,844.0,965.54,700.27
2018,7,19,15,0,906.0,104.0,1.9,24.6,810.0,942.37,687.61
2018,7,19,15,15,895.5,102.5,1.9,24.6,770.5,914.98,671.33
2018,7,19,15,30,885.0,101.0,1.9,24.6,731.0,885.39,653.58
2018,7,19,15,45,871.0,98.5,2.0,24.15,687.0,849.72,633.74
2018,7,19,16,0,857.0,96.0,2.1,23.7,643.0,812.4,612.37
2018,7,19,16,15,839.0,93.5,2.15,23.4,595.0,775.31,589.95
2018,7,19,16,30,821.0,91.0,2.2,23.1,547.0,732.31,562.93
2018,7,19,16,45,798.0,87.0,2.25,22.85,496.5,683.23,530.89
2018,7,19,17,0,775.0,83.0,2.3,22.6,446.0,634.0,497.83
2018,7,19,17,15,742.5,79.5,2.3,22.15,394.5,579.34,458.34
2018,7,19,17,30,710.0,76.0,2.3,21.7,343.0,528.28,420.17
2018,7,19,17,45,665.5,71.0,2.3,21.3,292.0,468.0,373.5
2018,7,19,18,0,621.0,66.0,2.3,20.9,241.0,410.52,327.33
2018,7,19,18,15,557.0,59.0,2.25,20.15,192.5,344.64,273.2
2018,7,19,18,30,493.0,52.0,2.2,19.4,144.0,283.9,221.44
2018,7,19,18,45,396.0,42.5,2.1,18.65,102.5,213.46,161.06
2018,7,19,19,0,299.0,33.0,2.0,17.9,61.0,151.96,103.64
2018,7,19,19,15,177.0,20.5,1.95,17.45,34.5,80.67,0.0
2018,7,19,19,30,55.0,8.0,1.9,17.0,8.0,20.91,0.0
2018,7,19,19,45,27.5,4.0,1.85,16.6,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,0.55,13.15,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,0.6,13.2,2.0,0.0,0.0
2018,7,20,5,15,90.5,14.5,0.7,13.65,20.5,14.25,0.0
2018,7,20,5,30,173.0,27.0,0.8,14.1,39.0,21.31,6.63
2018,7,20,5,45,274.0,39.5,0.9,14.55,75.5,30.45,20.3
2018,7,20,6,0,375.0,52.0,1.0,15.0,112.0,40.14,29.6
2018,7,20,6,15,445.5,61.0,1.05,15.45,157.0,44.79,34.09
2018,7,20,6,30,516.0,70.0,1.1,15.9,202.0,52.0,40.63
2018,7,20,6,45,564.0,78.0,1.15,16.35,251.0,86.66,50.19
2018,7,20,7,0,612.0,86.0,1.2,16.8,300.0,126.4,74.69
2018,7,20,7,15,633.5,94.0,1.2,17.2,346.0,167.2,105.73
2018,7,20,7,30,655.0,102.0,1.2,17.6,392.0,210.35,141.36
2018,7,20,7,45,684.5,108.0,1.2,18.0,442.5,255.96,179.88
2018,7,20,8,0,714.0,114.0,1.2,18.4,493.0,304.43,220.94
2018,7,20,8,15,626.0,143.0,1.2,18.75,498.0,335.35,250.21
2018,7,20,8,30,538.0,172.0,1.2,19.1,503.0,358.69,271.89
2018,7,20,8,45,421.5,221.5,1.2,19.5,492.5,377.59,288.4
2018,7,20,9,0,305.0,271.0,1.2,19.9,482.0,389.58,297.85
2018,7,20,9,15,473.5,234.5,1.15,20.15,584.0,459.06,350.63
2018,7,20,9,30,642.0,198.0,1.1,20.4,686.0,544.83,414.26
2018,7,20,9,45,597.0,228.0,1.1,20.65,698.5,573.19,433.66
2018,7,20,10,0,552.0,258.0,1.1,20.9,711.0,597.98,450.27
2018,7,20,10,15,481.0,306.0,1.1,21.1,710.5,615.86,460.9
2018,7,20,10,30,410.0,354.0,1.1,21.3,710.0,628.0,467.09
2018,7,20,10,45,396.5,369.5,1.1,21.5,721.5,649.18,480.78
2018,7,20,11,0,383.0,385.0,1.1,21.7,733.0,670.12,493.97
2018,7,20,11,15,356.0,406.0,1.1,21.8,733.5,681.92,500.64
2018,7,20,11,30,329.0,427.0,1.1,21.9,734.0,691.71,505.95
2018,7,20,11,45,335.5,431.5,1.1,22.0,747.0,713.32,520.21
2018,7,20,12,0,342.0,436.0,1.1,22.1,760.0,734.42,533.91
2018,7,20,12,15,459.5,377.0,1.1,22.15,813.0,796.83,578.58
2018,7,20,12,30,577.0,318.0,1.1,22.2,866.0,859.64,622.36
2018,7,20,12,45,620.0,291.5,1.1,22.25,876.5,884.42,639.05
2018,7,20,13,0,663.0,265.0,1.1,22.3,887.0,908.24,655.54
2018,7,20,13,15,736.0,220.0,1.15,22.3,901.5,939.85,676.9
2018,7,20,13,30,809.0,175.0,1.2,22.3,916.0,965.32,693.87
2018,7,20,13,45,829.0,158.0,1.25,22.25,902.5,968.57,697.11
2018,7,20,14,0,849.0,141.0,1.3,22.2,889.0,963.17,695.27
2018,7,20,14,15,840.5,139.5,1.35,22.1,860.5,954.61,691.74
2018,7,20,14,30,832.0,138.0,1.4,22.0,832.0,938.06,683.16
2018,7,20,14,45,821.5,135.5,1.5,21.9,798.0,916.09,671.83
2018,7,20,15,0,811.0,133.0,1.6,21.8,764.0,891.81,658.87
2018,7,20,15,15,798.0,131.0,1.6,21.8,725.5,863.69,641.78
2018,7,20,15,30,785.0,129.0,1.6,21.8,687.0,833.68,623.38
2018,7,20,15,45,767.0,125.5,1.65,21.4,643.0,796.11,601.14
2018,7,20,16,0,749.0,122.0,1.7,21.0,599.0,757.29,577.68
2018,7,20,16,15,725.0,119.0,1.75,20.75,552.0,716.2,551.83
2018,7,20,16,30,701.0,116.0,1.8,20.5,505.0,671.99,523.21
2018,7,20,16,45,672.0,111.5,1.8,20.25,456.0,622.36,489.09
2018,7,20,17,0,643.0,107.0,1.8,20.0,407.0,573.25,453.9
2018,7,20,17,15,606.0,101.5,1.8,19.65,358.0,518.67,413.72
2018,7,20,17,30,569.0,96.0,1.8,19.3,309.0,465.78,373.6
2018,7,20,17,45,520.0,88.5,1.8,18.95,261.0,405.94,326.74
2018,7,20,18,0,471.0,81.0,1.8,18.6,213.0,349.37,280.96
2018,7,20,18,15,408.0,70.5,1.75,18.2,168.5,284.93,227.5
2018,7,20,18,30,345.0,60.0,1.7,17.8,124.0,228.47,179.18
2018,7,20,18,45,262.0,47.0,1.7,17.4,87.0,167.28,126.57
2018,7,20,19,0,179.0,34.0,1.7,17.0,50.0,114.39,77.32
2018,7,20,19,15,102.0,20.0,1.65,16.75,28.0,59.1,0.0
2018,7,20,19,30,25.0,6.0,1.6,16.5,6.0,11.79,0.0
2018,7,20,19,45,12.5,3.0,1.6,16.25,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,0.55,14.15,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,0.6,14.2,1.0,0.0,0.0
2018,7,21,5,15,69.0,13.0,0.6,14.6,17.5,12.78,0.0
2018,7,21,5,30,132.0,25.0,0.6,15.0,34.0,19.66,4.68
2018,7,21,5,45,219.5,38.5,0.65,15.35,67.5,29.67,19.49
2018,7,21,6,0,307.0,52.0,0.7,15.7,101.0,39.19,28.67
2018,7,21,6,15,375.0,62.5,0.7,16.1,143.0,45.86,34.94
2018,7,21,6,30,443.0,73.0,0.7,16.5,185.0,53.25,41.63
2018,7,21,6,45,493.5,81.0,0.7,16.9,231.5,84.42,50.78
2018,7,21,7,0,544.0,89.0,0.7,17.3,278.0,120.91,72.9
2018,7,21,7,15,581.0,95.5,0.7,17.7,326.0,159.36,101.16
2018,7,21,7,30,618.0,102.0,0.7,18.1,374.0,201.67,135.07
2018,7,21,7,45,646.0,106.5,0.7,18.45,421.0,243.79,170.44
2018,7,21,8,0,674.0,111.0,0.7,18.8,468.0,288.63,208.26
2018,7,21,8,15,695.5,115.0,0.75,19.2,513.5,333.36,245.94
2018,7,21,8,30,717.0,119.0,0.8,19.6,559.0,379.83,284.28
2018,7,21,8,45,734.5,122.5,0.85,19.95,602.0,428.63,323.5
2018,7,21,9,0,752.0,126.0,0.9,20.3,645.0,475.2,360.12
2018,7,21,9,15,762.0,130.0,0.95,20.6,682.5,519.06,393.91
2018,7,21,9,30,772.0,134.0,1.0,20.9,720.0,562.83,426.76
2018,7,21,9,45,778.5,138.5,1.05,21.2,753.0,604.66,457.37
2018,7,21,10,0,785.0,143.0,1.1,21.5,786.0,645.76,486.76
2018,7,21,10,15,775.0,156.5,1.1,21.75,810.0,682.87,511.99
2018,7,21,10,30,765.0,170.0,1.1,22.0,834.0,717.8,535.15
2018,7,21,10,45,712.5,211.0,1.15,22.2,842.0,742.87,550.66
2018,7,21,11,0,660.0,252.0,1.2,22.4,850.0,764.47,563.54
2018,7,21,11,15,571.5,304.5,1.25,22.5,828.5,763.85,560.8
2018,7,21,11,30,483.0,357.0,1.3,22.6,807.0,756.45,553.57
2018,7,21,11,45,561.5,310.5,1.3,22.7,838.5,796.29,582.44
2018,7,21,12,0,640.0,264.0,1.3,22.8,870.0,836.67,610.92
2018,7,21,12,15,743.0,200.5,1.35,22.8,905.0,881.95,641.65
2018,7,21,12,30,846.0,137.0,1.4,22.8,940.0,925.54,669.9
2018,7,21,12,45,787.5,171.0,1.45,22.8,914.5,919.8,666.5
2018,7,21,13,0,729.0,205.0,1.5,22.8,889.0,910.21,661.28
2018,7,21,13,15,742.5,192.0,1.5,22.7,880.0,913.72,664.24
2018,7,21,13,30,756.0,179.0,1.5,22.6,871.0,917.7,667.47
2018,7,21,13,45,805.0,148.0,1.55,22.5,869.5,934.36,679.64
2018,7,21,14,0,854.0,117.0,1.6,22.4,868.0,942.41,686.24
2018,7,21,14,15,849.0,115.0,1.6,22.25,842.0,930.85,679.86
2018,7,21,14,30,844.0,113.0,1.6,22.1,816.0,916.64,672.06
2018,7,21,14,45,837.0,110.5,1.6,22.0,784.0,897.47,660.97
2018,7,21,15,0,830.0,108.0,1.6,21.9,752.0,875.9,648.36
2018,7,21,15,15,819.0,105.5,1.6,21.9,714.5,848.47,631.6
2018,7,21,15,30,808.0,103.0,1.6,21.9,677.0,819.07,613.5
2018,7,21,15,45,795.5,100.0,1.65,21.5,635.5,791.05,597.65
2018,7,21,16,0,783.0,97.0,1.7,21.1,594.0,756.41,576.95
2018,7,21,16,15,767.0,93.5,1.7,20.85,549.5,717.08,551.9
2018,7,21,16,30,751.0,90.0,1.7,20.6,505.0,676.78,525.79
2018,7,21,16,45,729.0,86.0,1.65,20.4,458.0,630.87,494.68
