Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,17,0,707.0,82.0,1.6,20.2,411.0,584.89,462.44
2018,7,21,17,15,676.0,77.5,1.6,19.85,362.5,534.86,425.81
2018,7,21,17,30,645.0,73.0,1.6,19.5,314.0,484.05,387.46
2018,7,21,17,45,603.0,67.5,1.6,19.2,266.5,427.4,343.14
2018,7,21,18,0,561.0,62.0,1.6,18.9,219.0,373.47,299.39
2018,7,21,18,15,499.5,55.5,1.55,18.5,174.0,312.25,248.33
2018,7,21,18,30,438.0,49.0,1.5,18.1,129.0,256.05,199.89
2018,7,21,18,45,348.5,39.5,1.45,17.75,91.0,191.39,144.0
2018,7,21,19,0,259.0,30.0,1.4,17.4,53.0,135.24,90.13
2018,7,21,19,15,147.5,17.5,1.3,17.15,29.0,68.13,0.0
2018,7,21,19,30,36.0,5.0,1.2,16.9,5.0,13.35,0.0
2018,7,21,19,45,18.0,2.5,1.15,16.65,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,7,22,4,45,3.5,0.5,0.4,14.65,0.5,0.0,0.0
2018,7,22,5,0,7.0,1.0,0.4,14.7,1.0,0.0,0.0
2018,7,22,5,15,76.0,13.0,0.45,14.95,17.5,12.78,0.0
2018,7,22,5,30,145.0,25.0,0.5,15.2,34.0,19.72,3.55
2018,7,22,5,45,238.5,37.5,0.55,15.45,68.0,28.92,18.77
2018,7,22,6,0,332.0,50.0,0.6,15.7,102.0,37.66,27.31
2018,7,22,6,15,272.0,57.5,0.65,16.1,110.0,41.95,31.49
2018,7,22,6,30,212.0,65.0,0.7,16.5,118.0,45.99,35.23
2018,7,22,6,45,193.0,91.5,0.75,16.95,148.0,83.13,58.85
2018,7,22,7,0,174.0,118.0,0.8,17.4,178.0,113.49,82.11
2018,7,22,7,15,382.0,112.0,0.85,17.9,271.5,144.12,97.32
2018,7,22,7,30,590.0,106.0,0.9,18.4,365.0,198.36,133.48
2018,7,22,7,45,661.0,101.0,0.95,18.85,423.5,241.33,167.99
2018,7,22,8,0,732.0,96.0,1.0,19.3,482.0,294.39,211.37
2018,7,22,8,15,754.5,98.5,1.05,19.7,529.0,340.69,250.71
2018,7,22,8,30,777.0,101.0,1.1,20.1,576.0,388.8,290.75
2018,7,22,8,45,670.5,152.5,1.15,20.45,584.0,422.89,319.83
2018,7,22,9,0,564.0,204.0,1.2,20.8,592.0,450.83,342.32
2018,7,22,9,15,659.5,175.0,1.25,21.0,655.0,501.43,381.58
2018,7,22,9,30,755.0,146.0,1.3,21.2,718.0,562.82,428.04
2018,7,22,9,45,808.0,127.5,1.35,21.4,765.5,611.44,464.4
2018,7,22,10,0,861.0,109.0,1.4,21.6,813.0,665.19,503.76
2018,7,22,10,15,869.0,110.0,1.45,21.75,842.0,705.55,532.12
2018,7,22,10,30,877.0,111.0,1.5,21.9,871.0,744.74,558.06
2018,7,22,10,45,883.5,111.0,1.55,22.05,893.5,780.49,581.46
2018,7,22,11,0,890.0,111.0,1.6,22.2,916.0,814.61,603.63
2018,7,22,11,15,894.0,111.0,1.6,22.25,931.5,844.86,622.83
2018,7,22,11,30,898.0,111.0,1.6,22.3,947.0,873.03,640.59
2018,7,22,11,45,901.0,110.5,1.65,22.35,956.0,897.64,656.57
2018,7,22,12,0,904.0,110.0,1.7,22.4,965.0,919.87,671.05
2018,7,22,12,15,905.5,109.0,1.7,22.4,966.0,937.76,682.31
2018,7,22,12,30,907.0,108.0,1.7,22.4,967.0,953.01,691.95
2018,7,22,12,45,908.0,106.5,1.75,22.45,961.5,964.56,699.84
2018,7,22,13,0,909.0,105.0,1.8,22.5,956.0,973.31,706.05
2018,7,22,13,15,885.5,117.0,1.85,22.5,936.5,969.42,704.43
2018,7,22,13,30,862.0,129.0,1.9,22.5,917.0,962.66,701.19
2018,7,22,13,45,809.0,158.5,1.9,22.5,884.5,948.3,692.54
2018,7,22,14,0,756.0,188.0,1.9,22.5,852.0,926.82,679.39
2018,7,22,14,15,787.5,161.5,1.95,22.4,834.5,925.91,680.63
2018,7,22,14,30,819.0,135.0,2.0,22.3,817.0,921.04,679.17
2018,7,22,14,45,844.5,114.5,2.0,22.25,792.5,907.85,671.69
2018,7,22,15,0,870.0,94.0,2.0,22.2,768.0,896.19,665.39
2018,7,22,15,15,859.5,92.0,2.0,22.2,730.0,868.84,648.52
2018,7,22,15,30,849.0,90.0,2.0,22.2,692.0,839.39,630.32
2018,7,22,15,45,835.5,87.5,2.05,21.9,649.0,804.92,609.71
2018,7,22,16,0,822.0,85.0,2.1,21.6,606.0,768.86,587.71
2018,7,22,16,15,805.0,82.0,2.1,21.4,560.0,728.12,561.47
2018,7,22,16,30,788.0,79.0,2.1,21.2,514.0,690.99,537.44
2018,7,22,16,45,765.0,76.5,2.15,21.0,466.0,644.78,506.63
2018,7,22,17,0,742.0,74.0,2.2,20.8,418.0,598.52,475.03
2018,7,22,17,15,712.0,70.0,2.2,20.5,368.5,546.24,436.39
2018,7,22,17,30,682.0,66.0,2.2,20.2,319.0,494.99,397.3
2018,7,22,17,45,639.5,61.5,2.2,19.95,270.5,439.59,353.45
2018,7,22,18,0,597.0,57.0,2.2,19.7,222.0,385.08,308.82
2018,7,22,18,15,536.0,51.0,2.15,19.3,176.5,323.18,256.9
2018,7,22,18,30,475.0,45.0,2.1,18.9,131.0,266.31,207.54
2018,7,22,18,45,382.5,37.0,2.1,18.5,92.5,200.74,150.56
2018,7,22,19,0,290.0,29.0,2.1,18.1,54.0,143.9,94.53
2018,7,22,19,15,166.5,17.0,2.1,17.8,29.5,62.84,0.0
2018,7,22,19,30,43.0,5.0,2.1,17.5,5.0,14.93,0.0
2018,7,22,19,45,21.5,2.5,2.1,17.2,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,23,4,45,1.5,0.0,1.85,14.0,0.0,0.0,0.0
2018,7,23,5,0,3.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,23,5,15,108.0,11.0,1.85,14.6,17.5,10.81,0.0
2018,7,23,5,30,213.0,22.0,1.8,15.1,35.0,17.68,1.32
2018,7,23,5,45,322.5,32.0,1.8,15.6,71.5,24.61,14.99
2018,7,23,6,0,432.0,42.0,1.8,16.1,108.0,31.06,21.45
2018,7,23,6,15,461.0,52.0,1.8,16.7,146.0,37.04,27.05
2018,7,23,6,30,490.0,62.0,1.8,17.3,184.0,42.61,32.09
2018,7,23,6,45,513.5,72.5,1.75,17.9,226.0,75.51,43.54
2018,7,23,7,0,537.0,83.0,1.7,18.5,268.0,112.47,66.38
2018,7,23,7,15,618.5,82.0,1.65,19.0,327.5,150.5,92.18
2018,7,23,7,30,700.0,81.0,1.6,19.5,387.0,199.97,130.2
2018,7,23,7,45,740.0,81.0,1.6,20.0,439.0,244.8,167.89
2018,7,23,8,0,780.0,81.0,1.6,20.5,491.0,293.51,209.27
2018,7,23,8,15,799.0,83.5,1.6,20.9,538.0,340.96,250.03
2018,7,23,8,30,818.0,86.0,1.6,21.3,585.0,393.89,294.07
2018,7,23,8,45,832.5,89.0,1.65,21.7,629.5,442.27,333.78
2018,7,23,9,0,847.0,92.0,1.7,22.1,674.0,491.18,372.8
2018,7,23,9,15,859.5,93.5,1.7,22.4,714.0,538.02,409.19
2018,7,23,9,30,872.0,95.0,1.7,22.7,754.0,584.79,444.46
2018,7,23,9,45,881.5,96.0,1.75,23.05,789.0,629.0,477.12
2018,7,23,10,0,891.0,97.0,1.8,23.4,824.0,672.46,508.45
2018,7,23,10,15,898.0,98.0,1.85,23.6,853.0,713.26,536.71
2018,7,23,10,30,905.0,99.0,1.9,23.8,882.0,752.74,562.72
2018,7,23,10,45,910.0,99.5,1.95,24.0,904.5,788.74,586.13
2018,7,23,11,0,915.0,100.0,2.0,24.2,927.0,822.94,608.2
2018,7,23,11,15,918.5,100.5,2.05,24.4,943.0,853.96,628.03
2018,7,23,11,30,922.0,101.0,2.1,24.6,959.0,882.8,646.36
2018,7,23,11,45,924.0,101.0,2.15,24.75,967.5,907.54,662.12
2018,7,23,12,0,926.0,101.0,2.2,24.9,976.0,929.8,676.29
2018,7,23,12,15,925.5,102.0,2.25,24.95,977.0,948.16,688.26
2018,7,23,12,30,925.0,103.0,2.3,25.0,978.0,963.79,698.57
2018,7,23,12,45,922.0,104.0,2.35,25.0,971.5,974.27,705.8
2018,7,23,13,0,919.0,105.0,2.4,25.0,965.0,981.84,711.32
2018,7,23,13,15,916.0,104.5,2.45,24.85,951.0,984.97,714.53
2018,7,23,13,30,913.0,104.0,2.5,24.7,937.0,985.14,715.98
2018,7,23,13,45,908.0,104.0,2.6,24.6,916.5,980.96,715.09
2018,7,23,14,0,903.0,104.0,2.7,24.5,896.0,973.88,712.41
2018,7,23,14,15,897.0,103.0,2.7,24.25,869.0,961.95,706.19
2018,7,23,14,30,891.0,102.0,2.7,24.0,842.0,947.26,698.26
2018,7,23,14,45,770.5,137.0,2.75,23.8,758.5,868.13,647.46
2018,7,23,15,0,650.0,172.0,2.8,23.6,675.0,788.61,595.59
2018,7,23,15,15,695.5,148.0,2.8,23.6,661.5,791.67,599.53
2018,7,23,15,30,741.0,124.0,2.8,23.6,648.0,787.67,598.04
2018,7,23,15,45,785.5,106.0,2.85,23.2,630.5,787.64,600.74
2018,7,23,16,0,830.0,88.0,2.9,22.8,613.0,777.8,596.63
2018,7,23,16,15,815.0,85.0,2.9,22.55,567.5,743.09,574.35
2018,7,23,16,30,800.0,82.0,2.9,22.3,522.0,702.5,547.72
2018,7,23,16,45,778.5,78.0,2.9,22.1,473.0,655.2,515.63
2018,7,23,17,0,757.0,74.0,2.9,21.9,424.0,607.7,482.7
2018,7,23,17,15,727.0,70.5,2.9,21.55,374.5,555.42,443.92
2018,7,23,17,30,697.0,67.0,2.9,21.2,325.0,504.12,404.66
2018,7,23,17,45,655.5,62.0,2.9,20.9,275.5,446.0,358.64
2018,7,23,18,0,614.0,57.0,2.9,20.6,226.0,392.86,314.87
2018,7,23,18,15,553.0,51.0,2.85,20.05,179.5,330.25,262.32
2018,7,23,18,30,492.0,45.0,2.8,19.5,133.0,272.66,212.25
2018,7,23,18,45,398.5,36.5,2.8,19.0,93.5,205.48,153.74
2018,7,23,19,0,305.0,28.0,2.8,18.5,54.0,146.78,94.77
2018,7,23,19,15,175.5,16.5,2.8,18.15,29.5,64.53,0.0
2018,7,23,19,30,46.0,5.0,2.8,17.8,5.0,4.91,0.0
2018,7,23,19,45,23.0,2.5,2.75,17.45,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,24,5,15,90.5,11.0,2.8,15.45,16.5,10.81,0.0
2018,7,24,5,30,181.0,22.0,2.8,15.8,33.0,17.3,0.0
2018,7,24,5,45,289.0,33.5,2.8,16.15,69.0,26.23,16.19
2018,7,24,6,0,397.0,45.0,2.8,16.5,105.0,34.03,23.94
2018,7,24,6,15,469.5,52.5,2.75,17.0,149.5,37.65,27.51
2018,7,24,6,30,542.0,60.0,2.7,17.5,194.0,41.08,30.7
2018,7,24,6,45,593.0,65.5,2.7,18.0,242.5,71.77,38.77
2018,7,24,7,0,644.0,71.0,2.7,18.5,291.0,110.84,60.97
2018,7,24,7,15,680.0,75.0,2.7,19.25,341.0,151.85,90.71
2018,7,24,7,30,716.0,79.0,2.7,20.0,391.0,199.67,129.33
2018,7,24,7,45,744.0,82.0,2.65,20.7,440.5,245.04,167.93
2018,7,24,8,0,772.0,85.0,2.6,21.4,490.0,293.1,209.15
2018,7,24,8,15,792.0,88.0,2.65,21.95,537.5,340.96,250.33
2018,7,24,8,30,812.0,91.0,2.7,22.5,585.0,390.35,291.94
2018,7,24,8,45,828.5,92.5,2.7,23.05,629.0,442.08,334.21
2018,7,24,9,0,845.0,94.0,2.7,23.6,673.0,490.48,372.86
2018,7,24,9,15,855.0,96.0,2.8,23.9,712.0,536.42,409.27
2018,7,24,9,30,865.0,98.0,2.9,24.2,751.0,582.08,444.53
2018,7,24,9,45,872.0,101.0,2.95,24.55,785.5,626.33,477.63
2018,7,24,10,0,879.0,104.0,3.0,24.9,820.0,669.68,509.25
2018,7,24,10,15,887.0,105.0,3.05,25.15,849.5,710.79,538.39
2018,7,24,10,30,895.0,106.0,3.1,25.4,879.0,750.68,564.96
2018,7,24,10,45,901.5,105.5,3.15,25.6,901.5,786.63,588.7
2018,7,24,11,0,908.0,105.0,3.2,25.8,924.0,820.88,611.13
2018,7,24,11,15,912.5,104.5,3.25,25.9,940.0,851.63,631.31
2018,7,24,11,30,917.0,104.0,3.3,26.0,956.0,880.27,650.03
2018,7,24,11,45,920.0,103.0,3.3,26.15,964.5,904.86,665.59
2018,7,24,12,0,923.0,102.0,3.3,26.3,973.0,926.99,679.52
2018,7,24,12,15,922.0,103.0,3.35,26.3,974.0,944.89,691.42
2018,7,24,12,30,921.0,104.0,3.4,26.3,975.0,960.03,701.61
2018,7,24,12,45,917.5,106.0,3.45,26.3,968.5,971.02,709.18
2018,7,24,13,0,914.0,108.0,3.5,26.3,962.0,979.12,715.0
2018,7,24,13,15,912.5,106.5,3.5,26.2,948.5,982.67,717.91
2018,7,24,13,30,911.0,105.0,3.5,26.1,935.0,983.27,719.03
2018,7,24,13,45,908.5,103.0,3.55,26.0,915.0,979.43,717.71
2018,7,24,14,0,906.0,101.0,3.6,25.9,895.0,972.62,714.58
2018,7,24,14,15,901.5,99.5,3.6,25.75,868.5,961.54,708.54
2018,7,24,14,30,897.0,98.0,3.6,25.6,842.0,947.63,700.74
2018,7,24,14,45,890.5,96.0,3.55,25.45,809.5,928.6,689.28
2018,7,24,15,0,884.0,94.0,3.5,25.3,777.0,906.97,676.16
2018,7,24,15,15,873.5,92.5,3.5,25.3,738.5,879.89,659.25
2018,7,24,15,30,863.0,91.0,3.5,25.3,700.0,850.67,640.86
2018,7,24,15,45,852.5,87.5,3.45,24.75,657.5,817.24,620.56
2018,7,24,16,0,842.0,84.0,3.4,24.2,615.0,782.0,598.77
2018,7,24,16,15,829.0,80.5,3.4,23.95,569.5,743.18,573.71
2018,7,24,16,30,816.0,77.0,3.4,23.7,524.0,703.09,547.39
2018,7,24,16,45,796.5,73.0,3.4,23.4,475.5,661.13,519.36
2018,7,24,17,0,777.0,69.0,3.4,23.1,427.0,614.29,487.13
2018,7,24,17,15,748.0,65.5,3.35,22.65,377.0,561.87,448.41
2018,7,24,17,30,719.0,62.0,3.3,22.2,327.0,510.36,408.98
2018,7,24,17,45,679.5,57.5,3.25,21.8,277.5,453.05,363.58
2018,7,24,18,0,640.0,53.0,3.2,21.4,228.0,398.09,318.4
2018,7,24,18,15,579.5,47.5,3.15,20.9,181.0,337.35,267.13
2018,7,24,18,30,519.0,42.0,3.1,20.4,134.0,279.52,216.67
2018,7,24,18,45,424.0,34.5,3.05,19.85,94.0,211.92,157.65
2018,7,24,19,0,329.0,27.0,3.0,19.3,54.0,152.26,96.06
2018,7,24,19,15,189.5,16.0,3.0,19.0,29.5,67.55,0.0
2018,7,24,19,30,50.0,5.0,3.0,18.7,5.0,4.91,0.0
2018,7,24,19,45,25.0,2.5,2.95,18.4,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,25,5,15,124.5,10.0,2.8,17.75,17.0,9.83,0.0
2018,7,25,5,30,249.0,20.0,2.8,18.4,34.0,15.95,0.0
2018,7,25,5,45,367.0,28.5,2.8,19.0,71.5,21.56,12.02
2018,7,25,6,0,485.0,37.0,2.8,19.6,109.0,26.81,17.39
2018,7,25,6,15,553.0,42.5,2.75,20.1,154.5,31.86,22.1
2018,7,25,6,30,621.0,48.0,2.7,20.6,200.0,34.38,24.44
2018,7,25,6,45,666.0,52.0,2.65,21.1,249.0,65.1,31.51
2018,7,25,7,0,711.0,56.0,2.6,21.6,298.0,105.67,53.57
2018,7,25,7,15,743.0,59.0,2.6,22.3,348.0,148.33,84.09
2018,7,25,7,30,775.0,62.0,2.6,23.0,398.0,194.33,121.11
2018,7,25,7,45,798.5,65.5,2.6,23.65,448.0,246.36,165.05
2018,7,25,8,0,822.0,69.0,2.6,24.3,498.0,296.13,207.66
2018,7,25,8,15,839.5,71.0,2.6,24.85,545.5,344.56,249.16
2018,7,25,8,30,857.0,73.0,2.6,25.4,593.0,394.17,290.73
2018,7,25,8,45,871.0,74.5,2.65,26.0,637.0,442.81,330.57
2018,7,25,9,0,885.0,76.0,2.7,26.6,681.0,491.88,369.57
2018,7,25,9,15,887.5,81.5,2.75,26.9,719.0,538.81,406.24
2018,7,25,9,30,890.0,87.0,2.8,27.2,757.0,584.79,441.17
2018,7,25,9,45,888.0,94.5,2.85,27.5,789.5,628.73,473.61
2018,7,25,10,0,886.0,102.0,2.9,27.8,822.0,671.01,504.05
2018,7,25,10,15,892.5,103.0,2.95,27.9,851.0,711.39,532.61
2018,7,25,10,30,899.0,104.0,3.0,28.0,880.0,750.41,558.59
2018,7,25,10,45,903.0,106.0,3.1,28.15,902.5,786.96,582.82
2018,7,25,11,0,907.0,108.0,3.2,28.3,925.0,821.67,605.69
2018,7,25,11,15,909.5,109.0,3.25,28.3,940.5,852.22,625.78
2018,7,25,11,30,912.0,110.0,3.3,28.3,956.0,880.58,644.38
2018,7,25,11,45,913.0,110.5,3.35,28.25,964.0,904.82,660.4
2018,7,25,12,0,914.0,111.0,3.4,28.2,972.0,926.57,674.82
2018,7,25,12,15,916.0,109.5,3.45,28.1,973.5,944.69,687.07
2018,7,25,12,30,918.0,108.0,3.5,28.0,975.0,960.13,697.67
2018,7,25,12,45,918.5,106.5,3.5,27.9,969.0,971.41,705.33
2018,7,25,13,0,919.0,105.0,3.5,27.8,963.0,979.81,711.25
2018,7,25,13,15,916.5,105.0,3.5,27.65,950.0,983.94,714.66
2018,7,25,13,30,914.0,105.0,3.5,27.5,937.0,985.13,716.3
2018,7,25,13,45,909.5,104.0,3.5,27.35,916.0,980.41,714.23
2018,7,25,14,0,905.0,103.0,3.5,27.2,895.0,972.76,710.38
2018,7,25,14,15,899.5,102.0,3.55,27.0,868.0,961.28,704.61
2018,7,25,14,30,894.0,101.0,3.6,26.8,841.0,947.01,697.08
2018,7,25,14,45,886.5,99.0,3.6,26.6,808.0,927.13,685.55
2018,7,25,15,0,879.0,97.0,3.6,26.4,775.0,904.69,672.35
2018,7,25,15,15,868.5,95.5,3.6,26.4,736.5,877.72,655.57
2018,7,25,15,30,858.0,94.0,3.6,26.4,698.0,848.63,637.3
2018,7,25,15,45,844.5,91.5,3.55,25.85,655.0,813.95,616.18
2018,7,25,16,0,831.0,89.0,3.5,25.3,612.0,777.65,593.71
2018,7,25,16,15,814.0,86.0,3.5,24.9,565.5,741.35,570.82
2018,7,25,16,30,797.0,83.0,3.5,24.5,519.0,699.28,543.4
2018,7,25,16,45,773.5,80.0,3.5,24.1,470.0,651.82,511.54
2018,7,25,17,0,750.0,77.0,3.5,23.7,421.0,604.3,478.6
2018,7,25,17,15,719.5,73.0,3.5,23.2,371.0,551.4,439.53
2018,7,25,17,30,689.0,69.0,3.5,22.7,321.0,499.53,399.97
2018,7,25,17,45,645.5,64.0,3.45,22.25,271.5,443.05,355.17
2018,7,25,18,0,602.0,59.0,3.4,21.8,222.0,387.24,309.39
2018,7,25,18,15,538.0,52.5,3.35,21.25,175.5,323.32,255.77
2018,7,25,18,30,474.0,46.0,3.3,20.7,129.0,264.68,204.91
2018,7,25,18,45,375.0,37.5,3.3,20.2,90.0,196.55,145.77
2018,7,25,19,0,276.0,29.0,3.3,19.7,51.0,135.82,83.39
2018,7,25,19,15,155.0,17.5,3.25,19.4,28.0,59.29,0.0
2018,7,25,19,30,34.0,6.0,3.2,19.1,5.0,0.0,0.0
2018,7,25,19,45,17.0,3.0,3.2,18.8,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.25,18.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.3,18.05,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.45,17.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.5,17.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,26,5,15,58.0,10.0,3.15,16.55,13.0,9.83,0.0
2018,7,26,5,30,116.0,20.0,3.1,17.2,26.0,15.71,0.0
2018,7,26,5,45,197.0,34.5,3.05,17.85,58.0,26.69,16.17
2018,7,26,6,0,278.0,49.0,3.0,18.5,90.0,37.14,26.33
2018,7,26,6,15,335.0,63.5,2.9,19.05,131.5,47.06,35.4
2018,7,26,6,30,392.0,78.0,2.8,19.6,173.0,56.47,43.82
2018,7,26,6,45,428.5,91.5,2.7,20.1,217.5,84.61,54.37
2018,7,26,7,0,465.0,105.0,2.6,20.6,262.0,121.34,76.55
2018,7,26,7,15,496.5,116.5,2.5,21.2,309.0,159.59,104.03
2018,7,26,7,30,528.0,128.0,2.4,21.8,356.0,201.11,136.58
2018,7,26,7,45,548.5,140.0,2.35,22.35,402.0,243.67,171.64
2018,7,26,8,0,569.0,152.0,2.3,22.9,448.0,288.27,208.58
2018,7,26,8,15,590.0,160.5,2.2,23.4,493.5,331.39,244.11
2018,7,26,8,30,611.0,169.0,2.1,23.9,539.0,376.65,280.65
2018,7,26,8,45,626.0,177.5,2.05,24.45,581.0,421.03,315.74
2018,7,26,9,0,641.0,186.0,2.0,25.0,623.0,466.35,350.56
2018,7,26,9,15,685.0,177.5,2.05,25.35,670.0,512.24,385.72
2018,7,26,9,30,729.0,169.0,2.1,25.7,717.0,561.21,422.47
2018,7,26,9,45,777.5,152.5,2.1,26.1,761.5,610.57,458.63
2018,7,26,10,0,826.0,136.0,2.1,26.5,806.0,659.73,493.97
2018,7,26,10,15,836.0,136.5,2.15,26.7,836.0,700.38,522.72
2018,7,26,10,30,846.0,137.0,2.2,26.9,866.0,741.07,550.32
2018,7,26,10,45,854.5,136.5,2.25,27.1,889.5,777.13,573.7
2018,7,26,11,0,863.0,136.0,2.3,27.3,913.0,811.74,595.97
2018,7,26,11,15,869.0,135.5,2.4,27.3,929.5,842.68,616.53
2018,7,26,11,30,875.0,135.0,2.5,27.3,946.0,871.71,635.84
2018,7,26,11,45,880.0,133.0,2.55,27.3,955.0,896.39,651.91
2018,7,26,12,0,885.0,131.0,2.6,27.3,964.0,918.82,666.57
2018,7,26,12,15,885.5,131.5,2.7,27.25,965.5,937.18,679.19
2018,7,26,12,30,886.0,132.0,2.8,27.2,967.0,952.96,690.24
2018,7,26,12,45,884.5,131.5,2.85,27.15,960.5,963.21,697.43
2018,7,26,13,0,883.0,131.0,2.9,27.1,954.0,970.67,702.96
2018,7,26,13,15,884.5,128.0,2.95,27.0,942.0,975.66,707.16
2018,7,26,13,30,886.0,125.0,3.0,26.9,930.0,977.77,709.64
2018,7,26,13,45,887.5,120.5,3.1,26.8,911.0,975.41,709.73
2018,7,26,14,0,889.0,116.0,3.2,26.7,892.0,970.08,708.01
2018,7,26,14,15,886.5,112.0,3.25,26.6,865.5,958.52,701.94
2018,7,26,14,30,884.0,108.0,3.3,26.5,839.0,944.09,694.08
2018,7,26,14,45,881.5,104.0,3.35,26.35,807.5,926.85,684.55
2018,7,26,15,0,879.0,100.0,3.4,26.2,776.0,906.87,673.23
2018,7,26,15,15,868.0,98.0,3.4,26.2,737.0,878.94,655.83
2018,7,26,15,30,857.0,96.0,3.4,26.2,698.0,848.88,636.97
2018,7,26,15,45,847.0,92.5,3.5,25.75,656.0,816.05,617.71
2018,7,26,16,0,837.0,89.0,3.6,25.3,614.0,781.39,596.85
2018,7,26,16,15,823.0,85.0,3.65,25.0,568.0,746.07,574.63
2018,7,26,16,30,809.0,81.0,3.7,24.7,522.0,704.76,547.73
2018,7,26,16,45,786.5,78.0,3.7,24.4,473.0,657.58,515.87
2018,7,26,17,0,764.0,75.0,3.7,24.1,424.0,610.25,482.98
2018,7,26,17,15,732.0,71.0,3.7,23.55,373.0,555.86,442.86
2018,7,26,17,30,700.0,67.0,3.7,23.0,322.0,502.62,402.29
2018,7,26,17,45,654.5,62.5,3.75,22.5,272.0,445.1,356.82
2018,7,26,18,0,609.0,58.0,3.8,22.0,222.0,388.54,310.49
2018,7,26,18,15,543.0,51.5,3.75,21.45,175.0,323.48,255.8
2018,7,26,18,30,477.0,45.0,3.7,20.9,128.0,263.91,204.04
2018,7,26,18,45,375.0,36.5,3.65,20.3,88.5,194.76,143.99
2018,7,26,19,0,273.0,28.0,3.6,19.7,49.0,132.69,78.92
2018,7,26,19,15,153.5,16.5,3.6,19.35,26.5,57.6,0.0
2018,7,26,19,30,34.0,5.0,3.6,19.0,4.0,0.0,0.0
2018,7,26,19,45,17.0,2.5,3.6,18.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.6,17.75,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.65,17.45,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,5,15,84.0,10.0,3.5,15.1,14.5,9.83,0.0
2018,7,27,5,30,168.0,20.0,3.5,15.5,29.0,16.24,0.0
2018,7,27,5,45,278.5,32.0,3.45,15.85,64.5,25.25,14.99
2018,7,27,6,0,389.0,44.0,3.4,16.2,100.0,33.59,23.48
2018,7,27,6,15,461.0,52.5,3.4,16.7,144.5,38.11,27.9
2018,7,27,6,30,533.0,61.0,3.4,17.2,189.0,42.38,31.86
2018,7,27,6,45,581.5,68.5,3.4,17.75,238.5,69.38,39.07
2018,7,27,7,0,630.0,76.0,3.4,18.3,288.0,109.11,60.94
2018,7,27,7,15,665.5,82.0,3.4,19.0,338.5,150.93,90.76
2018,7,27,7,30,701.0,88.0,3.4,19.7,389.0,196.47,127.24
2018,7,27,7,45,725.5,93.5,3.35,20.45,438.5,242.62,166.46
2018,7,27,8,0,750.0,99.0,3.3,21.2,488.0,294.44,210.67
2018,7,27,8,15,770.5,103.5,3.3,21.75,536.5,342.78,252.18
2018,7,27,8,30,791.0,108.0,3.3,22.3,585.0,392.73,294.23
2018,7,27,8,45,806.0,111.5,3.3,22.8,629.5,440.85,334.06
2018,7,27,9,0,821.0,115.0,3.3,23.3,674.0,489.66,373.31
2018,7,27,9,15,829.0,120.0,3.35,23.7,713.5,536.67,410.37
2018,7,27,9,30,837.0,125.0,3.4,24.1,753.0,583.34,446.15
2018,7,27,9,45,841.0,130.5,3.45,24.5,787.0,627.52,479.16
2018,7,27,10,0,845.0,136.0,3.5,24.9,821.0,670.66,510.59
2018,7,27,10,15,855.5,137.0,3.55,25.15,852.0,712.89,541.12
2018,7,27,10,30,866.0,138.0,3.6,25.4,883.0,755.14,570.36
2018,7,27,10,45,875.0,137.5,3.6,25.65,907.0,792.3,594.71
2018,7,27,11,0,884.0,137.0,3.6,25.9,931.0,828.0,617.86
2018,7,27,11,15,889.5,136.5,3.7,25.95,947.5,859.19,638.78
2018,7,27,11,30,895.0,136.0,3.8,26.0,964.0,888.38,658.34
2018,7,27,11,45,899.5,135.0,3.85,26.05,973.5,914.09,675.28
2018,7,27,12,0,904.0,134.0,3.9,26.1,983.0,937.48,690.71
2018,7,27,12,15,905.0,133.0,3.95,26.0,984.0,955.25,702.86
2018,7,27,12,30,906.0,132.0,4.0,25.9,985.0,970.36,713.36
2018,7,27,12,45,905.0,132.0,4.1,25.85,979.0,981.83,721.72
2018,7,27,13,0,904.0,132.0,4.2,25.8,973.0,990.46,728.33
2018,7,27,13,15,903.0,130.0,4.2,25.7,959.5,994.21,731.41
2018,7,27,13,30,902.0,128.0,4.2,25.6,946.0,995.02,732.69
2018,7,27,13,45,900.0,125.5,4.25,25.5,926.0,991.4,731.47
2018,7,27,14,0,898.0,123.0,4.3,25.4,906.0,984.82,728.41
2018,7,27,14,15,893.0,120.0,4.3,25.3,878.0,971.96,720.99
2018,7,27,14,30,888.0,117.0,4.3,25.2,850.0,956.27,711.79
2018,7,27,14,45,881.0,115.0,4.3,25.05,817.0,937.07,700.42
2018,7,27,15,0,874.0,113.0,4.3,24.9,784.0,915.31,687.36
2018,7,27,15,15,862.5,111.0,4.3,24.9,744.5,887.14,669.51
2018,7,27,15,30,851.0,109.0,4.3,24.9,705.0,862.04,653.78
2018,7,27,15,45,827.5,109.5,4.3,24.55,659.0,822.59,628.78
2018,7,27,16,0,804.0,110.0,4.3,24.2,613.0,782.04,602.77
2018,7,27,16,15,761.0,114.5,4.3,23.85,561.0,729.89,567.97
2018,7,27,16,30,718.0,119.0,4.3,23.5,509.0,681.7,535.49
2018,7,27,16,45,669.0,119.5,4.3,23.15,455.5,622.98,493.18
2018,7,27,17,0,620.0,120.0,4.3,22.8,402.0,566.06,450.96
2018,7,27,17,15,573.5,114.5,4.25,22.2,351.0,506.35,406.02
2018,7,27,17,30,527.0,109.0,4.2,21.6,300.0,446.61,359.83
2018,7,27,17,45,466.5,100.0,4.2,20.95,249.5,381.63,308.14
2018,7,27,18,0,406.0,91.0,4.2,20.3,199.0,321.3,258.68
2018,7,27,18,15,344.0,76.0,4.15,19.7,154.0,258.21,205.71
2018,7,27,18,30,282.0,61.0,4.1,19.1,109.0,200.56,156.16
2018,7,27,18,45,205.5,44.0,4.0,18.5,73.0,140.94,104.53
2018,7,27,19,0,129.0,27.0,3.9,17.9,37.0,85.3,48.22
2018,7,27,19,15,68.0,14.5,3.9,17.55,19.5,32.45,0.0
2018,7,27,19,30,7.0,2.0,3.9,17.2,2.0,0.0,0.0
2018,7,27,19,45,3.5,1.0,3.85,16.8,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,28,5,15,16.0,5.0,3.0,14.95,6.0,4.91,0.0
2018,7,28,5,30,32.0,10.0,3.0,15.4,12.0,8.66,0.0
2018,7,28,5,45,66.0,26.5,3.0,15.9,34.5,22.21,12.35
2018,7,28,6,0,100.0,43.0,3.0,16.4,57.0,35.22,24.84
2018,7,28,6,15,133.5,66.0,2.95,16.95,93.0,52.62,40.53
2018,7,28,6,30,167.0,89.0,2.9,17.5,129.0,69.29,55.41
2018,7,28,6,45,196.5,113.5,2.85,18.05,171.0,95.97,70.45
2018,7,28,7,0,226.0,138.0,2.8,18.6,213.0,129.73,93.71
2018,7,28,7,15,253.0,161.0,2.75,19.0,258.5,165.32,120.1
2018,7,28,7,30,280.0,184.0,2.7,19.4,304.0,203.85,149.93
2018,7,28,7,45,303.5,205.5,2.65,19.8,350.0,243.26,181.18
2018,7,28,8,0,327.0,227.0,2.6,20.2,396.0,285.12,214.51
2018,7,28,8,15,348.0,245.0,2.55,20.65,440.5,325.64,246.65
2018,7,28,8,30,369.0,263.0,2.5,21.1,485.0,368.13,279.91
2018,7,28,8,45,385.0,278.5,2.45,21.6,525.5,408.25,310.84
2018,7,28,9,0,401.0,294.0,2.4,22.1,566.0,449.63,342.07
2018,7,28,9,15,423.0,300.0,2.45,22.6,602.5,483.62,367.65
2018,7,28,9,30,445.0,306.0,2.5,23.1,639.0,522.51,396.37
2018,7,28,9,45,470.5,311.5,2.5,23.6,678.5,564.41,426.6
2018,7,28,10,0,496.0,317.0,2.5,24.1,718.0,607.76,457.27
2018,7,28,10,15,501.5,328.0,2.55,24.3,746.0,643.65,482.54
2018,7,28,10,30,507.0,339.0,2.6,24.5,774.0,679.14,507.19
2018,7,28,10,45,508.5,348.5,2.7,24.65,795.0,709.75,528.44
2018,7,28,11,0,510.0,358.0,2.8,24.8,816.0,739.48,548.89
2018,7,28,11,15,511.0,364.5,2.85,24.8,830.0,765.07,566.46
2018,7,28,11,30,512.0,371.0,2.9,24.8,844.0,789.57,583.19
2018,7,28,11,45,509.0,376.0,2.95,24.75,850.0,808.01,595.82
2018,7,28,12,0,506.0,381.0,3.0,24.7,856.0,825.0,607.48
2018,7,28,12,15,562.5,345.5,3.1,24.8,874.0,855.38,630.22
2018,7,28,12,30,619.0,310.0,3.2,24.9,892.0,884.57,652.05
2018,7,28,12,45,692.5,262.5,3.25,24.95,909.5,918.12,677.17
2018,7,28,13,0,766.0,215.0,3.3,25.0,927.0,949.44,698.29
2018,7,28,13,15,746.0,224.0,3.35,24.95,909.0,946.86,697.15
2018,7,28,13,30,726.0,233.0,3.4,24.9,891.0,941.72,694.68
2018,7,28,13,45,698.0,244.0,3.4,24.85,864.5,928.55,686.65
2018,7,28,14,0,670.0,255.0,3.4,24.8,838.0,913.13,676.85
2018,7,28,14,15,654.0,255.0,3.45,24.65,809.5,895.77,666.38
2018,7,28,14,30,638.0,255.0,3.5,24.5,781.0,876.38,654.52
2018,7,28,14,45,617.0,254.0,3.5,24.35,745.5,849.49,637.16
2018,7,28,15,0,596.0,253.0,3.5,24.2,710.0,819.17,617.44
2018,7,28,15,15,580.5,246.0,3.5,24.2,672.0,788.24,597.0
2018,7,28,15,30,565.0,239.0,3.5,24.2,634.0,756.08,575.53
2018,7,28,15,45,548.5,229.0,3.55,23.65,592.5,718.8,551.66
2018,7,28,16,0,532.0,219.0,3.6,23.1,551.0,680.72,526.78
2018,7,28,16,15,517.0,205.0,3.6,22.65,506.5,638.82,498.39
2018,7,28,16,30,502.0,191.0,3.6,22.2,462.0,596.41,469.03
2018,7,28,16,45,481.5,175.5,3.6,21.8,415.5,548.12,434.47
2018,7,28,17,0,461.0,160.0,3.6,21.4,369.0,500.11,399.29
2018,7,28,17,15,434.0,144.5,3.6,20.85,322.0,448.51,360.53
2018,7,28,17,30,407.0,129.0,3.6,20.3,275.0,398.17,321.61
2018,7,28,17,45,373.0,112.0,3.55,19.75,230.0,343.8,278.21
2018,7,28,18,0,339.0,95.0,3.5,19.2,185.0,291.76,235.38
2018,7,28,18,15,292.0,77.5,3.5,18.7,143.0,235.79,188.12
2018,7,28,18,30,245.0,60.0,3.5,18.2,101.0,183.82,143.16
2018,7,28,18,45,184.0,43.0,3.45,17.75,68.0,131.69,97.41
2018,7,28,19,0,123.0,26.0,3.4,17.3,35.0,81.34,43.58
2018,7,28,19,15,65.0,13.5,3.45,17.0,18.0,30.53,0.0
2018,7,28,19,30,7.0,1.0,3.5,16.7,1.0,0.0,0.0
2018,7,28,19,45,3.5,0.5,3.5,16.45,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,29,5,15,19.5,5.5,2.8,15.65,6.5,5.41,0.0
2018,7,29,5,30,39.0,11.0,2.8,16.0,13.0,9.5,0.0
2018,7,29,5,45,81.5,29.0,2.75,16.35,38.5,24.18,13.72
2018,7,29,6,0,124.0,47.0,2.7,16.7,64.0,38.29,27.4
2018,7,29,6,15,166.0,69.0,2.65,17.05,102.0,54.85,42.43
2018,7,29,6,30,208.0,91.0,2.6,17.4,140.0,70.77,56.7
2018,7,29,6,45,245.5,112.5,2.55,17.75,184.0,96.09,69.85
2018,7,29,7,0,283.0,134.0,2.5,18.1,228.0,130.56,92.49
2018,7,29,7,15,318.5,151.0,2.45,18.4,273.5,165.28,117.51
2018,7,29,7,30,354.0,168.0,2.4,18.7,319.0,203.63,147.03
2018,7,29,7,45,385.5,183.5,2.4,19.0,366.5,243.44,178.87
2018,7,29,8,0,417.0,199.0,2.4,19.3,414.0,282.15,210.33
2018,7,29,8,15,445.5,210.5,2.4,19.85,460.0,323.71,243.95
2018,7,29,8,30,474.0,222.0,2.4,20.4,506.0,367.9,279.25
2018,7,29,8,45,499.5,230.0,2.4,20.95,550.0,410.28,312.71
2018,7,29,9,0,525.0,238.0,2.4,21.5,594.0,454.68,347.05
2018,7,29,9,15,580.5,228.0,2.4,22.05,643.5,500.53,382.03
2018,7,29,9,30,636.0,218.0,2.4,22.6,693.0,549.62,418.86
2018,7,29,9,45,693.0,199.5,2.4,23.2,739.5,596.08,453.23
2018,7,29,10,0,750.0,181.0,2.4,23.8,786.0,646.1,489.5
2018,7,29,10,15,760.5,183.0,2.45,24.0,816.0,686.23,518.27
2018,7,29,10,30,771.0,185.0,2.5,24.2,846.0,726.97,546.97
2018,7,29,10,45,770.0,191.5,2.55,24.35,866.5,760.63,570.23
2018,7,29,11,0,769.0,198.0,2.6,24.5,887.0,792.53,591.79
2018,7,29,11,15,766.0,205.0,2.65,24.4,901.5,821.57,611.39
2018,7,29,11,30,763.0,212.0,2.7,24.3,916.0,848.97,629.89
2018,7,29,11,45,742.0,228.0,2.7,24.2,917.5,867.37,641.99
2018,7,29,12,0,721.0,244.0,2.7,24.1,919.0,882.98,652.36
2018,7,29,12,15,710.5,248.0,2.75,23.95,914.0,893.75,660.09
2018,7,29,12,30,700.0,252.0,2.8,23.8,909.0,902.09,666.34
2018,7,29,12,45,680.0,265.0,2.85,23.6,899.5,908.02,670.85
2018,7,29,13,0,660.0,278.0,2.9,23.4,890.0,911.44,673.55
2018,7,29,13,15,642.5,283.5,2.95,23.2,872.0,907.39,671.61
2018,7,29,13,30,625.0,289.0,3.0,23.0,854.0,901.02,668.21
2018,7,29,13,45,635.0,273.5,3.0,22.8,836.0,897.6,667.6
2018,7,29,14,0,645.0,258.0,3.0,22.6,818.0,891.64,665.33
2018,7,29,14,15,671.5,236.5,3.05,22.35,803.5,892.38,668.53
2018,7,29,14,30,698.0,215.0,3.1,22.1,789.0,889.94,668.77
2018,7,29,14,45,673.5,216.5,3.1,21.9,751.5,861.66,650.99
2018,7,29,15,0,649.0,218.0,3.1,21.7,714.0,831.82,631.9
2018,7,29,15,15,642.5,209.0,3.1,21.7,679.0,805.52,614.92
2018,7,29,15,30,636.0,200.0,3.1,21.7,644.0,777.34,596.46
2018,7,29,15,45,612.0,195.0,3.15,21.05,600.0,737.07,570.5
2018,7,29,16,0,588.0,190.0,3.2,20.4,556.0,693.11,541.48
2018,7,29,16,15,556.5,184.0,3.25,20.1,508.5,645.41,508.19
2018,7,29,16,30,525.0,178.0,3.3,19.8,461.0,598.24,474.59
2018,7,29,16,45,475.5,169.0,3.3,19.45,406.5,535.88,428.49
2018,7,29,17,0,426.0,160.0,3.3,19.1,352.0,475.99,383.26
2018,7,29,17,15,394.5,143.5,3.3,18.75,304.5,421.86,341.79
2018,7,29,17,30,363.0,127.0,3.3,18.4,257.0,369.4,300.51
2018,7,29,17,45,331.5,112.5,3.35,18.05,217.0,321.19,261.47
2018,7,29,18,0,300.0,98.0,3.4,17.7,177.0,268.34,217.61
2018,7,29,18,15,251.0,80.0,3.35,17.45,136.0,213.22,170.62
2018,7,29,18,30,202.0,62.0,3.3,17.2,95.0,162.29,126.39
2018,7,29,18,45,145.5,43.0,3.25,16.9,62.5,111.51,81.9
2018,7,29,19,0,89.0,24.0,3.2,16.6,30.0,61.85,29.87
2018,7,29,19,15,46.5,12.5,3.2,16.45,15.5,24.53,0.0
2018,7,29,19,30,4.0,1.0,3.2,16.3,1.0,0.0,0.0
2018,7,29,19,45,2.0,0.5,3.2,16.2,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,5,15,12.5,4.5,3.1,14.9,5.0,4.42,0.0
2018,7,30,5,30,25.0,9.0,3.1,15.1,10.0,7.82,0.0
2018,7,30,5,45,58.5,26.0,3.1,15.25,33.0,21.79,11.67
2018,7,30,6,0,92.0,43.0,3.1,15.4,56.0,35.21,24.85
2018,7,30,6,15,129.0,67.5,3.05,15.8,93.5,53.72,41.63
2018,7,30,6,30,166.0,92.0,3.0,16.2,131.0,71.45,57.56
2018,7,30,6,45,201.5,116.5,3.0,16.6,175.0,96.89,72.05
2018,7,30,7,0,237.0,141.0,3.0,17.0,219.0,131.36,95.48
2018,7,30,7,15,271.0,161.5,3.0,17.6,265.0,166.45,121.0
2018,7,30,7,30,305.0,182.0,3.0,18.2,311.0,205.09,150.63
2018,7,30,7,45,336.5,199.0,2.95,18.8,358.0,243.88,181.23
2018,7,30,8,0,368.0,216.0,2.9,19.4,405.0,285.79,214.63
2018,7,30,8,15,389.0,230.5,2.85,20.0,447.5,325.27,246.34
2018,7,30,8,30,410.0,245.0,2.8,20.6,490.0,366.63,279.13
2018,7,30,8,45,426.5,259.5,2.8,21.25,531.5,404.15,308.53
2018,7,30,9,0,443.0,274.0,2.8,21.9,573.0,446.76,341.12
2018,7,30,9,15,452.0,285.5,2.8,22.45,607.0,484.09,369.22
2018,7,30,9,30,461.0,297.0,2.8,23.0,641.0,521.78,396.96
2018,7,30,9,45,465.0,310.0,2.8,23.55,671.0,558.07,422.98
2018,7,30,10,0,469.0,323.0,2.8,24.1,701.0,594.1,448.23
2018,7,30,10,15,469.5,335.5,2.9,24.25,725.5,626.97,471.75
2018,7,30,10,30,470.0,348.0,3.0,24.4,750.0,659.15,494.46
2018,7,30,10,45,464.5,361.5,3.1,24.6,767.5,686.98,513.65
2018,7,30,11,0,459.0,375.0,3.2,24.8,785.0,713.63,531.81
2018,7,30,11,15,458.5,382.0,3.25,24.75,798.0,737.12,548.17
2018,7,30,11,30,458.0,389.0,3.3,24.7,811.0,759.57,563.73
2018,7,30,11,45,453.5,395.5,3.35,24.65,816.5,777.0,575.73
2018,7,30,12,0,449.0,402.0,3.4,24.6,822.0,793.1,586.81
2018,7,30,12,15,497.0,374.0,3.45,24.65,839.5,822.16,608.37
2018,7,30,12,30,545.0,346.0,3.5,24.7,857.0,850.69,629.45
2018,7,30,12,45,607.0,308.0,3.55,24.75,873.5,881.03,652.26
2018,7,30,13,0,669.0,270.0,3.6,24.8,890.0,911.13,674.84
2018,7,30,13,15,641.0,283.0,3.65,24.6,869.5,904.63,670.57
2018,7,30,13,30,613.0,296.0,3.7,24.4,849.0,895.72,664.97
2018,7,30,13,45,574.5,310.0,3.7,24.2,819.0,875.39,651.19
2018,7,30,14,0,536.0,324.0,3.7,24.0,789.0,854.04,636.73
2018,7,30,14,15,515.0,322.0,3.7,23.65,757.0,831.22,622.36
2018,7,30,14,30,494.0,320.0,3.7,23.3,725.0,806.93,606.9
2018,7,30,14,45,466.5,317.0,3.65,23.0,687.0,774.4,585.14
2018,7,30,15,0,439.0,314.0,3.6,22.7,649.0,741.03,562.67
2018,7,30,15,15,425.0,302.0,3.6,22.7,612.5,709.53,541.4
2018,7,30,15,30,411.0,290.0,3.6,22.7,576.0,669.18,513.77
2018,7,30,15,45,392.0,276.0,3.55,22.05,534.5,629.76,487.36
2018,7,30,16,0,373.0,262.0,3.5,21.4,493.0,590.14,460.33
2018,7,30,16,15,358.0,243.5,3.5,21.05,451.0,548.58,431.18
2018,7,30,16,30,343.0,225.0,3.5,20.7,409.0,506.91,401.4
2018,7,30,16,45,327.0,205.0,3.5,20.35,366.5,462.9,369.23
2018,7,30,17,0,311.0,185.0,3.5,20.0,324.0,419.17,336.58
2018,7,30,17,15,292.5,165.0,3.5,19.55,283.0,374.34,302.35
2018,7,30,17,30,274.0,145.0,3.5,19.1,242.0,330.34,267.86
2018,7,30,17,45,252.0,122.5,3.5,18.7,201.0,282.37,229.16
2018,7,30,18,0,230.0,100.0,3.5,18.3,160.0,235.69,190.43
2018,7,30,18,15,196.0,78.5,3.5,17.9,121.5,186.22,148.4
2018,7,30,18,30,162.0,57.0,3.5,17.5,83.0,139.22,107.73
2018,7,30,18,45,120.0,39.0,3.55,17.1,54.5,96.64,70.09
2018,7,30,19,0,78.0,21.0,3.6,16.7,26.0,53.65,22.8
2018,7,30,19,15,41.0,11.0,3.6,16.5,13.5,21.52,0.0
2018,7,30,19,30,4.0,1.0,3.6,16.3,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,3.65,16.1,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,31,5,15,11.5,3.5,3.15,14.75,4.0,3.44,0.0
2018,7,31,5,30,23.0,7.0,3.2,15.1,8.0,6.88,0.0
2018,7,31,5,45,52.5,21.5,3.2,15.45,27.5,18.18,8.58
2018,7,31,6,0,82.0,36.0,3.2,15.8,47.0,29.76,20.07
2018,7,31,6,15,113.5,58.5,3.1,16.3,81.0,47.02,35.66
2018,7,31,6,30,145.0,81.0,3.0,16.8,115.0,63.53,50.47
2018,7,31,6,45,174.5,106.0,2.95,17.35,156.5,87.86,65.1
2018,7,31,7,0,204.0,131.0,2.9,17.9,198.0,120.62,87.66
2018,7,31,7,15,231.5,155.0,2.85,18.35,243.0,155.72,113.62
2018,7,31,7,30,259.0,179.0,2.8,18.8,288.0,193.88,143.08
2018,7,31,7,45,284.5,200.5,2.75,19.3,334.0,232.56,173.6
2018,7,31,8,0,310.0,222.0,2.7,19.8,380.0,273.91,206.42
2018,7,31,8,15,333.0,240.0,2.7,20.25,425.0,314.15,238.42
2018,7,31,8,30,356.0,258.0,2.7,20.7,470.0,356.57,271.81
2018,7,31,8,45,377.0,271.0,2.7,21.1,511.0,396.0,302.59
2018,7,31,9,0,398.0,284.0,2.7,21.5,552.0,437.13,334.17
2018,7,31,9,15,465.5,273.0,2.7,22.25,605.0,479.1,365.81
2018,7,31,9,30,533.0,262.0,2.7,23.0,658.0,529.91,403.55
2018,7,31,9,45,615.5,232.5,2.7,23.75,711.0,577.28,438.71
2018,7,31,10,0,698.0,203.0,2.7,24.5,764.0,630.36,477.44
2018,7,31,10,15,704.0,208.5,2.75,24.8,792.0,668.79,504.77
2018,7,31,10,30,710.0,214.0,2.8,25.1,820.0,706.37,531.06
2018,7,31,10,45,713.5,219.0,2.85,25.4,842.0,740.61,554.58
2018,7,31,11,0,717.0,224.0,2.9,25.7,864.0,773.54,576.85
2018,7,31,11,15,717.5,228.5,3.0,25.8,878.5,802.14,596.6
2018,7,31,11,30,718.0,233.0,3.1,25.9,893.0,829.02,615.04
