Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,11,45,715.0,238.0,3.15,25.95,900.5,851.56,630.16
2018,7,31,12,0,712.0,243.0,3.2,26.0,908.0,872.06,643.77
2018,7,31,12,15,733.5,230.0,3.3,26.05,915.5,895.03,659.4
2018,7,31,12,30,755.0,217.0,3.4,26.1,923.0,916.23,673.87
2018,7,31,12,45,781.0,198.5,3.45,26.2,924.5,931.52,684.05
2018,7,31,13,0,807.0,180.0,3.5,26.3,926.0,947.02,694.49
2018,7,31,13,15,793.0,185.0,3.55,26.2,909.0,945.72,694.46
2018,7,31,13,30,779.0,190.0,3.6,26.1,892.0,941.73,692.87
2018,7,31,13,45,759.5,196.5,3.65,26.0,868.0,935.05,689.61
2018,7,31,14,0,740.0,203.0,3.7,25.9,844.0,922.83,682.76
2018,7,31,14,15,728.0,202.5,3.75,25.7,816.0,908.03,674.53
2018,7,31,14,30,716.0,202.0,3.8,25.5,788.0,890.97,664.81
2018,7,31,14,45,701.0,199.5,3.85,25.3,753.5,866.91,650.33
2018,7,31,15,0,686.0,197.0,3.9,25.1,719.0,840.94,634.51
2018,7,31,15,15,671.0,192.5,3.9,25.1,681.0,811.12,615.22
2018,7,31,15,30,656.0,188.0,3.9,25.1,643.0,779.74,594.7
2018,7,31,15,45,638.0,180.5,3.95,24.45,599.5,741.31,570.25
2018,7,31,16,0,620.0,173.0,4.0,23.8,556.0,701.87,544.6
2018,7,31,16,15,596.0,165.0,4.0,23.35,509.5,656.49,513.42
2018,7,31,16,30,572.0,157.0,4.0,22.9,463.0,607.58,479.07
2018,7,31,16,45,540.5,148.5,4.0,22.4,415.0,556.76,442.4
2018,7,31,17,0,509.0,140.0,4.0,21.9,367.0,507.0,405.6
2018,7,31,17,15,469.5,129.5,3.95,21.35,318.5,451.31,363.19
2018,7,31,17,30,430.0,119.0,3.9,20.8,270.0,397.92,321.43
2018,7,31,17,45,381.5,104.5,3.85,20.2,222.5,337.68,273.08
2018,7,31,18,0,333.0,90.0,3.8,19.6,175.0,281.09,226.35
2018,7,31,18,15,276.0,73.5,3.75,19.1,133.5,222.31,176.63
2018,7,31,18,30,219.0,57.0,3.7,18.6,92.0,168.55,130.27
2018,7,31,18,45,154.0,39.0,3.6,18.05,59.5,108.76,78.53
2018,7,31,19,0,89.0,21.0,3.5,17.5,27.0,56.74,21.08
2018,7,31,19,15,46.5,11.0,3.5,17.2,14.0,22.85,0.0
2018,7,31,19,30,4.0,1.0,3.5,16.9,1.0,0.0,0.0
2018,7,31,19,45,2.0,0.5,3.5,16.55,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,1,5,15,26.5,6.5,3.35,13.95,7.5,6.39,0.0
2018,8,1,5,30,53.0,13.0,3.3,14.3,15.0,12.78,0.0
2018,8,1,5,45,119.5,30.5,3.25,14.7,44.0,25.32,13.88
2018,8,1,6,0,186.0,48.0,3.2,15.1,73.0,39.04,28.09
2018,8,1,6,15,248.0,65.5,3.15,15.55,113.5,49.24,37.69
2018,8,1,6,30,310.0,83.0,3.1,16.0,154.0,61.05,48.43
2018,8,1,6,45,361.0,98.0,3.05,16.5,200.5,81.01,56.71
2018,8,1,7,0,412.0,113.0,3.0,17.0,247.0,116.53,77.09
2018,8,1,7,15,450.5,125.5,3.0,17.65,295.0,153.73,102.96
2018,8,1,7,30,489.0,138.0,3.0,18.3,343.0,194.91,134.73
2018,8,1,7,45,519.5,148.0,2.95,18.9,390.5,236.15,168.43
2018,8,1,8,0,550.0,158.0,2.9,19.5,438.0,280.39,205.17
2018,8,1,8,15,572.0,167.5,2.95,20.15,484.0,324.37,241.94
2018,8,1,8,30,594.0,177.0,3.0,20.8,530.0,369.98,279.51
2018,8,1,8,45,610.0,185.5,3.0,21.5,572.5,414.02,315.11
2018,8,1,9,0,626.0,194.0,3.0,22.2,615.0,459.15,350.64
2018,8,1,9,15,674.5,184.5,3.1,22.65,663.0,505.48,387.0
2018,8,1,9,30,723.0,175.0,3.2,23.1,711.0,555.37,425.42
2018,8,1,9,45,777.5,155.0,3.25,23.6,757.0,604.79,462.81
2018,8,1,10,0,832.0,135.0,3.3,24.1,803.0,654.33,499.71
2018,8,1,10,15,831.0,142.0,3.4,24.35,830.0,693.96,528.51
2018,8,1,10,30,830.0,149.0,3.5,24.6,857.0,731.91,555.6
2018,8,1,10,45,823.5,158.5,3.6,24.9,876.5,766.27,578.73
2018,8,1,11,0,817.0,168.0,3.7,25.2,896.0,798.39,600.01
2018,8,1,11,15,811.0,175.0,3.8,25.2,908.5,826.24,619.01
2018,8,1,11,30,805.0,182.0,3.9,25.2,921.0,851.76,636.42
2018,8,1,11,45,793.5,191.5,4.0,25.25,925.5,872.55,650.51
2018,8,1,12,0,782.0,201.0,4.1,25.3,930.0,890.7,662.89
2018,8,1,12,15,797.0,192.0,4.1,25.25,935.5,912.26,677.43
2018,8,1,12,30,812.0,183.0,4.1,25.2,941.0,931.76,690.6
2018,8,1,12,45,830.0,170.0,4.15,25.2,940.5,947.79,701.64
2018,8,1,13,0,848.0,157.0,4.2,25.2,940.0,961.25,711.07
2018,8,1,13,15,833.0,163.0,4.25,25.05,922.5,960.17,711.3
2018,8,1,13,30,818.0,169.0,4.3,24.9,905.0,956.28,709.86
2018,8,1,13,45,796.5,176.5,4.3,24.75,879.5,945.07,703.35
2018,8,1,14,0,775.0,184.0,4.3,24.6,854.0,931.33,695.24
2018,8,1,14,15,760.0,186.0,4.3,24.35,825.0,919.45,688.77
2018,8,1,14,30,745.0,188.0,4.3,24.1,796.0,901.87,678.44
2018,8,1,14,45,725.0,187.5,4.3,23.8,759.0,874.94,661.84
2018,8,1,15,0,705.0,187.0,4.3,23.5,722.0,846.21,643.97
2018,8,1,15,15,690.0,182.5,4.3,23.5,683.5,815.98,624.21
2018,8,1,15,30,675.0,178.0,4.3,23.5,645.0,784.16,603.22
2018,8,1,15,45,652.5,173.5,4.25,22.75,601.0,744.73,578.0
2018,8,1,16,0,630.0,169.0,4.2,22.0,557.0,704.5,551.24
2018,8,1,16,15,603.5,163.0,4.2,21.5,510.5,659.04,519.72
2018,8,1,16,30,577.0,157.0,4.2,21.0,464.0,610.23,485.13
2018,8,1,16,45,547.0,148.0,4.15,20.5,416.0,559.75,448.3
2018,8,1,17,0,517.0,139.0,4.1,20.0,368.0,510.19,411.29
2018,8,1,17,15,484.5,127.5,4.1,19.4,321.0,457.44,371.06
2018,8,1,17,30,452.0,116.0,4.1,18.8,274.0,406.38,330.97
2018,8,1,17,45,410.5,102.0,4.05,18.25,228.0,349.58,284.89
2018,8,1,18,0,369.0,88.0,4.0,17.7,182.0,295.79,239.9
2018,8,1,18,15,314.0,72.0,3.95,17.15,139.5,236.93,189.59
2018,8,1,18,30,259.0,56.0,3.9,16.6,97.0,182.91,142.33
2018,8,1,18,45,188.5,39.5,3.85,16.1,63.5,128.03,93.33
2018,8,1,19,0,118.0,23.0,3.8,15.6,30.0,72.86,23.68
2018,8,1,19,15,61.0,12.0,3.75,15.35,15.5,27.44,0.0
2018,8,1,19,30,4.0,1.0,3.7,15.1,1.0,0.0,0.0
2018,8,1,19,45,2.0,0.5,3.7,14.85,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,2,5,15,23.5,6.5,3.45,13.6,7.5,0.0,0.0
2018,8,2,5,30,47.0,13.0,3.4,13.9,15.0,12.78,0.0
2018,8,2,5,45,117.0,31.0,3.4,14.15,44.0,25.69,13.8
2018,8,2,6,0,187.0,49.0,3.4,14.4,73.0,39.78,28.74
2018,8,2,6,15,247.5,65.5,3.45,14.85,112.5,49.35,37.86
2018,8,2,6,30,308.0,82.0,3.5,15.3,152.0,60.37,47.96
2018,8,2,6,45,355.5,98.0,3.5,15.7,198.0,79.83,56.56
2018,8,2,7,0,403.0,114.0,3.5,16.1,244.0,115.56,77.18
2018,8,2,7,15,442.5,127.5,3.55,16.65,293.0,153.22,103.4
2018,8,2,7,30,482.0,141.0,3.6,17.2,342.0,194.97,135.7
2018,8,2,7,45,511.5,153.0,3.65,17.8,390.5,237.32,170.47
2018,8,2,8,0,541.0,165.0,3.7,18.4,439.0,282.6,208.28
2018,8,2,8,15,564.0,173.5,3.7,18.85,484.5,325.64,244.67
2018,8,2,8,30,587.0,182.0,3.7,19.3,530.0,370.69,282.27
2018,8,2,8,45,604.5,190.5,3.7,19.75,573.0,415.0,318.74
2018,8,2,9,0,622.0,199.0,3.7,20.2,616.0,460.57,355.36
2018,8,2,9,15,662.0,194.5,3.75,20.65,663.0,506.85,391.98
2018,8,2,9,30,702.0,190.0,3.8,21.1,710.0,555.96,430.06
2018,8,2,9,45,745.5,178.0,3.85,21.5,754.0,602.84,466.05
2018,8,2,10,0,789.0,166.0,3.9,21.9,798.0,654.1,504.56
2018,8,2,10,15,786.0,175.5,3.95,22.05,824.5,693.19,533.26
2018,8,2,10,30,783.0,185.0,4.0,22.2,851.0,730.55,560.21
2018,8,2,10,45,774.0,196.0,4.05,22.4,869.5,762.1,582.41
2018,8,2,11,0,765.0,207.0,4.1,22.6,888.0,792.77,603.6
2018,8,2,11,15,757.5,217.0,4.15,22.55,901.0,821.45,623.69
2018,8,2,11,30,750.0,227.0,4.2,22.5,914.0,847.93,641.92
2018,8,2,11,45,736.5,238.5,4.25,22.45,918.5,868.45,656.04
2018,8,2,12,0,723.0,250.0,4.3,22.4,923.0,886.46,668.53
2018,8,2,12,15,739.0,240.0,4.3,22.4,928.5,907.66,682.91
2018,8,2,12,30,755.0,230.0,4.3,22.4,934.0,926.95,696.01
2018,8,2,12,45,774.0,216.5,4.35,22.4,934.0,943.37,707.47
2018,8,2,13,0,793.0,203.0,4.4,22.4,934.0,954.46,715.42
2018,8,2,13,15,774.0,212.0,4.35,22.3,916.5,955.96,716.75
2018,8,2,13,30,755.0,221.0,4.3,22.2,899.0,951.9,714.47
2018,8,2,13,45,727.5,231.5,4.25,22.15,872.0,938.82,706.06
2018,8,2,14,0,700.0,242.0,4.2,22.1,845.0,923.39,696.19
2018,8,2,14,15,684.0,241.0,4.15,21.95,814.5,904.8,684.48
2018,8,2,14,30,668.0,240.0,4.1,21.8,784.0,884.08,670.98
2018,8,2,14,45,646.0,240.0,4.1,21.65,748.0,856.96,653.11
2018,8,2,15,0,624.0,240.0,4.1,21.5,712.0,828.23,634.04
2018,8,2,15,15,608.0,233.0,4.1,21.5,673.0,793.86,610.87
2018,8,2,15,30,592.0,226.0,4.1,21.5,634.0,760.6,588.23
2018,8,2,15,45,568.0,219.5,4.05,20.95,590.0,720.21,561.06
2018,8,2,16,0,544.0,213.0,4.0,20.4,546.0,679.39,533.17
2018,8,2,16,15,517.5,202.5,4.05,20.0,499.0,632.13,500.05
2018,8,2,16,30,491.0,192.0,4.1,19.6,452.0,585.12,466.44
2018,8,2,16,45,461.5,179.5,4.15,19.15,404.5,534.35,429.26
2018,8,2,17,0,432.0,167.0,4.2,18.7,357.0,484.6,391.94
2018,8,2,17,15,401.0,151.0,4.15,18.2,310.0,431.32,350.87
2018,8,2,17,30,370.0,135.0,4.1,17.7,263.0,379.7,310.01
2018,8,2,17,45,331.5,116.5,4.05,17.2,217.5,316.39,258.63
2018,8,2,18,0,293.0,98.0,4.0,16.7,172.0,263.1,213.95
2018,8,2,18,15,247.0,78.5,3.9,16.25,131.0,208.25,166.85
2018,8,2,18,30,201.0,59.0,3.8,15.8,90.0,157.24,122.19
2018,8,2,18,45,143.0,40.5,3.75,15.4,58.5,107.36,77.44
2018,8,2,19,0,85.0,22.0,3.7,15.0,27.0,56.43,12.04
2018,8,2,19,15,42.5,11.0,3.65,14.8,13.5,21.61,0.0
2018,8,2,19,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,3,5,15,10.5,3.5,3.1,13.6,4.0,0.0,0.0
2018,8,3,5,30,21.0,7.0,3.1,14.0,8.0,6.88,0.0
2018,8,3,5,45,54.5,22.5,3.1,14.35,28.5,18.97,8.34
2018,8,3,6,0,88.0,38.0,3.1,14.7,49.0,31.32,21.37
2018,8,3,6,15,127.0,61.5,3.0,15.3,85.5,49.27,37.7
2018,8,3,6,30,166.0,85.0,2.9,15.9,122.0,66.46,53.18
2018,8,3,6,45,202.5,109.0,2.85,16.5,166.0,88.58,66.35
2018,8,3,7,0,239.0,133.0,2.8,17.1,210.0,122.39,88.56
2018,8,3,7,15,273.5,154.5,2.75,17.65,257.0,158.06,114.14
2018,8,3,7,30,308.0,176.0,2.7,18.2,304.0,197.39,144.1
2018,8,3,7,45,339.5,194.0,2.6,18.7,351.5,236.91,175.21
2018,8,3,8,0,371.0,212.0,2.5,19.2,399.0,279.58,209.22
2018,8,3,8,15,396.5,226.5,2.45,19.9,444.5,320.56,241.9
2018,8,3,8,30,422.0,241.0,2.4,20.6,490.0,363.86,276.0
2018,8,3,8,45,444.0,251.0,2.4,21.25,531.5,400.28,304.6
2018,8,3,9,0,466.0,261.0,2.4,21.9,573.0,442.27,336.82
2018,8,3,9,15,533.5,248.0,2.35,22.55,626.0,488.67,371.81
2018,8,3,9,30,601.0,235.0,2.3,23.2,679.0,540.27,410.1
2018,8,3,9,45,681.0,206.5,2.3,23.9,732.5,589.09,446.2
2018,8,3,10,0,761.0,178.0,2.3,24.6,786.0,643.81,485.88
2018,8,3,10,15,755.0,188.0,2.3,24.9,810.0,680.7,511.54
2018,8,3,10,30,749.0,198.0,2.3,25.2,834.0,715.75,535.43
2018,8,3,10,45,736.0,211.5,2.3,25.5,850.5,746.94,556.0
2018,8,3,11,0,723.0,225.0,2.3,25.8,867.0,775.76,574.56
2018,8,3,11,15,712.0,236.0,2.4,25.85,877.5,801.46,592.08
2018,8,3,11,30,701.0,247.0,2.5,25.9,888.0,824.89,607.93
2018,8,3,11,45,676.5,264.5,2.6,26.0,888.0,840.63,618.07
2018,8,3,12,0,652.0,282.0,2.7,26.1,888.0,853.58,626.33
2018,8,3,12,15,647.5,285.5,2.8,26.05,887.5,868.39,636.88
2018,8,3,12,30,643.0,289.0,2.9,26.0,887.0,881.12,646.05
2018,8,3,12,45,631.5,293.0,3.05,25.9,877.0,885.73,650.2
2018,8,3,13,0,620.0,297.0,3.2,25.8,867.0,888.05,652.91
2018,8,3,13,15,610.0,297.5,3.3,25.7,851.5,886.08,652.61
2018,8,3,13,30,600.0,298.0,3.4,25.6,836.0,881.88,650.88
2018,8,3,13,45,586.5,298.0,3.5,25.45,813.5,871.05,644.84
2018,8,3,14,0,573.0,298.0,3.6,25.3,791.0,858.83,637.87
2018,8,3,14,15,567.5,290.0,3.65,25.1,765.0,843.87,629.29
2018,8,3,14,30,562.0,282.0,3.7,24.9,739.0,826.94,619.35
2018,8,3,14,45,551.5,274.5,3.75,24.75,707.0,804.11,605.08
2018,8,3,15,0,541.0,267.0,3.8,24.6,675.0,779.66,589.62
2018,8,3,15,15,525.0,258.0,3.8,24.6,637.0,747.34,567.92
2018,8,3,15,30,509.0,249.0,3.8,24.6,599.0,713.94,545.3
2018,8,3,15,45,495.5,236.5,3.9,23.95,558.5,677.94,522.36
2018,8,3,16,0,482.0,224.0,4.0,23.3,518.0,641.08,498.31
2018,8,3,16,15,470.0,208.5,4.0,22.9,476.0,601.43,471.06
2018,8,3,16,30,458.0,193.0,4.0,22.5,434.0,561.16,442.81
2018,8,3,16,45,437.5,176.5,4.0,22.1,388.5,513.44,408.19
2018,8,3,17,0,417.0,160.0,4.0,21.7,343.0,466.08,373.03
2018,8,3,17,15,391.5,143.0,4.0,21.15,297.5,415.67,334.71
2018,8,3,17,30,366.0,126.0,4.0,20.6,252.0,366.47,296.23
2018,8,3,17,45,334.0,108.5,3.95,20.1,209.0,314.69,254.38
2018,8,3,18,0,302.0,91.0,3.9,19.6,166.0,265.14,213.11
2018,8,3,18,15,252.0,72.5,3.9,19.2,125.5,202.27,160.0
2018,8,3,18,30,202.0,54.0,3.9,18.8,85.0,150.56,115.21
2018,8,3,18,45,141.5,36.0,3.85,18.4,54.0,100.13,70.39
2018,8,3,19,0,81.0,18.0,3.8,18.0,23.0,53.49,4.51
2018,8,3,19,15,40.5,9.0,3.75,17.8,11.5,19.04,0.0
2018,8,3,19,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.65,17.45,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.55,17.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.35,16.8,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,4,5,15,15.5,4.0,3.15,16.05,4.5,0.0,0.0
2018,8,4,5,30,31.0,8.0,3.2,16.4,9.0,7.86,0.0
2018,8,4,5,45,83.0,25.0,3.25,16.75,34.0,20.96,9.19
2018,8,4,6,0,135.0,42.0,3.3,17.1,59.0,34.42,23.71
2018,8,4,6,15,189.0,63.0,3.3,17.55,98.5,50.42,38.3
2018,8,4,6,30,243.0,84.0,3.3,18.0,138.0,65.81,52.14
2018,8,4,6,45,291.0,102.5,3.25,18.5,183.5,84.59,61.87
2018,8,4,7,0,339.0,121.0,3.2,19.0,229.0,119.13,81.99
2018,8,4,7,15,383.5,136.0,3.2,19.6,278.5,151.07,103.06
2018,8,4,7,30,428.0,151.0,3.2,20.2,328.0,191.92,133.73
2018,8,4,7,45,468.0,161.0,3.2,20.8,377.5,232.16,165.59
2018,8,4,8,0,508.0,171.0,3.2,21.4,427.0,276.36,201.41
2018,8,4,8,15,542.0,177.5,3.2,21.8,475.0,319.55,237.01
2018,8,4,8,30,576.0,184.0,3.2,22.2,523.0,365.81,274.81
2018,8,4,8,45,606.5,188.0,3.25,22.65,570.0,411.02,311.42
2018,8,4,9,0,637.0,192.0,3.3,23.1,617.0,458.57,349.16
2018,8,4,9,15,683.0,185.0,3.35,23.4,666.0,506.24,386.65
2018,8,4,9,30,729.0,178.0,3.4,23.7,715.0,557.24,425.99
2018,8,4,9,45,780.5,161.0,3.45,24.0,761.0,607.82,464.51
2018,8,4,10,0,832.0,144.0,3.5,24.3,807.0,658.2,502.33
2018,8,4,10,15,804.5,165.5,3.55,24.35,826.5,693.64,527.85
2018,8,4,10,30,777.0,187.0,3.6,24.4,846.0,725.52,550.34
2018,8,4,10,45,736.5,216.0,3.65,24.45,854.0,750.28,567.07
2018,8,4,11,0,696.0,245.0,3.7,24.5,862.0,772.34,581.56
2018,8,4,11,15,674.5,263.0,3.7,24.4,869.5,795.5,597.24
2018,8,4,11,30,653.0,281.0,3.7,24.3,877.0,815.93,610.84
2018,8,4,11,45,621.0,303.0,3.75,24.2,874.0,828.5,618.9
2018,8,4,12,0,589.0,325.0,3.8,24.1,871.0,839.16,625.61
2018,8,4,12,15,624.5,303.5,3.85,24.1,883.0,864.04,644.14
2018,8,4,12,30,660.0,282.0,3.9,24.1,895.0,888.88,662.5
2018,8,4,12,45,704.5,253.0,3.9,24.1,903.5,913.07,680.34
2018,8,4,13,0,749.0,224.0,3.9,24.1,912.0,935.14,695.32
2018,8,4,13,15,714.0,240.5,3.95,23.9,888.0,926.15,690.27
2018,8,4,13,30,679.0,257.0,4.0,23.7,864.0,914.53,683.45
2018,8,4,13,45,631.0,277.0,4.0,23.45,830.5,891.78,667.82
2018,8,4,14,0,583.0,297.0,4.0,23.2,797.0,866.26,650.31
2018,8,4,14,15,571.5,292.0,4.0,22.9,769.0,848.77,639.76
2018,8,4,14,30,560.0,287.0,4.0,22.6,741.0,829.43,627.84
2018,8,4,14,45,545.0,281.0,4.0,22.25,707.5,804.16,611.81
2018,8,4,15,0,530.0,275.0,4.0,21.9,674.0,777.44,594.67
2018,8,4,15,15,514.0,265.5,4.0,21.9,635.5,744.86,572.5
2018,8,4,15,30,498.0,256.0,4.0,21.9,597.0,711.22,549.41
2018,8,4,15,45,514.5,232.0,3.95,21.45,564.0,687.77,535.25
2018,8,4,16,0,531.0,208.0,3.9,21.0,531.0,661.59,518.82
2018,8,4,16,15,571.5,176.5,3.85,20.8,498.5,642.57,507.49
2018,8,4,16,30,612.0,145.0,3.8,20.6,466.0,622.72,495.07
2018,8,4,16,45,632.0,123.5,3.8,20.4,426.0,591.73,473.5
2018,8,4,17,0,652.0,102.0,3.8,20.2,386.0,557.36,448.72
2018,8,4,17,15,626.0,92.5,3.8,19.85,337.0,505.08,408.72
2018,8,4,17,30,600.0,83.0,3.8,19.5,288.0,453.64,368.16
2018,8,4,17,45,565.0,73.0,3.75,19.15,240.5,397.98,322.73
2018,8,4,18,0,530.0,63.0,3.7,18.8,193.0,344.51,277.44
2018,8,4,18,15,453.0,54.0,3.65,18.3,147.0,276.23,219.02
2018,8,4,18,30,376.0,45.0,3.6,17.8,101.0,214.57,164.87
2018,8,4,18,45,263.5,33.0,3.55,17.3,65.0,144.82,102.34
2018,8,4,19,0,151.0,21.0,3.5,16.8,29.0,77.69,0.0
2018,8,4,19,15,75.5,10.5,3.45,16.5,14.5,29.14,0.0
2018,8,4,19,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,5,5,15,9.5,4.0,2.7,12.75,4.5,0.0,0.0
2018,8,5,5,30,19.0,8.0,2.7,13.1,9.0,7.86,0.0
2018,8,5,5,45,60.5,26.0,2.75,13.4,32.5,21.72,9.34
2018,8,5,6,0,102.0,44.0,2.8,13.7,56.0,35.92,25.3
2018,8,5,6,15,153.5,67.0,2.75,14.2,95.5,53.34,41.37
2018,8,5,6,30,205.0,90.0,2.7,14.7,135.0,70.07,56.58
2018,8,5,6,45,255.0,110.5,2.65,15.2,181.0,88.84,67.16
2018,8,5,7,0,305.0,131.0,2.6,15.7,227.0,123.41,88.0
2018,8,5,7,15,346.5,147.5,2.55,16.3,275.0,159.17,112.63
2018,8,5,7,30,388.0,164.0,2.5,16.9,323.0,199.14,142.75
2018,8,5,7,45,424.5,176.5,2.45,17.55,371.5,234.81,170.95
2018,8,5,8,0,461.0,189.0,2.4,18.2,420.0,278.09,205.96
2018,8,5,8,15,487.5,200.0,2.45,18.9,466.0,320.53,240.72
2018,8,5,8,30,514.0,211.0,2.5,19.6,512.0,365.4,277.03
2018,8,5,8,45,535.0,219.0,2.5,20.25,554.5,407.71,310.88
2018,8,5,9,0,556.0,227.0,2.5,20.9,597.0,451.59,345.18
2018,8,5,9,15,593.5,225.0,2.6,21.4,642.0,496.34,379.94
2018,8,5,9,30,631.0,223.0,2.7,21.9,687.0,543.08,415.59
2018,8,5,9,45,652.0,222.5,2.75,22.4,722.0,584.02,446.13
2018,8,5,10,0,673.0,222.0,2.8,22.9,757.0,625.72,476.61
2018,8,5,10,15,592.0,267.5,2.9,23.1,751.0,642.5,487.47
2018,8,5,10,30,511.0,313.0,3.0,23.3,745.0,651.47,492.35
2018,8,5,10,45,426.5,332.5,3.05,23.55,700.0,627.62,473.79
2018,8,5,11,0,342.0,352.0,3.1,23.8,655.0,598.41,451.15
2018,8,5,11,15,315.0,382.0,3.15,23.85,664.5,618.08,464.31
2018,8,5,11,30,288.0,412.0,3.2,23.9,674.0,635.91,475.75
2018,8,5,11,45,227.5,428.5,3.25,23.95,637.0,610.03,455.7
2018,8,5,12,0,167.0,445.0,3.3,24.0,600.0,580.86,433.32
2018,8,5,12,15,334.5,399.0,3.3,24.05,709.0,694.51,518.71
2018,8,5,12,30,502.0,353.0,3.3,24.1,818.0,813.56,604.75
2018,8,5,12,45,612.0,297.0,3.35,24.15,860.0,869.68,645.87
2018,8,5,13,0,722.0,241.0,3.4,24.2,902.0,925.86,686.24
2018,8,5,13,15,697.0,250.5,3.4,24.1,881.0,919.13,681.9
2018,8,5,13,30,672.0,260.0,3.4,24.0,860.0,909.88,675.97
2018,8,5,13,45,637.0,272.5,3.45,23.95,830.0,891.89,663.91
2018,8,5,14,0,602.0,285.0,3.5,23.9,800.0,871.77,650.44
2018,8,5,14,15,582.0,285.0,3.5,23.75,769.5,850.26,636.62
2018,8,5,14,30,562.0,285.0,3.5,23.6,739.0,828.21,622.35
2018,8,5,14,45,535.5,284.0,3.5,23.45,702.0,797.78,602.12
2018,8,5,15,0,509.0,283.0,3.5,23.3,665.0,766.32,581.06
2018,8,5,15,15,492.5,273.5,3.5,23.3,627.0,733.78,559.15
2018,8,5,15,30,476.0,264.0,3.5,23.3,589.0,700.25,536.34
2018,8,5,15,45,457.5,252.0,3.45,22.85,547.5,661.62,510.38
2018,8,5,16,0,439.0,240.0,3.4,22.4,506.0,622.51,483.69
2018,8,5,16,15,426.0,222.5,3.35,22.05,463.5,581.36,455.11
2018,8,5,16,30,413.0,205.0,3.3,21.7,421.0,539.75,425.65
2018,8,5,16,45,396.5,187.0,3.25,21.35,377.0,486.86,387.15
2018,8,5,17,0,380.0,169.0,3.2,21.0,333.0,442.4,354.07
2018,8,5,17,15,360.5,149.0,3.15,20.5,288.5,394.14,317.33
2018,8,5,17,30,341.0,129.0,3.1,20.0,244.0,346.65,280.14
2018,8,5,17,45,316.0,109.5,3.05,19.5,202.0,297.8,240.64
2018,8,5,18,0,291.0,90.0,3.0,19.0,160.0,250.55,201.19
2018,8,5,18,15,244.0,71.0,2.95,18.5,120.5,196.09,154.8
2018,8,5,18,30,197.0,52.0,2.9,18.0,81.0,145.51,110.9
2018,8,5,18,45,137.0,35.0,2.85,17.55,51.5,97.36,67.06
2018,8,5,19,0,77.0,18.0,2.8,17.1,22.0,47.26,0.0
2018,8,5,19,15,38.5,9.0,2.8,16.85,11.0,18.34,0.0
2018,8,5,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.5,2.65,14.6,4.0,0.0,0.0
2018,8,6,5,30,20.0,7.0,2.6,15.1,8.0,6.88,0.0
2018,8,6,5,45,62.5,23.5,2.6,15.6,30.5,19.74,7.19
2018,8,6,6,0,105.0,40.0,2.6,16.1,53.0,32.85,22.35
2018,8,6,6,15,156.5,62.5,2.55,16.9,91.5,50.02,37.99
2018,8,6,6,30,208.0,85.0,2.5,17.7,130.0,66.5,52.77
2018,8,6,6,45,256.5,104.5,2.4,18.5,175.0,83.68,62.49
2018,8,6,7,0,305.0,124.0,2.3,19.3,220.0,117.22,81.92
2018,8,6,7,15,347.0,140.0,2.3,20.0,267.5,152.43,105.57
2018,8,6,7,30,389.0,156.0,2.3,20.7,315.0,187.59,131.32
2018,8,6,7,45,426.0,168.5,2.25,21.45,363.5,227.28,162.25
2018,8,6,8,0,463.0,181.0,2.2,22.2,412.0,270.67,196.76
2018,8,6,8,15,489.0,190.5,2.25,22.75,456.5,311.71,230.12
2018,8,6,8,30,515.0,200.0,2.3,23.3,501.0,355.11,265.04
2018,8,6,8,45,536.0,209.5,2.3,23.9,544.5,398.7,299.48
2018,8,6,9,0,557.0,219.0,2.3,24.5,588.0,443.87,334.34
2018,8,6,9,15,574.0,226.5,2.35,24.85,627.5,486.7,367.18
2018,8,6,9,30,591.0,234.0,2.4,25.2,667.0,530.39,399.94
2018,8,6,9,45,603.5,240.5,2.45,25.55,701.5,570.72,429.6
2018,8,6,10,0,616.0,247.0,2.5,25.9,736.0,611.52,458.98
2018,8,6,10,15,617.0,256.5,2.6,26.1,762.0,647.39,484.64
2018,8,6,10,30,618.0,266.0,2.7,26.3,788.0,682.26,509.2
2018,8,6,10,45,612.5,277.0,2.75,26.5,806.0,712.59,529.91
2018,8,6,11,0,607.0,288.0,2.8,26.7,824.0,741.32,549.23
2018,8,6,11,15,601.0,297.5,2.9,26.7,836.0,766.59,566.71
2018,8,6,11,30,595.0,307.0,3.0,26.7,848.0,791.09,583.51
2018,8,6,11,45,583.0,317.0,3.1,26.75,851.5,808.29,595.09
2018,8,6,12,0,571.0,327.0,3.2,26.8,855.0,823.46,605.29
2018,8,6,12,15,608.0,304.5,3.3,26.85,867.0,848.3,623.7
2018,8,6,12,30,645.0,282.0,3.4,26.9,879.0,873.18,642.04
2018,8,6,12,45,692.0,251.0,3.5,27.0,887.5,897.37,660.15
2018,8,6,13,0,739.0,220.0,3.6,27.1,896.0,919.43,675.25
2018,8,6,13,15,710.0,233.5,3.65,27.0,874.5,913.06,671.75
2018,8,6,13,30,681.0,247.0,3.7,26.9,853.0,904.12,666.83
2018,8,6,13,45,640.5,263.0,3.7,26.75,822.5,884.56,653.58
2018,8,6,14,0,600.0,279.0,3.7,26.6,792.0,862.87,638.9
2018,8,6,14,15,580.0,279.5,3.75,26.35,762.0,841.66,625.84
2018,8,6,14,30,560.0,280.0,3.8,26.1,732.0,820.15,612.43
2018,8,6,14,45,533.5,279.5,3.8,25.85,695.0,790.27,592.86
2018,8,6,15,0,507.0,279.0,3.8,25.6,658.0,759.39,572.47
2018,8,6,15,15,490.5,269.5,3.8,25.6,620.0,726.87,550.63
2018,8,6,15,30,474.0,260.0,3.8,25.6,582.0,693.38,527.91
2018,8,6,15,45,467.5,244.0,3.75,25.0,544.0,660.3,506.65
2018,8,6,16,0,461.0,228.0,3.7,24.4,506.0,626.02,484.16
2018,8,6,16,15,475.5,203.5,3.65,24.1,469.5,597.3,465.38
2018,8,6,16,30,490.0,179.0,3.6,23.8,433.0,566.04,444.3
2018,8,6,16,45,498.0,158.0,3.55,23.45,393.5,531.68,420.27
2018,8,6,17,0,506.0,137.0,3.5,23.1,354.0,495.32,394.05
2018,8,6,17,15,490.5,121.0,3.4,22.65,309.0,448.43,358.59
2018,8,6,17,30,475.0,105.0,3.3,22.2,264.0,401.75,322.2
2018,8,6,17,45,455.0,89.0,3.25,21.7,220.5,353.1,283.05
2018,8,6,18,0,435.0,73.0,3.2,21.2,177.0,305.42,243.17
2018,8,6,18,15,366.5,60.5,3.15,20.65,133.5,242.31,189.67
2018,8,6,18,30,298.0,48.0,3.1,20.1,90.0,185.49,140.32
2018,8,6,18,45,202.0,33.0,3.05,19.5,56.5,122.99,83.61
2018,8,6,19,0,106.0,18.0,3.0,18.9,23.0,58.99,0.0
2018,8,6,19,15,53.0,9.0,3.0,18.6,11.5,21.78,0.0
2018,8,6,19,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,7,5,15,25.5,5.5,2.85,15.2,6.0,0.0,0.0
2018,8,7,5,30,51.0,11.0,2.8,15.8,12.0,10.81,0.0
2018,8,7,5,45,138.0,27.0,2.75,16.4,40.5,21.24,7.27
2018,8,7,6,0,225.0,43.0,2.7,17.0,69.0,33.22,22.48
2018,8,7,6,15,300.5,57.0,2.65,17.55,110.5,42.97,31.75
2018,8,7,6,30,376.0,71.0,2.6,18.1,152.0,52.23,40.22
2018,8,7,6,45,431.0,83.0,2.5,18.7,199.0,63.24,49.98
2018,8,7,7,0,486.0,95.0,2.4,19.3,246.0,99.28,61.64
2018,8,7,7,15,528.5,104.0,2.4,19.9,295.5,137.11,85.71
2018,8,7,7,30,571.0,113.0,2.4,20.5,345.0,179.01,116.94
2018,8,7,7,45,603.0,120.5,2.35,21.1,394.5,221.83,151.62
2018,8,7,8,0,635.0,128.0,2.3,21.7,444.0,267.9,189.91
2018,8,7,8,15,660.5,134.5,2.35,22.2,492.5,314.17,228.85
2018,8,7,8,30,686.0,141.0,2.4,22.7,541.0,362.68,269.13
2018,8,7,8,45,705.0,146.0,2.4,23.2,585.5,409.29,307.26
2018,8,7,9,0,724.0,151.0,2.4,23.7,630.0,457.1,345.36
2018,8,7,9,15,704.0,171.5,2.45,23.9,661.0,500.41,379.49
2018,8,7,9,30,684.0,192.0,2.5,24.1,692.0,541.22,410.69
2018,8,7,9,45,649.0,221.5,2.55,24.25,714.5,578.87,438.49
2018,8,7,10,0,614.0,251.0,2.6,24.4,737.0,612.78,462.76
2018,8,7,10,15,629.0,253.5,2.7,24.5,767.5,651.51,491.15
2018,8,7,10,30,644.0,256.0,2.8,24.6,798.0,690.24,519.1
2018,8,7,10,45,657.5,256.5,2.85,24.65,823.0,725.78,544.38
2018,8,7,11,0,671.0,257.0,2.9,24.7,848.0,760.78,569.0
2018,8,7,11,15,681.0,257.5,2.95,24.75,866.5,792.23,590.88
2018,8,7,11,30,691.0,258.0,3.0,24.8,885.0,822.54,611.81
2018,8,7,11,45,699.5,255.5,3.05,24.85,895.5,847.39,628.97
2018,8,7,12,0,708.0,253.0,3.1,24.9,906.0,870.63,644.99
2018,8,7,12,15,697.5,259.5,3.15,24.85,903.5,883.86,654.0
2018,8,7,12,30,687.0,266.0,3.2,24.8,901.0,894.7,661.47
2018,8,7,12,45,669.5,275.0,3.25,24.75,890.0,899.15,664.54
2018,8,7,13,0,652.0,284.0,3.3,24.7,879.0,901.11,666.03
2018,8,7,13,15,652.5,279.0,3.35,24.6,866.5,903.65,668.81
2018,8,7,13,30,653.0,274.0,3.4,24.5,854.0,903.85,670.08
2018,8,7,13,45,653.0,267.0,3.45,24.4,835.0,899.19,668.23
2018,8,7,14,0,653.0,260.0,3.5,24.3,816.0,892.11,664.84
2018,8,7,14,15,648.5,252.5,3.55,24.15,789.5,877.95,656.77
2018,8,7,14,30,644.0,245.0,3.6,24.0,763.0,861.49,647.18
2018,8,7,14,45,638.5,236.5,3.65,23.8,731.5,840.88,634.86
2018,8,7,15,0,633.0,228.0,3.7,23.6,700.0,818.16,621.0
2018,8,7,15,15,617.0,221.5,3.7,23.6,661.0,786.42,599.79
2018,8,7,15,30,601.0,215.0,3.7,23.6,622.0,750.7,575.71
2018,8,7,15,45,587.0,204.5,3.75,23.05,580.0,713.88,552.02
2018,8,7,16,0,573.0,194.0,3.8,22.5,538.0,676.02,527.1
2018,8,7,16,15,556.5,181.5,3.8,22.1,493.0,633.22,497.59
2018,8,7,16,30,540.0,169.0,3.8,21.7,448.0,589.92,467.09
2018,8,7,16,45,514.0,156.5,3.8,21.3,400.0,539.85,430.62
2018,8,7,17,0,488.0,144.0,3.8,20.9,352.0,490.44,393.75
2018,8,7,17,15,451.0,130.5,3.75,20.4,303.5,434.17,350.48
2018,8,7,17,30,414.0,117.0,3.7,19.9,255.0,380.02,307.68
2018,8,7,17,45,367.5,101.5,3.6,19.4,208.5,321.05,259.68
2018,8,7,18,0,321.0,86.0,3.5,18.9,162.0,265.63,213.26
2018,8,7,18,15,260.5,67.5,3.45,18.4,119.5,204.5,161.23
2018,8,7,18,30,200.0,49.0,3.4,17.9,77.0,148.71,112.9
2018,8,7,18,45,130.5,31.0,3.3,17.35,46.5,96.13,64.16
2018,8,7,19,0,61.0,13.0,3.2,16.8,16.0,30.25,0.0
2018,8,7,19,15,30.5,6.5,3.2,16.6,8.0,13.76,0.0
2018,8,7,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,8,5,15,9.0,3.0,2.25,15.15,3.0,0.0,0.0
2018,8,8,5,30,18.0,6.0,2.2,15.5,6.0,5.9,0.0
2018,8,8,5,45,53.5,20.0,2.1,15.9,25.0,16.92,3.83
2018,8,8,6,0,89.0,34.0,2.0,16.3,44.0,28.18,18.22
2018,8,8,6,15,129.0,57.0,1.95,16.9,80.0,45.9,34.35
2018,8,8,6,30,169.0,80.0,1.9,17.5,116.0,62.88,49.6
2018,8,8,6,45,205.5,104.5,1.8,18.15,160.0,81.58,66.05
2018,8,8,7,0,242.0,129.0,1.7,18.8,204.0,115.48,83.09
2018,8,8,7,15,276.5,149.5,1.7,19.25,250.0,150.23,107.08
2018,8,8,7,30,311.0,170.0,1.7,19.7,296.0,188.62,135.67
2018,8,8,7,45,342.0,187.0,1.65,20.15,342.5,227.12,165.53
2018,8,8,8,0,373.0,204.0,1.6,20.6,389.0,268.71,198.34
2018,8,8,8,15,400.0,219.0,1.55,21.1,435.5,310.47,231.4
2018,8,8,8,30,427.0,234.0,1.5,21.6,482.0,350.88,263.15
2018,8,8,8,45,451.0,245.5,1.45,22.1,526.0,393.34,295.98
2018,8,8,9,0,475.0,257.0,1.4,22.6,570.0,437.78,329.57
2018,8,8,9,15,494.0,266.0,1.35,23.0,609.5,479.39,360.46
2018,8,8,9,30,513.0,275.0,1.3,23.4,649.0,522.17,391.43
2018,8,8,9,45,529.5,282.0,1.3,23.8,684.5,562.72,420.34
2018,8,8,10,0,546.0,289.0,1.3,24.2,720.0,603.88,449.03
2018,8,8,10,15,558.5,293.5,1.3,24.5,749.0,640.54,474.2
2018,8,8,10,30,571.0,298.0,1.3,24.8,778.0,677.1,498.85
2018,8,8,10,45,581.0,301.5,1.35,25.1,801.5,710.65,521.45
2018,8,8,11,0,591.0,305.0,1.4,25.4,825.0,743.59,543.35
2018,8,8,11,15,598.0,306.0,1.45,25.55,840.0,771.04,561.7
2018,8,8,11,30,605.0,307.0,1.5,25.7,855.0,796.44,578.63
2018,8,8,11,45,610.5,305.5,1.55,25.85,863.0,817.94,592.91
2018,8,8,12,0,616.0,304.0,1.6,26.0,871.0,837.99,606.21
2018,8,8,12,15,621.5,301.0,1.7,26.05,873.5,855.0,618.33
2018,8,8,12,30,627.0,298.0,1.8,26.1,876.0,870.24,629.32
2018,8,8,12,45,632.5,292.0,1.9,26.15,871.5,880.66,637.31
2018,8,8,13,0,638.0,286.0,2.0,26.2,867.0,889.0,644.03
2018,8,8,13,15,635.0,283.0,2.1,26.15,853.5,890.17,646.19
2018,8,8,13,30,632.0,280.0,2.2,26.1,840.0,889.04,646.95
2018,8,8,13,45,626.5,275.5,2.3,26.1,819.5,881.78,643.61
2018,8,8,14,0,621.0,271.0,2.4,26.1,799.0,872.24,638.82
2018,8,8,14,15,612.5,266.0,2.5,25.95,772.0,857.19,630.73
2018,8,8,14,30,604.0,261.0,2.6,25.8,745.0,840.04,621.19
2018,8,8,14,45,593.0,253.5,2.7,25.65,712.0,814.21,605.79
2018,8,8,15,0,582.0,246.0,2.8,25.5,679.0,788.46,590.26
2018,8,8,15,15,566.0,238.0,2.8,25.5,640.0,756.31,569.13
2018,8,8,15,30,550.0,230.0,2.8,25.5,601.0,722.97,547.02
2018,8,8,15,45,532.0,220.0,2.95,25.0,559.0,684.85,522.99
2018,8,8,16,0,514.0,210.0,3.1,24.5,517.0,646.06,497.89
2018,8,8,16,15,492.0,197.5,3.15,24.1,471.5,601.07,467.1
2018,8,8,16,30,470.0,185.0,3.2,23.7,426.0,556.1,435.65
2018,8,8,16,45,441.5,171.0,3.25,23.3,379.0,505.3,398.98
2018,8,8,17,0,413.0,157.0,3.3,22.9,332.0,455.5,362.13
2018,8,8,17,15,376.5,140.5,3.35,22.25,284.0,399.33,319.57
2018,8,8,17,30,340.0,124.0,3.4,21.6,236.0,337.96,271.74
2018,8,8,17,45,296.5,105.0,3.4,20.95,190.5,280.26,225.22
2018,8,8,18,0,253.0,86.0,3.4,20.3,145.0,225.87,180.08
2018,8,8,18,15,201.0,65.5,3.35,19.75,105.0,169.36,132.23
2018,8,8,18,30,149.0,45.0,3.3,19.2,65.0,116.97,87.3
2018,8,8,18,45,95.0,27.5,3.25,18.65,38.5,72.09,45.53
2018,8,8,19,0,41.0,10.0,3.2,18.1,12.0,21.45,0.0
2018,8,8,19,15,20.5,5.0,3.1,17.85,6.0,4.91,0.0
2018,8,8,19,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,9,5,15,10.0,2.5,2.65,15.75,2.5,0.0,0.0
2018,8,9,5,30,20.0,5.0,2.6,16.2,5.0,4.91,0.0
2018,8,9,5,45,58.0,18.0,2.55,16.6,23.5,15.29,1.97
2018,8,9,6,0,96.0,31.0,2.5,17.0,42.0,25.82,16.08
2018,8,9,6,15,138.0,53.0,2.4,17.75,77.5,42.89,31.58
2018,8,9,6,30,180.0,75.0,2.3,18.5,113.0,59.25,46.22
2018,8,9,6,45,218.0,98.5,2.2,19.3,156.5,76.58,61.42
2018,8,9,7,0,256.0,122.0,2.1,20.1,200.0,110.21,78.2
2018,8,9,7,15,289.0,143.0,2.0,20.7,246.5,145.67,102.43
2018,8,9,7,30,322.0,164.0,1.9,21.3,293.0,184.68,131.3
2018,8,9,7,45,351.0,182.0,1.8,21.95,340.0,223.98,161.62
2018,8,9,8,0,380.0,200.0,1.7,22.6,387.0,266.23,194.7
2018,8,9,8,15,404.5,215.0,1.65,23.2,432.5,307.51,227.23
2018,8,9,8,30,429.0,230.0,1.6,23.8,478.0,347.12,258.19
2018,8,9,8,45,450.0,243.0,1.6,24.4,521.5,389.74,291.03
2018,8,9,9,0,471.0,256.0,1.6,25.0,565.0,434.07,324.42
2018,8,9,9,15,496.0,262.5,1.6,25.4,606.5,476.24,355.84
2018,8,9,9,30,521.0,269.0,1.6,25.8,648.0,520.11,387.83
2018,8,9,9,45,545.0,271.5,1.6,26.2,685.5,561.32,417.34
2018,8,9,10,0,569.0,274.0,1.6,26.6,723.0,603.66,447.03
2018,8,9,10,15,579.5,279.5,1.6,26.85,751.5,640.7,472.55
2018,8,9,10,30,590.0,285.0,1.6,27.1,780.0,677.46,497.42
2018,8,9,10,45,598.0,288.5,1.65,27.35,802.0,710.11,519.46
2018,8,9,11,0,606.0,292.0,1.7,27.6,824.0,741.15,540.18
2018,8,9,11,15,612.5,294.0,1.8,27.65,840.0,769.46,559.7
2018,8,9,11,30,619.0,296.0,1.9,27.7,856.0,796.65,578.36
2018,8,9,11,45,623.5,296.0,2.0,27.8,864.5,818.99,593.65
2018,8,9,12,0,628.0,296.0,2.1,27.9,873.0,839.79,607.91
2018,8,9,12,15,641.0,289.0,2.2,27.85,878.0,859.78,622.31
2018,8,9,12,30,654.0,282.0,2.3,27.8,883.0,878.12,635.65
2018,8,9,12,45,669.0,270.0,2.4,27.8,881.0,891.53,645.88
2018,8,9,13,0,684.0,258.0,2.5,27.8,879.0,902.82,654.82
2018,8,9,13,15,684.0,254.0,2.6,27.75,867.0,905.83,658.1
2018,8,9,13,30,684.0,250.0,2.7,27.7,855.0,906.41,659.92
2018,8,9,13,45,683.0,244.5,2.8,27.6,836.0,902.08,658.75
2018,8,9,14,0,682.0,239.0,2.9,27.5,817.0,895.27,655.98
2018,8,9,14,15,678.0,231.5,2.95,27.35,790.0,881.18,648.22
2018,8,9,14,30,674.0,224.0,3.0,27.2,763.0,864.69,638.96
2018,8,9,14,45,669.5,215.0,3.05,27.05,731.0,843.88,626.8
2018,8,9,15,0,665.0,206.0,3.1,26.9,699.0,820.84,613.06
2018,8,9,15,15,649.0,200.0,3.1,26.9,659.5,788.94,592.23
2018,8,9,15,30,633.0,194.0,3.1,26.9,620.0,755.56,570.23
2018,8,9,15,45,622.0,183.5,3.15,26.45,578.5,720.2,548.0
2018,8,9,16,0,611.0,173.0,3.2,26.0,537.0,683.47,524.35
2018,8,9,16,15,599.0,161.0,3.15,25.65,493.0,643.2,497.11
2018,8,9,16,30,587.0,149.0,3.1,25.3,449.0,601.98,468.62
2018,8,9,16,45,564.5,137.5,3.05,24.95,401.5,550.27,431.66
2018,8,9,17,0,542.0,126.0,3.0,24.6,354.0,502.24,396.44
2018,8,9,17,15,508.5,114.0,2.95,24.1,305.5,447.59,355.28
2018,8,9,17,30,475.0,102.0,2.9,23.6,257.0,394.71,314.22
2018,8,9,17,45,431.0,88.5,2.85,23.05,210.5,336.72,267.8
2018,8,9,18,0,387.0,75.0,2.8,22.5,164.0,282.01,222.51
2018,8,9,18,15,321.5,60.0,2.75,21.9,121.5,220.0,170.28
2018,8,9,18,30,256.0,45.0,2.7,21.3,79.0,163.97,121.91
2018,8,9,18,45,171.0,30.0,2.65,20.7,48.5,106.84,66.74
2018,8,9,19,0,86.0,15.0,2.6,20.1,18.0,38.86,0.0
2018,8,9,19,15,43.0,7.5,2.6,19.75,9.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.55,19.05,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.5,18.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.5,17.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,10,5,15,30.5,4.5,2.7,16.1,5.0,0.0,0.0
2018,8,10,5,30,61.0,9.0,2.7,16.7,10.0,8.85,0.0
2018,8,10,5,45,172.5,23.0,2.7,17.3,39.0,18.07,1.98
2018,8,10,6,0,284.0,37.0,2.7,17.9,68.0,29.37,18.88
2018,8,10,6,15,365.0,48.5,2.6,18.45,110.0,36.89,26.28
2018,8,10,6,30,446.0,60.0,2.5,19.0,152.0,43.93,32.8
2018,8,10,6,45,501.0,69.0,2.45,19.6,199.5,48.25,36.71
2018,8,10,7,0,556.0,78.0,2.4,20.2,247.0,83.96,48.14
2018,8,10,7,15,596.0,85.5,2.35,20.9,297.0,123.22,71.75
2018,8,10,7,30,636.0,93.0,2.3,21.6,347.0,166.75,103.73
2018,8,10,7,45,663.5,99.5,2.3,22.3,396.0,211.05,139.69
2018,8,10,8,0,691.0,106.0,2.3,23.0,445.0,258.08,179.08
2018,8,10,8,15,713.5,111.0,2.3,23.75,492.5,304.88,218.6
2018,8,10,8,30,736.0,116.0,2.3,24.5,540.0,353.55,259.06
2018,8,10,8,45,752.5,120.5,2.35,25.2,584.5,404.25,300.31
2018,8,10,9,0,769.0,125.0,2.4,25.9,629.0,452.42,338.62
2018,8,10,9,15,782.0,128.5,2.45,26.25,669.0,498.65,374.98
2018,8,10,9,30,795.0,132.0,2.5,26.6,709.0,545.04,410.48
2018,8,10,9,45,804.5,135.5,2.55,26.95,744.0,589.35,443.56
2018,8,10,10,0,814.0,139.0,2.6,27.3,779.0,633.1,475.42
2018,8,10,10,15,823.0,141.0,2.65,27.4,809.0,674.38,505.35
