Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,6,0,46.0,18.0,2.3,15.0,22.0,15.32,5.94
2018,8,20,6,15,77.5,38.5,2.25,15.35,50.5,33.88,23.61
2018,8,20,6,30,109.0,59.0,2.2,15.7,79.0,50.48,38.77
2018,8,20,6,45,140.5,84.5,2.15,16.05,118.5,70.07,56.37
2018,8,20,7,0,172.0,110.0,2.1,16.4,158.0,94.21,71.06
2018,8,20,7,15,202.0,136.0,2.05,16.7,203.5,123.63,90.64
2018,8,20,7,30,232.0,162.0,2.0,17.0,249.0,161.06,118.39
2018,8,20,7,45,259.0,185.5,1.9,17.3,296.0,199.41,148.06
2018,8,20,8,0,286.0,209.0,1.8,17.6,343.0,240.68,180.66
2018,8,20,8,15,309.5,229.5,1.75,18.1,389.0,281.38,212.95
2018,8,20,8,30,333.0,250.0,1.7,18.6,435.0,324.41,246.84
2018,8,20,8,45,354.0,267.0,1.6,19.05,478.5,365.78,279.0
2018,8,20,9,0,375.0,284.0,1.5,19.5,522.0,408.95,311.87
2018,8,20,9,15,430.0,282.0,1.45,20.05,572.0,453.42,345.12
2018,8,20,9,30,485.0,280.0,1.4,20.6,622.0,498.87,378.69
2018,8,20,9,45,550.0,264.5,1.35,21.2,671.0,545.21,412.46
2018,8,20,10,0,615.0,249.0,1.3,21.8,720.0,595.63,448.49
2018,8,20,10,15,625.5,254.5,1.3,22.15,749.5,634.18,475.4
2018,8,20,10,30,636.0,260.0,1.3,22.5,779.0,672.37,501.56
2018,8,20,10,45,644.0,263.5,1.3,22.85,801.5,706.39,524.36
2018,8,20,11,0,652.0,267.0,1.3,23.2,824.0,739.52,546.15
2018,8,20,11,15,656.0,270.0,1.35,23.5,839.0,768.03,565.09
2018,8,20,11,30,660.0,273.0,1.4,23.8,854.0,795.11,582.9
2018,8,20,11,45,660.5,275.5,1.45,24.05,861.5,817.25,597.38
2018,8,20,12,0,661.0,278.0,1.5,24.3,869.0,837.54,610.59
2018,8,20,12,15,696.0,257.0,1.55,24.45,879.5,863.09,628.57
2018,8,20,12,30,731.0,236.0,1.6,24.6,890.0,887.14,645.1
2018,8,20,12,45,775.0,207.5,1.65,24.8,895.5,909.78,659.73
2018,8,20,13,0,819.0,179.0,1.7,25.0,901.0,927.76,671.43
2018,8,20,13,15,808.5,181.5,1.8,25.0,884.0,927.27,672.49
2018,8,20,13,30,798.0,184.0,1.9,25.0,867.0,923.97,672.01
2018,8,20,13,45,783.5,186.0,1.95,24.95,842.0,913.78,666.74
2018,8,20,14,0,769.0,188.0,2.0,24.9,817.0,904.61,662.26
2018,8,20,14,15,753.5,188.5,2.05,24.65,786.5,887.25,652.96
2018,8,20,14,30,738.0,189.0,2.1,24.4,756.0,867.58,642.19
2018,8,20,14,45,716.5,189.5,2.15,24.2,719.0,840.55,626.32
2018,8,20,15,0,695.0,190.0,2.2,24.0,682.0,811.75,609.18
2018,8,20,15,15,678.0,184.0,2.2,24.0,641.0,778.27,587.72
2018,8,20,15,30,661.0,178.0,2.2,24.0,600.0,743.28,564.65
2018,8,20,15,45,631.5,173.5,2.2,23.25,553.0,698.81,535.95
2018,8,20,16,0,602.0,169.0,2.2,22.5,506.0,653.95,506.35
2018,8,20,16,15,562.0,163.0,2.2,21.95,455.0,597.45,467.11
2018,8,20,16,30,522.0,157.0,2.2,21.4,404.0,545.18,429.92
2018,8,20,16,45,478.0,147.0,2.2,20.8,353.0,487.36,387.62
2018,8,20,17,0,434.0,137.0,2.2,20.2,302.0,431.76,345.77
2018,8,20,17,15,384.5,122.5,2.15,19.5,252.5,370.54,298.26
2018,8,20,17,30,335.0,108.0,2.1,18.8,203.0,312.71,251.99
2018,8,20,17,45,275.5,89.0,2.1,18.1,156.5,241.95,194.08
2018,8,20,18,0,216.0,70.0,2.1,17.4,110.0,183.12,144.42
2018,8,20,18,15,156.5,48.5,2.0,16.9,73.0,125.83,95.25
2018,8,20,18,30,97.0,27.0,1.9,16.4,36.0,72.78,46.91
2018,8,20,18,45,53.0,14.5,1.85,15.9,19.0,29.61,0.0
2018,8,20,19,0,9.0,2.0,1.8,15.4,2.0,1.97,0.0
2018,8,20,19,15,4.5,1.0,1.75,15.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,21,5,15,1.5,0.5,1.15,13.0,0.5,0.0,0.0
2018,8,21,5,30,3.0,1.0,1.2,13.2,1.0,0.0,0.0
2018,8,21,5,45,22.5,10.0,1.2,13.4,11.5,9.83,0.0
2018,8,21,6,0,42.0,19.0,1.2,13.6,22.0,17.38,7.23
2018,8,21,6,15,56.5,40.5,1.2,13.95,48.5,35.36,25.01
2018,8,21,6,30,71.0,62.0,1.2,14.3,75.0,52.58,40.83
2018,8,21,6,45,81.0,83.5,1.2,14.65,102.5,69.26,55.94
2018,8,21,7,0,91.0,105.0,1.2,15.0,130.0,88.42,68.01
2018,8,21,7,15,82.5,125.0,1.2,15.35,151.5,115.21,88.52
2018,8,21,7,30,74.0,145.0,1.2,15.7,173.0,137.05,105.95
2018,8,21,7,45,76.0,167.5,1.2,16.1,199.5,161.91,125.69
2018,8,21,8,0,78.0,190.0,1.2,16.5,226.0,187.15,145.68
2018,8,21,8,15,83.0,212.0,1.25,16.85,254.5,213.15,166.09
2018,8,21,8,30,88.0,234.0,1.3,17.2,283.0,239.76,186.78
2018,8,21,8,45,83.5,253.5,1.3,17.55,303.0,261.31,203.35
2018,8,21,9,0,79.0,273.0,1.3,17.9,323.0,282.44,219.3
2018,8,21,9,15,83.5,293.5,1.3,18.15,349.5,308.24,238.6
2018,8,21,9,30,88.0,314.0,1.3,18.4,376.0,334.49,257.99
2018,8,21,9,45,107.0,333.5,1.35,18.7,412.5,368.37,283.09
2018,8,21,10,0,126.0,353.0,1.4,19.0,449.0,400.77,306.88
2018,8,21,10,15,179.0,365.5,1.4,19.2,508.0,453.57,345.99
2018,8,21,10,30,232.0,378.0,1.4,19.4,567.0,510.22,387.25
2018,8,21,10,45,308.0,384.0,1.4,19.65,642.0,578.94,436.87
2018,8,21,11,0,384.0,390.0,1.4,19.9,717.0,654.48,490.12
2018,8,21,11,15,390.0,396.5,1.45,20.0,734.0,680.24,507.54
2018,8,21,11,30,396.0,403.0,1.5,20.1,751.0,705.41,524.9
2018,8,21,11,45,404.5,407.0,1.5,20.2,765.0,729.57,541.15
2018,8,21,12,0,413.0,411.0,1.5,20.3,779.0,753.01,556.8
2018,8,21,12,15,453.0,395.5,1.5,20.35,799.5,785.56,579.63
2018,8,21,12,30,493.0,380.0,1.5,20.4,820.0,816.81,601.38
2018,8,21,12,45,513.5,364.5,1.5,20.4,819.0,829.78,610.69
2018,8,21,13,0,534.0,349.0,1.5,20.4,818.0,841.1,619.15
2018,8,21,13,15,530.5,344.0,1.45,20.3,803.5,839.31,617.95
2018,8,21,13,30,527.0,339.0,1.4,20.2,789.0,835.5,615.6
2018,8,21,13,45,530.5,331.0,1.4,20.1,773.5,833.0,615.0
2018,8,21,14,0,534.0,323.0,1.4,20.0,758.0,828.42,613.08
2018,8,21,14,15,525.5,315.0,1.35,19.8,730.5,811.03,602.12
2018,8,21,14,30,517.0,307.0,1.3,19.6,703.0,791.82,590.06
2018,8,21,14,45,505.5,297.5,1.3,19.45,669.5,766.72,574.45
2018,8,21,15,0,494.0,288.0,1.3,19.3,636.0,740.13,557.75
2018,8,21,15,15,476.5,277.0,1.3,19.3,596.5,705.65,535.05
2018,8,21,15,30,459.0,266.0,1.3,19.3,557.0,670.25,511.52
2018,8,21,15,45,441.0,251.5,1.25,18.85,514.5,630.06,484.75
2018,8,21,16,0,423.0,237.0,1.2,18.4,472.0,582.17,452.16
2018,8,21,16,15,401.0,220.0,1.15,18.1,426.5,535.94,419.73
2018,8,21,16,30,379.0,203.0,1.1,17.8,381.0,490.07,386.83
2018,8,21,16,45,349.5,184.5,1.1,17.5,334.0,438.23,348.8
2018,8,21,17,0,320.0,166.0,1.1,17.2,287.0,387.82,310.81
2018,8,21,17,15,281.5,144.5,1.05,16.8,239.0,330.39,266.09
2018,8,21,17,30,243.0,123.0,1.0,16.4,191.0,275.58,222.16
2018,8,21,17,45,199.0,98.5,1.0,16.0,146.5,217.15,174.14
2018,8,21,18,0,155.0,74.0,1.0,15.6,102.0,161.97,127.62
2018,8,21,18,15,109.5,50.0,0.95,15.3,66.5,110.02,83.0
2018,8,21,18,30,64.0,26.0,0.9,15.0,31.0,59.77,36.64
2018,8,21,18,45,34.5,14.0,0.9,14.7,16.5,23.63,0.0
2018,8,21,19,0,5.0,2.0,0.9,14.4,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,0.9,14.25,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,22,5,15,0.5,0.5,0.8,12.9,0.5,0.0,0.0
2018,8,22,5,30,1.0,1.0,0.8,13.1,1.0,0.0,0.0
2018,8,22,5,45,1.5,8.0,0.8,13.3,8.0,7.86,0.0
2018,8,22,6,0,2.0,15.0,0.8,13.5,15.0,14.47,4.73
2018,8,22,6,15,1.0,28.0,0.75,13.95,28.0,27.04,17.79
2018,8,22,6,30,0.0,41.0,0.7,14.4,41.0,39.51,29.33
2018,8,22,6,45,0.0,59.0,0.7,14.85,59.0,55.95,44.18
2018,8,22,7,0,0.0,77.0,0.7,15.3,77.0,72.31,55.75
2018,8,22,7,15,0.0,91.5,0.7,15.75,91.5,86.03,67.11
2018,8,22,7,30,0.0,106.0,0.7,16.2,106.0,99.8,78.24
2018,8,22,7,45,0.5,121.0,0.7,16.65,121.0,114.12,89.57
2018,8,22,8,0,1.0,136.0,0.7,17.1,136.0,128.52,100.77
2018,8,22,8,15,4.0,155.0,0.7,17.5,157.0,147.25,115.22
2018,8,22,8,30,7.0,174.0,0.7,17.9,178.0,166.35,129.77
2018,8,22,8,45,10.5,192.5,0.75,18.3,199.0,185.57,144.28
2018,8,22,9,0,14.0,211.0,0.8,18.7,220.0,205.19,158.98
2018,8,22,9,15,20.0,236.5,0.85,19.1,250.0,232.71,179.63
2018,8,22,9,30,26.0,262.0,0.9,19.5,280.0,256.9,197.49
2018,8,22,9,45,34.5,286.0,0.9,19.9,311.5,285.79,218.69
2018,8,22,10,0,43.0,310.0,0.9,20.3,343.0,315.6,240.28
2018,8,22,10,15,85.5,341.0,0.95,20.6,409.5,374.23,283.72
2018,8,22,10,30,128.0,372.0,1.0,20.9,476.0,434.23,327.31
2018,8,22,10,45,231.0,370.5,1.05,21.2,564.5,511.35,383.97
2018,8,22,11,0,334.0,369.0,1.1,21.5,653.0,597.13,445.41
2018,8,22,11,15,386.5,360.0,1.15,21.65,694.0,642.49,477.31
2018,8,22,11,30,439.0,351.0,1.2,21.8,735.0,690.0,510.75
2018,8,22,11,45,468.0,345.0,1.25,21.95,758.0,722.68,533.35
2018,8,22,12,0,497.0,339.0,1.3,22.1,781.0,755.19,555.84
2018,8,22,12,15,555.5,314.0,1.35,22.1,808.0,794.18,583.83
2018,8,22,12,30,614.0,289.0,1.4,22.1,835.0,832.94,611.46
2018,8,22,12,45,681.5,254.0,1.4,22.1,855.0,869.39,637.24
2018,8,22,13,0,749.0,219.0,1.4,22.1,875.0,903.93,660.36
2018,8,22,13,15,745.0,217.0,1.45,21.95,860.0,904.99,662.08
2018,8,22,13,30,741.0,215.0,1.5,21.8,845.0,903.4,662.59
2018,8,22,13,45,735.0,211.5,1.5,21.65,822.5,895.83,658.68
2018,8,22,14,0,729.0,208.0,1.5,21.5,800.0,885.66,653.23
2018,8,22,14,15,719.5,204.5,1.45,21.25,771.0,869.84,643.8
2018,8,22,14,30,710.0,201.0,1.4,21.0,742.0,851.65,632.9
2018,8,22,14,45,697.0,196.5,1.35,20.8,707.0,827.12,617.72
2018,8,22,15,0,684.0,192.0,1.3,20.6,672.0,800.58,601.22
2018,8,22,15,15,666.5,186.5,1.3,20.6,631.0,767.44,579.85
2018,8,22,15,30,649.0,181.0,1.3,20.6,590.0,732.83,557.24
2018,8,22,15,45,627.0,174.5,1.25,20.0,546.0,692.42,530.97
2018,8,22,16,0,605.0,168.0,1.2,19.4,502.0,651.24,503.67
2018,8,22,16,15,576.5,160.0,1.15,19.0,454.5,600.88,468.81
2018,8,22,16,30,548.0,152.0,1.1,18.6,407.0,553.82,435.52
2018,8,22,16,45,511.5,141.5,1.1,18.25,357.5,499.49,396.12
2018,8,22,17,0,475.0,131.0,1.1,17.9,308.0,446.74,356.73
2018,8,22,17,15,427.0,117.5,1.05,17.4,258.5,386.06,309.83
2018,8,22,17,30,379.0,104.0,1.0,16.9,209.0,328.61,263.97
2018,8,22,17,45,318.0,87.0,1.0,16.45,162.5,264.6,211.46
2018,8,22,18,0,257.0,70.0,1.0,16.0,116.0,205.72,161.69
2018,8,22,18,15,185.5,50.0,0.95,15.55,77.5,138.96,104.73
2018,8,22,18,30,114.0,30.0,0.9,15.1,39.0,82.18,49.32
2018,8,22,18,45,60.0,16.0,0.9,14.7,20.5,32.65,0.0
2018,8,22,19,0,6.0,2.0,0.9,14.3,2.0,0.0,0.0
2018,8,22,19,15,3.0,1.0,0.9,14.15,1.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,5,15,0.5,0.5,0.8,12.45,0.5,0.0,0.0
2018,8,23,5,30,1.0,1.0,0.8,12.9,1.0,0.0,0.0
2018,8,23,5,45,6.5,7.5,0.85,13.3,8.0,7.37,0.0
2018,8,23,6,0,12.0,14.0,0.9,13.7,15.0,13.62,3.7
2018,8,23,6,15,6.0,26.5,0.9,14.2,27.0,25.59,16.45
2018,8,23,6,30,0.0,39.0,0.9,14.7,39.0,37.67,27.64
2018,8,23,6,45,0.0,54.5,0.9,15.2,54.5,52.07,40.67
2018,8,23,7,0,0.0,70.0,0.9,15.7,70.0,66.35,50.66
2018,8,23,7,15,0.0,79.0,0.9,16.1,79.0,75.2,58.0
2018,8,23,7,30,0.0,88.0,0.9,16.5,88.0,83.97,65.09
2018,8,23,7,45,0.0,97.5,0.9,16.9,97.5,93.14,72.35
2018,8,23,8,0,0.0,107.0,0.9,17.3,107.0,102.28,79.48
2018,8,23,8,15,0.0,115.5,0.95,17.6,115.5,110.51,85.8
2018,8,23,8,30,0.0,124.0,1.0,17.9,124.0,118.72,92.04
2018,8,23,8,45,0.0,134.5,1.0,18.2,134.5,128.77,99.7
2018,8,23,9,0,0.0,145.0,1.0,18.5,145.0,138.85,107.3
2018,8,23,9,15,1.5,157.0,1.0,18.75,158.0,151.04,116.54
2018,8,23,9,30,3.0,169.0,1.0,19.0,171.0,163.4,125.85
2018,8,23,9,45,4.5,179.5,1.05,19.2,183.0,174.52,134.21
2018,8,23,10,0,6.0,190.0,1.1,19.4,195.0,185.79,142.66
2018,8,23,10,15,7.5,201.0,1.15,19.6,207.0,197.68,151.56
2018,8,23,10,30,9.0,212.0,1.2,19.8,219.0,209.72,160.55
2018,8,23,10,45,11.0,231.5,1.25,19.95,240.5,230.31,176.09
2018,8,23,11,0,13.0,251.0,1.3,20.1,262.0,251.12,191.67
2018,8,23,11,15,14.5,264.5,1.3,20.15,277.0,266.03,202.71
2018,8,23,11,30,16.0,278.0,1.3,20.2,292.0,281.07,213.84
2018,8,23,11,45,20.0,302.0,1.35,20.3,319.5,308.4,234.23
2018,8,23,12,0,24.0,326.0,1.4,20.4,347.0,337.65,255.85
2018,8,23,12,15,47.5,360.0,1.45,20.35,402.0,393.09,297.37
2018,8,23,12,30,71.0,394.0,1.5,20.3,457.0,449.75,339.09
2018,8,23,12,45,135.0,401.0,1.5,20.3,519.5,520.59,391.72
2018,8,23,13,0,199.0,408.0,1.5,20.3,582.0,588.94,441.57
2018,8,23,13,15,293.0,375.5,1.55,20.2,626.5,649.85,487.41
2018,8,23,13,30,387.0,343.0,1.6,20.1,671.0,710.57,532.63
2018,8,23,13,45,392.5,333.5,1.6,20.0,658.5,708.51,531.62
2018,8,23,14,0,398.0,324.0,1.6,19.9,646.0,704.79,530.14
2018,8,23,14,15,532.0,274.0,1.65,19.75,688.0,771.38,581.28
2018,8,23,14,30,666.0,224.0,1.7,19.6,730.0,835.03,629.06
2018,8,23,14,45,653.5,218.5,1.7,19.45,695.0,810.59,612.92
2018,8,23,15,0,641.0,213.0,1.7,19.3,660.0,784.21,596.26
2018,8,23,15,15,623.0,206.0,1.7,19.3,619.5,749.99,573.64
2018,8,23,15,30,605.0,199.0,1.7,19.3,579.0,711.9,548.16
2018,8,23,15,45,582.0,191.0,1.75,18.9,534.0,670.64,521.08
2018,8,23,16,0,559.0,183.0,1.8,18.5,489.0,628.91,493.03
2018,8,23,16,15,526.5,174.5,1.85,18.2,441.5,579.7,458.43
2018,8,23,16,30,494.0,166.0,1.9,17.9,394.0,531.24,423.5
2018,8,23,16,45,453.0,154.5,1.9,17.6,344.5,475.08,381.5
2018,8,23,17,0,412.0,143.0,1.9,17.3,295.0,420.96,339.93
2018,8,23,17,15,362.5,127.5,1.95,16.9,246.0,353.24,286.72
2018,8,23,17,30,313.0,112.0,2.0,16.5,197.0,296.59,240.6
2018,8,23,17,45,253.0,92.0,2.05,16.1,151.0,233.33,187.78
2018,8,23,18,0,193.0,72.0,2.1,15.7,105.0,175.13,138.04
2018,8,23,18,15,135.0,49.0,2.1,15.4,68.5,118.58,88.95
2018,8,23,18,30,77.0,26.0,2.1,15.1,32.0,63.14,34.23
2018,8,23,18,45,40.0,13.5,2.1,14.8,16.5,24.4,0.0
2018,8,23,19,0,3.0,1.0,2.1,14.5,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,2.1,14.4,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,1.85,12.0,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,1.9,12.3,1.0,0.0,0.0
2018,8,24,5,45,3.0,9.5,2.0,12.65,9.5,9.34,0.0
2018,8,24,6,0,3.0,18.0,2.1,13.0,18.0,17.38,5.65
2018,8,24,6,15,4.5,36.0,2.05,13.4,36.5,34.01,23.66
2018,8,24,6,30,6.0,54.0,2.0,13.8,55.0,50.28,38.76
2018,8,24,6,45,17.0,75.0,2.0,14.25,79.5,68.79,55.55
2018,8,24,7,0,28.0,96.0,2.0,14.7,104.0,84.15,65.6
2018,8,24,7,15,24.5,111.5,1.95,15.15,119.5,100.32,78.44
2018,8,24,7,30,21.0,127.0,1.9,15.6,135.0,119.8,94.26
2018,8,24,7,45,19.5,143.0,1.85,16.05,151.0,136.03,107.22
2018,8,24,8,0,18.0,159.0,1.8,16.5,167.0,152.11,119.91
2018,8,24,8,15,25.0,181.0,1.75,16.95,193.5,175.52,138.06
2018,8,24,8,30,32.0,203.0,1.7,17.4,220.0,195.25,153.08
2018,8,24,8,45,46.5,230.5,1.7,17.85,258.0,227.5,177.8
2018,8,24,9,0,61.0,258.0,1.7,18.3,296.0,261.38,203.51
2018,8,24,9,15,103.5,285.0,1.7,18.65,354.5,309.31,239.82
2018,8,24,9,30,146.0,312.0,1.7,19.0,413.0,357.61,276.11
2018,8,24,9,45,194.5,327.5,1.7,19.35,470.0,406.91,312.9
2018,8,24,10,0,243.0,343.0,1.7,19.7,527.0,457.04,349.93
2018,8,24,10,15,330.0,337.5,1.75,20.0,597.5,519.76,396.65
2018,8,24,10,30,417.0,332.0,1.8,20.3,668.0,586.56,445.66
2018,8,24,10,45,499.0,315.5,1.8,20.6,729.0,647.21,489.39
2018,8,24,11,0,581.0,299.0,1.8,20.9,790.0,711.93,535.26
2018,8,24,11,15,592.5,299.0,1.85,21.1,807.5,741.42,555.44
2018,8,24,11,30,604.0,299.0,1.9,21.3,825.0,769.98,575.11
2018,8,24,11,45,609.5,299.0,1.95,21.5,833.5,792.08,590.16
2018,8,24,12,0,615.0,299.0,2.0,21.7,842.0,813.17,604.48
2018,8,24,12,15,616.0,298.0,2.05,21.8,842.0,827.78,614.6
2018,8,24,12,30,617.0,297.0,2.1,21.9,842.0,840.45,623.47
2018,8,24,12,45,615.0,296.0,2.15,22.0,835.0,848.43,629.18
2018,8,24,13,0,613.0,295.0,2.2,22.1,828.0,854.23,633.52
2018,8,24,13,15,611.5,289.5,2.25,22.05,813.5,853.85,634.29
2018,8,24,13,30,610.0,284.0,2.3,22.0,799.0,851.17,633.63
2018,8,24,13,45,606.5,277.5,2.35,21.95,778.0,842.33,628.91
2018,8,24,14,0,603.0,271.0,2.4,21.9,757.0,832.12,623.31
2018,8,24,14,15,597.0,263.0,2.45,21.75,729.5,815.93,613.89
2018,8,24,14,30,591.0,255.0,2.5,21.6,702.0,797.67,603.05
2018,8,24,14,45,583.5,245.0,2.5,21.45,668.5,774.01,588.12
2018,8,24,15,0,576.0,235.0,2.5,21.3,635.0,748.5,571.83
2018,8,24,15,15,558.0,226.5,2.5,21.3,595.0,714.29,548.7
2018,8,24,15,30,540.0,218.0,2.5,21.3,555.0,679.02,524.62
2018,8,24,15,45,525.5,205.0,2.55,20.85,512.5,640.72,499.28
2018,8,24,16,0,511.0,192.0,2.6,20.4,470.0,601.56,472.76
2018,8,24,16,15,494.5,177.5,2.6,20.0,425.5,558.68,442.58
2018,8,24,16,30,478.0,163.0,2.6,19.6,381.0,515.48,411.43
2018,8,24,16,45,450.0,147.5,2.6,19.25,333.5,463.78,372.7
2018,8,24,17,0,422.0,132.0,2.6,18.9,286.0,413.08,333.69
2018,8,24,17,15,381.0,116.0,2.6,18.3,238.5,355.94,288.55
2018,8,24,17,30,340.0,100.0,2.6,17.7,191.0,301.5,244.12
2018,8,24,17,45,287.5,81.5,2.6,17.15,147.0,241.83,194.06
2018,8,24,18,0,235.0,63.0,2.6,16.6,103.0,186.52,146.41
2018,8,24,18,15,166.5,43.5,2.5,16.1,67.0,122.23,90.79
2018,8,24,18,30,98.0,24.0,2.4,15.6,31.0,66.31,32.02
2018,8,24,18,45,51.0,12.5,2.35,15.1,16.0,26.28,0.0
2018,8,24,19,0,4.0,1.0,2.3,14.6,1.0,0.0,0.0
2018,8,24,19,15,2.0,0.5,2.25,14.35,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,12.9,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,13.0,1.0,0.0,0.0
2018,8,25,5,45,33.5,10.5,1.0,13.1,12.5,10.32,0.0
2018,8,25,6,0,64.0,20.0,1.0,13.2,24.0,16.93,4.61
2018,8,25,6,15,113.0,41.0,0.95,13.65,56.5,33.62,23.25
2018,8,25,6,30,162.0,62.0,0.9,14.1,89.0,49.65,38.15
2018,8,25,6,45,169.0,81.0,0.9,14.55,118.0,63.59,50.89
2018,8,25,7,0,176.0,100.0,0.9,15.0,147.0,79.09,64.7
2018,8,25,7,15,165.0,121.0,0.85,15.5,172.5,111.21,82.65
2018,8,25,7,30,154.0,142.0,0.8,16.0,198.0,137.81,103.02
2018,8,25,7,45,167.5,164.5,0.75,16.5,233.5,168.61,126.82
2018,8,25,8,0,181.0,187.0,0.7,17.0,269.0,200.97,152.17
2018,8,25,8,15,216.0,206.5,0.7,17.6,315.5,238.11,180.63
2018,8,25,8,30,251.0,226.0,0.7,18.2,362.0,274.25,208.33
2018,8,25,8,45,337.5,235.0,0.65,18.8,435.0,328.28,248.65
2018,8,25,9,0,424.0,244.0,0.6,19.4,508.0,386.69,291.98
2018,8,25,9,15,488.0,246.0,0.6,19.95,569.0,440.09,331.58
2018,8,25,9,30,552.0,248.0,0.6,20.5,630.0,498.72,374.3
2018,8,25,9,45,587.5,246.5,0.6,21.1,672.0,543.45,406.22
2018,8,25,10,0,623.0,245.0,0.6,21.7,714.0,589.97,438.77
2018,8,25,10,15,635.0,249.5,0.7,22.0,744.0,628.79,466.6
2018,8,25,10,30,647.0,254.0,0.8,22.3,774.0,667.33,493.85
2018,8,25,10,45,656.5,256.5,0.85,22.6,797.0,701.77,517.37
2018,8,25,11,0,666.0,259.0,0.9,22.9,820.0,735.36,539.98
2018,8,25,11,15,672.0,260.5,1.0,23.05,835.0,764.3,560.16
2018,8,25,11,30,678.0,262.0,1.1,23.2,850.0,791.83,579.28
2018,8,25,11,45,681.5,262.5,1.2,23.3,858.0,814.8,595.39
2018,8,25,12,0,685.0,263.0,1.3,23.4,866.0,835.95,610.27
2018,8,25,12,15,688.5,260.5,1.4,23.4,866.5,852.23,622.28
2018,8,25,12,30,692.0,258.0,1.5,23.4,867.0,866.4,632.95
2018,8,25,12,45,694.5,254.0,1.6,23.4,860.5,875.98,640.69
2018,8,25,13,0,697.0,250.0,1.7,23.4,854.0,883.18,646.96
2018,8,25,13,15,693.5,246.5,1.8,23.3,838.5,883.06,648.63
2018,8,25,13,30,690.0,243.0,1.9,23.2,823.0,880.42,648.74
2018,8,25,13,45,684.5,238.5,1.95,23.1,801.0,872.45,644.86
2018,8,25,14,0,679.0,234.0,2.0,23.0,779.0,862.01,639.41
2018,8,25,14,15,669.5,229.0,2.05,22.8,749.5,845.1,629.86
2018,8,25,14,30,660.0,224.0,2.1,22.6,720.0,825.94,618.78
2018,8,25,14,45,647.5,217.5,2.15,22.4,685.0,800.51,603.34
2018,8,25,15,0,635.0,211.0,2.2,22.2,650.0,773.17,586.44
2018,8,25,15,15,616.5,204.0,2.2,22.2,609.0,738.65,563.47
2018,8,25,15,30,598.0,197.0,2.2,22.2,568.0,700.36,537.68
2018,8,25,15,45,576.0,188.0,2.3,21.65,523.0,659.0,510.88
2018,8,25,16,0,554.0,179.0,2.4,21.1,478.0,617.13,482.98
2018,8,25,16,15,525.0,168.0,2.4,20.7,430.0,567.88,448.12
2018,8,25,16,30,496.0,157.0,2.4,20.3,382.0,519.14,412.81
2018,8,25,16,45,459.0,144.5,2.45,19.85,333.0,464.49,372.15
2018,8,25,17,0,422.0,132.0,2.5,19.4,284.0,411.58,331.61
2018,8,25,17,15,375.0,116.0,2.5,18.8,235.0,351.29,284.01
2018,8,25,17,30,328.0,100.0,2.5,18.2,186.0,294.23,237.51
2018,8,25,17,45,270.0,80.5,2.45,17.65,141.0,225.02,179.86
2018,8,25,18,0,212.0,61.0,2.4,17.1,96.0,167.43,130.51
2018,8,25,18,15,147.5,41.5,2.35,16.6,61.5,112.31,82.39
2018,8,25,18,30,83.0,22.0,2.3,16.1,27.0,57.91,22.5
2018,8,25,18,45,43.0,11.5,2.25,15.6,14.0,22.94,0.0
2018,8,25,19,0,3.0,1.0,2.2,15.1,1.0,0.0,0.0
2018,8,25,19,15,1.5,0.5,2.15,14.9,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.5,1.5,11.9,0.5,0.0,0.0
2018,8,26,5,30,3.0,1.0,1.5,12.2,1.0,0.0,0.0
2018,8,26,5,45,34.5,11.0,1.45,12.5,13.0,10.81,0.0
2018,8,26,6,0,66.0,21.0,1.4,12.8,25.0,17.72,4.12
2018,8,26,6,15,124.0,41.0,1.35,13.25,58.0,33.61,23.17
2018,8,26,6,30,182.0,61.0,1.3,13.7,91.0,48.91,37.51
2018,8,26,6,45,158.0,78.5,1.3,14.15,111.0,61.78,49.34
2018,8,26,7,0,134.0,96.0,1.3,14.6,131.0,79.99,65.6
2018,8,26,7,15,130.0,118.0,1.25,15.0,158.0,106.38,80.12
2018,8,26,7,30,126.0,140.0,1.2,15.4,185.0,132.68,100.41
2018,8,26,7,45,136.5,158.5,1.15,15.85,214.5,158.42,120.42
2018,8,26,8,0,147.0,177.0,1.1,16.3,244.0,185.28,141.68
2018,8,26,8,15,228.5,190.0,1.1,16.7,307.0,222.65,169.29
2018,8,26,8,30,310.0,203.0,1.1,17.1,370.0,272.8,207.68
2018,8,26,8,45,429.5,199.5,1.1,17.55,453.0,326.27,248.42
2018,8,26,9,0,549.0,196.0,1.1,18.0,536.0,394.98,301.09
2018,8,26,9,15,626.0,183.5,1.15,18.4,596.0,446.28,341.08
2018,8,26,9,30,703.0,171.0,1.2,18.8,656.0,503.77,385.33
2018,8,26,9,45,757.0,154.0,1.2,19.2,701.0,550.38,420.77
2018,8,26,10,0,811.0,137.0,1.2,19.6,746.0,602.06,459.15
2018,8,26,10,15,821.5,138.5,1.25,19.85,776.0,643.73,489.67
2018,8,26,10,30,832.0,140.0,1.3,20.1,806.0,684.45,518.94
2018,8,26,10,45,841.0,139.5,1.35,20.3,829.0,721.1,544.99
2018,8,26,11,0,850.0,139.0,1.4,20.5,852.0,756.27,568.68
2018,8,26,11,15,855.5,138.5,1.5,20.65,867.5,786.76,589.28
2018,8,26,11,30,861.0,138.0,1.6,20.8,883.0,815.06,608.4
2018,8,26,11,45,865.5,136.5,1.65,20.9,891.0,839.41,624.47
2018,8,26,12,0,870.0,135.0,1.7,21.0,899.0,861.36,639.0
2018,8,26,12,15,865.5,137.5,1.8,21.05,897.5,877.01,650.08
2018,8,26,12,30,861.0,140.0,1.9,21.1,896.0,889.84,659.43
2018,8,26,12,45,853.5,142.5,1.95,21.1,886.0,897.19,664.87
2018,8,26,13,0,846.0,145.0,2.0,21.1,876.0,905.48,671.11
2018,8,26,13,15,843.5,143.0,2.1,21.05,861.0,907.32,673.81
2018,8,26,13,30,841.0,141.0,2.2,21.0,846.0,906.24,674.73
2018,8,26,13,45,837.0,137.5,2.25,20.95,823.0,899.33,671.39
2018,8,26,14,0,833.0,134.0,2.3,20.9,800.0,889.52,666.25
2018,8,26,14,15,720.5,162.0,2.35,20.8,722.5,817.6,618.9
2018,8,26,14,30,608.0,190.0,2.4,20.7,645.0,743.38,569.09
2018,8,26,14,45,439.0,225.0,2.45,20.55,545.5,625.94,483.56
2018,8,26,15,0,270.0,260.0,2.5,20.4,446.0,508.02,394.93
2018,8,26,15,15,519.5,187.5,2.5,20.4,517.5,637.04,497.65
2018,8,26,15,30,769.0,115.0,2.5,20.4,589.0,744.4,577.96
2018,8,26,15,45,705.0,120.0,2.6,20.05,529.0,684.13,536.51
2018,8,26,16,0,641.0,125.0,2.7,19.7,469.0,622.94,493.7
2018,8,26,16,15,660.5,110.5,2.7,19.45,435.0,600.35,478.85
2018,8,26,16,30,680.0,96.0,2.7,19.2,401.0,574.46,460.72
2018,8,26,16,45,615.5,94.0,2.75,18.9,344.5,507.13,409.44
2018,8,26,17,0,551.0,92.0,2.8,18.6,288.0,443.17,359.48
2018,8,26,17,15,523.5,82.0,2.8,18.15,244.0,394.33,320.38
2018,8,26,17,30,496.0,72.0,2.8,17.7,200.0,346.73,280.64
2018,8,26,17,45,417.0,62.5,2.8,17.2,153.5,277.64,222.19
2018,8,26,18,0,338.0,53.0,2.8,16.7,107.0,214.82,167.63
2018,8,26,18,15,234.5,38.5,2.75,16.25,69.5,146.14,107.19
2018,8,26,18,30,131.0,24.0,2.7,15.8,32.0,80.07,23.76
2018,8,26,18,45,65.5,12.0,2.7,15.4,16.0,29.26,0.0
2018,8,26,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,27,5,45,42.0,11.5,1.9,12.75,14.0,11.3,0.0
2018,8,27,6,0,84.0,23.0,1.9,13.1,28.0,19.29,3.66
2018,8,27,6,15,163.5,42.0,1.9,13.55,64.0,34.37,23.65
2018,8,27,6,30,243.0,61.0,1.9,14.0,100.0,46.37,35.18
2018,8,27,6,45,185.0,75.5,1.85,14.45,111.5,59.61,47.35
2018,8,27,7,0,127.0,90.0,1.8,14.9,123.0,75.16,61.27
2018,8,27,7,15,80.5,110.0,1.7,15.45,132.5,97.27,74.11
2018,8,27,7,30,34.0,130.0,1.6,16.0,142.0,119.15,93.04
2018,8,27,7,45,33.5,148.0,1.5,16.55,161.5,137.82,107.85
2018,8,27,8,0,33.0,166.0,1.4,17.1,181.0,156.5,122.54
2018,8,27,8,15,61.0,190.0,1.35,17.55,221.5,187.51,146.11
2018,8,27,8,30,89.0,214.0,1.3,18.0,262.0,221.54,172.01
2018,8,27,8,45,132.0,229.5,1.25,18.45,307.5,252.61,195.36
2018,8,27,9,0,175.0,245.0,1.2,18.9,353.0,292.03,225.26
2018,8,27,9,15,281.5,248.0,1.2,19.25,435.5,349.3,268.69
2018,8,27,9,30,388.0,251.0,1.2,19.6,518.0,416.91,319.7
2018,8,27,9,45,541.0,220.5,1.2,20.0,613.5,492.23,376.29
2018,8,27,10,0,694.0,190.0,1.2,20.4,709.0,578.2,439.67
2018,8,27,10,15,704.0,193.5,1.25,20.6,738.0,617.42,468.0
2018,8,27,10,30,714.0,197.0,1.3,20.8,767.0,655.97,495.71
2018,8,27,10,45,721.0,199.5,1.35,21.05,789.0,690.66,520.15
2018,8,27,11,0,728.0,202.0,1.4,21.3,811.0,724.11,543.37
2018,8,27,11,15,732.5,204.0,1.45,21.4,826.0,753.79,564.01
2018,8,27,11,30,737.0,206.0,1.5,21.5,841.0,781.78,583.31
2018,8,27,11,45,738.5,207.0,1.6,21.6,848.0,804.54,599.34
2018,8,27,12,0,740.0,208.0,1.7,21.7,855.0,825.19,613.61
2018,8,27,12,15,757.0,197.5,1.75,21.65,859.5,845.46,627.54
2018,8,27,12,30,774.0,187.0,1.8,21.6,864.0,861.98,639.04
2018,8,27,12,45,794.0,173.0,1.85,21.6,862.0,876.86,649.47
2018,8,27,13,0,814.0,159.0,1.9,21.6,860.0,889.18,658.31
2018,8,27,13,15,811.5,156.5,1.95,21.5,844.5,890.44,660.21
2018,8,27,13,30,809.0,154.0,2.0,21.4,829.0,888.86,660.45
2018,8,27,13,45,804.5,151.5,2.0,21.3,807.0,882.68,657.26
2018,8,27,14,0,800.0,149.0,2.0,21.2,785.0,873.72,652.36
2018,8,27,14,15,792.0,146.0,2.0,21.1,756.0,858.44,643.34
2018,8,27,14,30,784.0,143.0,2.0,21.0,727.0,840.58,632.68
2018,8,27,14,45,773.5,139.5,2.05,20.85,692.0,817.6,619.13
2018,8,27,15,0,763.0,136.0,2.1,20.7,657.0,792.36,603.98
2018,8,27,15,15,746.5,132.0,2.1,20.7,616.0,762.54,584.8
2018,8,27,15,30,730.0,128.0,2.1,20.7,575.0,728.31,562.41
2018,8,27,15,45,709.5,123.5,2.1,20.3,530.0,689.08,537.06
2018,8,27,16,0,689.0,119.0,2.1,19.9,485.0,648.91,510.21
2018,8,27,16,15,660.5,113.5,2.1,19.55,437.0,601.36,476.56
2018,8,27,16,30,632.0,108.0,2.1,19.2,389.0,553.93,442.16
2018,8,27,16,45,593.0,101.5,2.1,18.85,339.5,499.25,401.15
2018,8,27,17,0,554.0,95.0,2.1,18.5,290.0,446.07,360.06
2018,8,27,17,15,498.5,86.5,2.1,17.95,240.5,383.61,310.48
2018,8,27,17,30,443.0,78.0,2.1,17.4,191.0,323.06,260.78
2018,8,27,17,45,366.5,66.5,2.1,16.85,145.5,256.52,204.71
2018,8,27,18,0,290.0,55.0,2.1,16.3,100.0,196.79,152.99
2018,8,27,18,15,197.0,38.5,2.05,15.85,64.0,132.24,95.84
2018,8,27,18,30,104.0,22.0,2.0,15.4,28.0,67.76,8.03
2018,8,27,18,45,52.0,11.0,2.0,14.95,14.0,24.48,0.0
2018,8,27,19,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,28,5,45,0.0,4.0,1.3,13.2,4.0,3.93,0.0
2018,8,28,6,0,0.0,8.0,1.3,13.4,8.0,7.71,0.0
2018,8,28,6,15,0.0,17.5,1.3,13.9,17.5,16.88,8.7
2018,8,28,6,30,0.0,27.0,1.3,14.4,27.0,26.06,17.31
2018,8,28,6,45,0.0,40.5,1.3,14.85,40.5,39.11,29.17
2018,8,28,7,0,0.0,54.0,1.3,15.3,54.0,52.18,40.9
2018,8,28,7,15,0.0,66.0,1.3,15.7,66.0,63.53,48.33
2018,8,28,7,30,0.0,78.0,1.3,16.1,78.0,74.86,57.67
2018,8,28,7,45,0.0,88.5,1.3,16.55,88.5,84.87,65.71
2018,8,28,8,0,0.0,99.0,1.3,17.0,99.0,94.88,73.62
2018,8,28,8,15,0.0,115.0,1.3,17.35,115.0,109.93,85.57
2018,8,28,8,30,0.0,131.0,1.3,17.7,131.0,125.03,97.38
2018,8,28,8,45,0.5,142.5,1.3,18.1,143.0,136.23,105.89
2018,8,28,9,0,1.0,154.0,1.3,18.5,155.0,147.5,114.37
2018,8,28,9,15,3.5,172.5,1.35,18.8,175.0,166.22,128.76
2018,8,28,9,30,6.0,191.0,1.4,19.1,195.0,185.24,143.24
2018,8,28,9,45,7.5,199.5,1.4,19.45,205.0,194.7,150.1
2018,8,28,10,0,9.0,208.0,1.4,19.8,215.0,204.29,157.07
2018,8,28,10,15,13.0,232.5,1.45,20.05,243.0,230.58,177.01
2018,8,28,10,30,17.0,257.0,1.5,20.3,271.0,257.28,197.01
2018,8,28,10,45,30.5,287.5,1.55,20.6,313.0,295.04,225.39
2018,8,28,11,0,44.0,318.0,1.6,20.9,355.0,335.83,255.66
2018,8,28,11,15,128.0,329.5,1.6,21.05,439.0,413.26,314.71
2018,8,28,11,30,212.0,341.0,1.6,21.2,523.0,496.06,376.22
2018,8,28,11,45,185.0,341.0,1.65,21.35,501.0,481.48,364.53
2018,8,28,12,0,158.0,341.0,1.7,21.5,479.0,465.34,352.28
2018,8,28,12,15,100.0,347.0,1.7,21.5,434.5,427.22,322.95
2018,8,28,12,30,42.0,353.0,1.7,21.5,390.0,383.44,289.22
2018,8,28,12,45,56.0,366.5,1.75,21.5,415.0,411.36,310.52
2018,8,28,13,0,70.0,380.0,1.8,21.5,440.0,439.64,331.64
2018,8,28,13,15,195.5,358.5,1.8,21.35,522.0,537.01,406.41
2018,8,28,13,30,321.0,337.0,1.8,21.2,604.0,635.18,479.48
2018,8,28,13,45,473.5,272.5,1.8,21.1,654.0,712.5,537.92
2018,8,28,14,0,626.0,208.0,1.8,21.0,704.0,782.63,590.64
2018,8,28,14,15,733.0,163.5,1.75,20.8,723.0,825.86,620.66
2018,8,28,14,30,840.0,119.0,1.7,20.6,742.0,860.68,644.74
2018,8,28,14,45,828.0,117.5,1.7,20.35,706.0,837.58,630.57
2018,8,28,15,0,816.0,116.0,1.7,20.1,670.0,812.14,615.4
2018,8,28,15,15,800.5,113.0,1.7,20.1,628.5,780.09,595.01
2018,8,28,15,30,785.0,110.0,1.7,20.1,587.0,746.21,573.25
2018,8,28,15,45,763.5,107.5,1.6,19.5,541.5,706.75,547.74
2018,8,28,16,0,742.0,105.0,1.5,18.9,496.0,668.91,523.08
2018,8,28,16,15,713.0,101.0,1.45,18.45,447.0,621.03,489.86
2018,8,28,16,30,684.0,97.0,1.4,18.0,398.0,573.21,455.49
2018,8,28,16,45,646.0,91.0,1.35,17.6,347.0,517.91,414.37
2018,8,28,17,0,608.0,85.0,1.3,17.2,296.0,463.99,373.03
2018,8,28,17,15,553.5,78.0,1.25,16.65,246.0,401.8,323.92
2018,8,28,17,30,499.0,71.0,1.2,16.1,196.0,343.01,275.75
2018,8,28,17,45,419.5,61.5,1.15,15.6,149.5,274.07,217.85
2018,8,28,18,0,340.0,52.0,1.1,15.1,103.0,212.11,164.2
2018,8,28,18,15,234.5,37.0,1.05,14.85,66.0,143.11,102.45
2018,8,28,18,30,129.0,22.0,1.0,14.6,29.0,74.26,0.0
2018,8,28,18,45,64.5,11.0,0.9,14.3,14.5,27.52,0.0
2018,8,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,29,5,45,98.5,11.5,1.0,13.3,17.0,11.3,0.0
2018,8,29,6,0,197.0,23.0,1.0,13.7,34.0,18.91,0.0
2018,8,29,6,15,323.5,33.0,1.05,14.25,74.0,25.56,15.93
2018,8,29,6,30,450.0,43.0,1.1,14.8,114.0,31.8,22.28
2018,8,29,6,45,467.5,54.5,1.1,15.35,152.0,38.93,28.93
2018,8,29,7,0,485.0,66.0,1.1,15.9,190.0,45.57,34.95
2018,8,29,7,15,601.5,66.0,1.1,16.35,254.5,75.71,40.72
2018,8,29,7,30,718.0,66.0,1.1,16.8,319.0,123.02,67.51
2018,8,29,7,45,751.0,69.5,1.15,17.25,370.5,169.09,102.27
2018,8,29,8,0,784.0,73.0,1.2,17.7,422.0,218.43,143.24
2018,8,29,8,15,807.5,76.0,1.2,18.1,471.5,267.96,186.18
2018,8,29,8,30,831.0,79.0,1.2,18.5,521.0,319.34,230.68
2018,8,29,8,45,848.0,82.0,1.25,18.85,567.5,374.04,277.3
2018,8,29,9,0,865.0,85.0,1.3,19.2,614.0,425.3,320.24
2018,8,29,9,15,878.5,86.5,1.35,19.5,655.5,474.12,360.34
2018,8,29,9,30,892.0,88.0,1.4,19.8,697.0,522.83,399.2
2018,8,29,9,45,902.5,89.0,1.4,20.1,733.0,569.15,434.94
2018,8,29,10,0,913.0,90.0,1.4,20.4,769.0,614.66,469.03
2018,8,29,10,15,920.0,92.0,1.45,20.6,799.0,657.9,501.06
2018,8,29,10,30,927.0,94.0,1.5,20.8,829.0,699.65,531.32
2018,8,29,10,45,932.0,94.5,1.55,21.0,851.5,736.92,556.77
2018,8,29,11,0,937.0,95.0,1.6,21.2,874.0,772.17,580.04
2018,8,29,11,15,940.0,96.0,1.6,21.3,889.5,804.22,600.73
2018,8,29,11,30,943.0,97.0,1.6,21.4,905.0,833.84,619.7
2018,8,29,11,45,944.5,97.0,1.65,21.45,912.0,858.71,636.11
2018,8,29,12,0,946.0,97.0,1.7,21.5,919.0,880.82,650.77
2018,8,29,12,15,941.0,100.0,1.65,21.45,917.5,897.55,661.06
2018,8,29,12,30,936.0,103.0,1.6,21.4,916.0,911.18,669.4
2018,8,29,12,45,927.0,107.5,1.6,21.35,906.0,919.74,675.15
2018,8,29,13,0,918.0,112.0,1.6,21.3,896.0,925.14,679.02
2018,8,29,13,15,913.5,111.5,1.6,21.15,879.5,926.3,680.54
2018,8,29,13,30,909.0,111.0,1.6,21.0,863.0,924.36,680.22
2018,8,29,13,45,901.5,110.5,1.55,20.85,839.0,916.69,675.66
2018,8,29,14,0,894.0,110.0,1.5,20.7,815.0,906.02,669.32
2018,8,29,14,15,884.0,109.0,1.45,20.45,784.0,889.76,659.67
2018,8,29,14,30,874.0,108.0,1.4,20.2,753.0,870.75,648.32
2018,8,29,14,45,861.5,106.5,1.4,20.0,716.0,846.49,634.04
2018,8,29,15,0,849.0,105.0,1.4,19.8,679.0,824.53,621.33
2018,8,29,15,15,834.0,103.0,1.4,19.8,637.0,793.2,601.69
2018,8,29,15,30,819.0,101.0,1.4,19.8,595.0,759.96,580.67
2018,8,29,15,45,797.0,98.0,1.25,19.3,548.0,718.64,553.33
2018,8,29,16,0,775.0,95.0,1.1,18.8,501.0,676.26,524.94
2018,8,29,16,15,743.5,92.5,1.1,18.45,450.5,627.09,491.96
2018,8,29,16,30,712.0,90.0,1.1,18.1,400.0,580.79,459.08
2018,8,29,16,45,671.5,85.5,1.05,17.8,348.5,524.73,417.47
2018,8,29,17,0,631.0,81.0,1.0,17.5,297.0,470.23,375.76
2018,8,29,17,15,574.0,74.5,0.95,17.1,246.0,406.52,325.59
2018,8,29,17,30,517.0,68.0,0.9,16.7,195.0,346.43,276.49
2018,8,29,17,45,433.5,58.5,0.9,16.3,147.5,275.3,217.2
2018,8,29,18,0,350.0,49.0,0.9,15.9,100.0,211.09,161.97
2018,8,29,18,15,235.0,34.0,0.85,15.65,62.5,138.69,96.98
2018,8,29,18,30,120.0,19.0,0.8,15.4,25.0,66.35,0.0
2018,8,29,18,45,60.0,9.5,0.8,15.15,12.5,24.65,0.0
2018,8,29,19,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
