Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,4,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,9,5,45,30.5,6.0,3.5,13.6,7.0,0.0,0.0
2018,9,9,6,0,61.0,12.0,3.5,13.9,14.0,11.8,0.0
2018,9,9,6,15,189.5,27.5,3.45,14.65,48.5,21.49,9.45
2018,9,9,6,30,318.0,43.0,3.4,15.4,83.0,32.95,22.66
2018,9,9,6,45,431.0,51.5,3.35,16.15,133.0,38.38,28.05
2018,9,9,7,0,544.0,60.0,3.3,16.9,183.0,42.54,31.98
2018,9,9,7,15,599.0,67.0,3.25,17.45,234.0,57.58,34.76
2018,9,9,7,30,654.0,74.0,3.2,18.0,285.0,99.91,54.48
2018,9,9,7,45,691.0,79.5,3.1,18.55,336.5,144.49,84.76
2018,9,9,8,0,728.0,85.0,3.0,19.1,388.0,192.76,122.95
2018,9,9,8,15,740.5,92.5,2.95,19.85,433.0,240.68,164.13
2018,9,9,8,30,753.0,100.0,2.9,20.6,478.0,289.42,206.52
2018,9,9,8,45,750.5,110.5,2.85,21.3,517.0,336.53,247.55
2018,9,9,9,0,748.0,121.0,2.8,22.0,556.0,382.69,286.74
2018,9,9,9,15,804.5,112.0,2.85,22.4,610.0,437.86,331.65
2018,9,9,9,30,861.0,103.0,2.9,22.8,664.0,493.78,376.41
2018,9,9,9,45,857.0,110.0,2.95,23.15,694.0,537.02,410.85
2018,9,9,10,0,853.0,117.0,3.0,23.5,724.0,578.37,442.91
2018,9,9,10,15,875.0,114.0,3.1,23.75,758.5,625.67,478.98
2018,9,9,10,30,897.0,111.0,3.2,24.0,793.0,670.34,512.48
2018,9,9,10,45,914.0,106.5,3.3,24.2,819.0,709.62,541.68
2018,9,9,11,0,931.0,102.0,3.4,24.4,845.0,747.58,568.49
2018,9,9,11,15,936.0,102.0,3.55,24.45,860.0,779.58,590.76
2018,9,9,11,30,941.0,102.0,3.7,24.5,875.0,809.2,611.38
2018,9,9,11,45,944.5,101.5,3.9,24.55,882.5,834.63,629.36
2018,9,9,12,0,948.0,101.0,4.1,24.6,890.0,857.32,645.52
2018,9,9,12,15,949.0,101.0,4.15,24.6,890.0,875.62,658.19
2018,9,9,12,30,950.0,101.0,4.2,24.6,890.0,890.89,668.9
2018,9,9,12,45,949.0,100.0,4.3,24.55,880.5,900.38,676.14
2018,9,9,13,0,948.0,99.0,4.4,24.5,871.0,906.66,681.35
2018,9,9,13,15,946.5,97.0,4.45,24.4,854.5,908.25,683.39
2018,9,9,13,30,945.0,95.0,4.5,24.3,838.0,906.58,683.38
2018,9,9,13,45,943.0,92.5,4.55,24.2,814.5,900.7,680.76
2018,9,9,14,0,941.0,90.0,4.6,24.1,791.0,891.59,676.05
2018,9,9,14,15,935.5,87.5,4.65,23.9,760.0,876.39,667.46
2018,9,9,14,30,930.0,85.0,4.7,23.7,729.0,858.14,656.83
2018,9,9,14,45,922.0,82.0,4.7,23.55,691.5,834.41,641.89
2018,9,9,15,0,914.0,79.0,4.7,23.4,654.0,807.96,625.02
2018,9,9,15,15,899.0,77.0,4.7,23.4,610.0,774.75,602.86
2018,9,9,15,30,884.0,75.0,4.7,23.4,566.0,739.54,579.09
2018,9,9,15,45,865.5,72.0,4.7,22.8,518.0,698.92,552.42
2018,9,9,16,0,847.0,69.0,4.7,22.2,470.0,656.98,524.25
2018,9,9,16,15,821.5,65.0,4.65,21.75,418.5,612.3,491.76
2018,9,9,16,30,796.0,61.0,4.6,21.3,367.0,563.23,454.35
2018,9,9,16,45,757.0,57.0,4.55,20.85,314.0,506.49,409.65
2018,9,9,17,0,718.0,53.0,4.5,20.4,261.0,451.14,364.43
2018,9,9,17,15,657.0,48.0,4.4,19.7,209.0,385.71,309.69
2018,9,9,17,30,596.0,43.0,4.3,19.0,157.0,324.25,256.16
2018,9,9,17,45,492.5,36.0,4.2,18.3,110.5,251.92,192.57
2018,9,9,18,0,389.0,29.0,4.1,17.6,64.0,185.85,126.96
2018,9,9,18,15,225.0,17.5,4.05,17.1,35.0,84.27,0.0
2018,9,9,18,30,61.0,6.0,4.0,16.6,6.0,5.9,0.0
2018,9,9,18,45,30.5,3.0,4.0,16.1,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,10,5,45,61.0,7.0,3.7,12.85,8.5,0.0,0.0
2018,9,10,6,0,122.0,14.0,3.7,13.1,17.0,13.76,0.0
2018,9,10,6,15,261.5,26.5,3.65,13.75,52.5,21.41,8.73
2018,9,10,6,30,401.0,39.0,3.6,14.4,88.0,30.33,20.44
2018,9,10,6,45,485.5,47.5,3.6,15.1,135.5,34.87,25.07
2018,9,10,7,0,570.0,56.0,3.6,15.8,183.0,39.23,29.18
2018,9,10,7,15,623.5,62.5,3.5,16.45,234.5,52.45,31.52
2018,9,10,7,30,677.0,69.0,3.4,17.1,286.0,95.42,50.6
2018,9,10,7,45,713.0,74.5,3.3,17.75,337.5,141.0,81.31
2018,9,10,8,0,749.0,80.0,3.2,18.4,389.0,193.41,122.87
2018,9,10,8,15,775.0,84.0,3.2,19.2,438.5,242.15,164.35
2018,9,10,8,30,801.0,88.0,3.2,20.0,488.0,293.01,208.4
2018,9,10,8,45,820.0,91.5,3.15,20.8,534.5,343.06,251.72
2018,9,10,9,0,839.0,95.0,3.1,21.6,581.0,394.07,294.87
2018,9,10,9,15,861.0,95.0,3.1,22.2,624.5,443.86,336.27
2018,9,10,9,30,883.0,95.0,3.1,22.8,668.0,497.52,379.35
2018,9,10,9,45,902.5,92.5,3.15,23.35,706.0,544.58,416.62
2018,9,10,10,0,922.0,90.0,3.2,23.9,744.0,591.45,452.76
2018,9,10,10,15,929.0,91.5,3.25,24.25,773.0,634.24,485.25
2018,9,10,10,30,936.0,93.0,3.3,24.6,802.0,675.45,515.81
2018,9,10,10,45,940.5,94.0,3.35,24.9,824.0,712.76,543.04
2018,9,10,11,0,945.0,95.0,3.4,25.2,846.0,747.95,567.06
2018,9,10,11,15,947.5,96.0,3.5,25.4,860.0,779.4,588.33
2018,9,10,11,30,950.0,97.0,3.6,25.6,874.0,808.3,607.81
2018,9,10,11,45,951.5,97.0,3.7,25.75,880.5,832.79,624.35
2018,9,10,12,0,953.0,97.0,3.8,25.9,887.0,854.42,639.0
2018,9,10,12,15,951.0,98.0,3.95,25.9,885.0,871.27,651.08
2018,9,10,12,30,949.0,99.0,4.1,25.9,883.0,885.02,661.18
2018,9,10,12,45,944.5,99.5,4.2,25.85,872.5,893.01,667.39
2018,9,10,13,0,940.0,100.0,4.3,25.8,862.0,897.78,671.56
2018,9,10,13,15,937.0,98.5,4.4,25.65,845.0,898.53,673.4
2018,9,10,13,30,934.0,97.0,4.5,25.5,828.0,896.06,673.12
2018,9,10,13,45,930.0,95.0,4.6,25.35,803.5,889.01,670.17
2018,9,10,14,0,926.0,93.0,4.7,25.2,779.0,878.8,665.15
2018,9,10,14,15,918.0,91.5,4.8,24.95,747.5,862.73,656.37
2018,9,10,14,30,910.0,90.0,4.9,24.7,716.0,843.76,645.58
2018,9,10,14,45,899.5,87.5,4.95,24.45,678.0,818.92,630.32
2018,9,10,15,0,889.0,85.0,5.0,24.2,640.0,791.54,613.17
2018,9,10,15,15,873.5,83.0,5.0,24.2,596.5,758.57,591.02
2018,9,10,15,30,858.0,81.0,5.0,24.2,553.0,723.7,567.33
2018,9,10,15,45,837.0,77.5,5.0,23.45,504.5,685.73,542.73
2018,9,10,16,0,816.0,74.0,5.0,22.7,456.0,642.42,513.55
2018,9,10,16,15,786.5,70.5,5.0,22.15,405.0,592.82,476.86
2018,9,10,16,30,757.0,67.0,5.0,21.6,354.0,543.24,439.04
2018,9,10,16,45,714.5,62.5,4.95,21.1,301.5,485.55,393.33
2018,9,10,17,0,672.0,58.0,4.9,20.6,249.0,429.54,347.36
2018,9,10,17,15,607.0,52.0,4.85,19.85,198.0,365.99,293.92
2018,9,10,17,30,542.0,46.0,4.8,19.1,147.0,304.6,240.42
2018,9,10,17,45,432.5,38.0,4.8,18.35,102.5,228.65,174.14
2018,9,10,18,0,323.0,30.0,4.8,17.6,58.0,161.79,106.65
2018,9,10,18,15,181.5,18.0,4.75,17.05,31.5,70.95,0.0
2018,9,10,18,30,40.0,6.0,4.7,16.5,5.0,0.0,0.0
2018,9,10,18,45,20.0,3.0,4.65,16.0,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,9,11,5,45,66.5,7.0,4.2,11.85,8.5,0.0,0.0
2018,9,11,6,0,133.0,14.0,4.2,12.0,17.0,13.76,0.0
2018,9,11,6,15,287.0,25.0,4.2,12.45,53.0,20.08,7.07
2018,9,11,6,30,441.0,36.0,4.2,12.9,89.0,27.61,18.16
2018,9,11,6,45,530.5,43.0,4.2,13.35,137.5,31.0,21.81
2018,9,11,7,0,620.0,50.0,4.2,13.8,186.0,34.3,25.02
2018,9,11,7,15,675.0,54.5,4.2,14.45,238.5,48.12,28.92
2018,9,11,7,30,730.0,59.0,4.2,15.1,291.0,91.78,46.65
2018,9,11,7,45,767.5,62.5,4.2,15.7,343.5,138.26,77.52
2018,9,11,8,0,805.0,66.0,4.2,16.3,396.0,188.44,117.5
2018,9,11,8,15,830.5,68.5,4.2,16.95,446.0,238.55,160.97
2018,9,11,8,30,856.0,71.0,4.2,17.6,496.0,294.76,210.4
2018,9,11,8,45,874.5,73.0,4.15,18.2,542.5,345.78,255.72
2018,9,11,9,0,893.0,75.0,4.1,18.8,589.0,397.53,300.85
2018,9,11,9,15,906.5,76.5,4.1,19.3,630.5,447.26,343.51
2018,9,11,9,30,920.0,78.0,4.1,19.8,672.0,496.77,384.79
2018,9,11,9,45,930.5,79.5,4.1,20.25,708.5,544.32,423.47
2018,9,11,10,0,941.0,81.0,4.1,20.7,745.0,590.95,460.33
2018,9,11,10,15,948.0,82.0,4.2,21.0,774.0,633.91,493.99
2018,9,11,10,30,955.0,83.0,4.3,21.3,803.0,675.23,525.68
2018,9,11,10,45,960.0,83.0,4.35,21.6,824.5,712.45,553.58
2018,9,11,11,0,965.0,83.0,4.4,21.9,846.0,747.5,577.92
2018,9,11,11,15,967.5,84.0,4.45,22.0,860.5,779.38,600.13
2018,9,11,11,30,970.0,85.0,4.5,22.1,875.0,808.66,620.45
2018,9,11,11,45,970.5,85.5,4.6,22.15,881.0,833.17,637.84
2018,9,11,12,0,971.0,86.0,4.7,22.2,887.0,854.73,653.24
2018,9,11,12,15,970.0,86.0,4.75,22.15,885.0,871.54,665.35
2018,9,11,12,30,969.0,86.0,4.8,22.1,883.0,885.19,675.38
2018,9,11,12,45,966.5,85.5,4.85,22.0,873.0,893.85,682.2
2018,9,11,13,0,964.0,85.0,4.9,21.9,863.0,899.23,686.89
2018,9,11,13,15,959.0,85.0,4.95,21.65,845.0,899.74,688.74
2018,9,11,13,30,954.0,85.0,5.0,21.4,827.0,896.96,688.44
2018,9,11,13,45,947.0,84.5,5.0,21.15,801.5,888.74,684.13
2018,9,11,14,0,940.0,84.0,5.0,20.9,776.0,877.36,677.72
2018,9,11,14,15,902.5,92.5,5.0,20.65,734.0,847.55,658.23
2018,9,11,14,30,865.0,101.0,5.0,20.4,692.0,815.7,637.27
2018,9,11,14,45,835.0,103.0,5.0,20.1,648.0,785.41,617.45
2018,9,11,15,0,805.0,105.0,5.0,19.8,604.0,749.32,593.18
2018,9,11,15,15,814.0,94.5,5.0,19.8,568.5,727.38,578.59
2018,9,11,15,30,823.0,84.0,5.0,19.8,533.0,702.27,561.51
2018,9,11,15,45,824.5,76.5,4.9,19.25,492.5,672.26,541.4
2018,9,11,16,0,826.0,69.0,4.8,18.7,452.0,639.7,519.09
2018,9,11,16,15,796.0,66.0,4.75,18.25,400.5,590.09,481.38
2018,9,11,16,30,766.0,63.0,4.7,17.8,349.0,540.55,442.66
2018,9,11,16,45,722.0,59.0,4.65,17.35,296.5,482.41,395.79
2018,9,11,17,0,678.0,55.0,4.6,16.9,244.0,426.1,348.78
2018,9,11,17,15,611.0,50.0,4.5,16.4,193.5,362.67,294.22
2018,9,11,17,30,544.0,45.0,4.4,15.9,143.0,301.75,240.05
2018,9,11,17,45,431.5,36.5,4.35,15.4,98.5,224.54,171.71
2018,9,11,18,0,319.0,28.0,4.3,14.9,54.0,155.34,98.08
2018,9,11,18,15,171.5,16.0,4.25,14.65,28.5,65.26,0.0
2018,9,11,18,30,24.0,4.0,4.2,14.4,3.0,0.0,0.0
2018,9,11,18,45,12.0,2.0,4.15,14.15,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,12,5,45,10.5,4.5,3.1,12.2,4.5,0.0,0.0
2018,9,12,6,0,21.0,9.0,3.1,12.3,9.0,8.85,0.0
2018,9,12,6,15,18.5,23.5,3.2,12.65,24.5,21.73,7.0
2018,9,12,6,30,16.0,38.0,3.3,13.0,40.0,34.74,24.19
2018,9,12,6,45,33.0,58.0,3.35,13.35,64.5,51.74,40.05
2018,9,12,7,0,50.0,78.0,3.4,13.7,89.0,68.4,55.3
2018,9,12,7,15,122.5,99.0,3.4,14.1,135.0,82.86,63.99
2018,9,12,7,30,195.0,120.0,3.4,14.5,181.0,108.38,79.64
2018,9,12,7,45,321.0,123.5,3.4,14.9,245.0,138.77,97.51
2018,9,12,8,0,447.0,127.0,3.4,15.3,309.0,176.56,123.04
2018,9,12,8,15,563.0,119.5,3.35,15.55,378.0,219.6,155.71
2018,9,12,8,30,679.0,112.0,3.3,15.8,447.0,273.87,199.49
2018,9,12,8,45,688.0,119.0,3.25,16.1,486.0,318.03,238.79
2018,9,12,9,0,697.0,126.0,3.2,16.4,525.0,362.38,277.6
2018,9,12,9,15,696.5,138.5,3.2,16.55,561.5,407.74,316.55
2018,9,12,9,30,696.0,151.0,3.2,16.7,598.0,452.16,353.69
2018,9,12,9,45,728.0,149.0,3.2,16.85,639.5,498.61,391.58
2018,9,12,10,0,760.0,147.0,3.2,17.0,681.0,546.39,429.72
2018,9,12,10,15,781.0,146.0,3.2,17.1,714.0,591.56,465.14
2018,9,12,10,30,802.0,145.0,3.2,17.2,747.0,634.3,498.12
2018,9,12,10,45,847.5,128.5,3.15,17.3,781.0,677.95,531.58
2018,9,12,11,0,893.0,112.0,3.1,17.4,815.0,722.87,565.27
2018,9,12,11,15,733.5,189.5,3.1,17.5,774.0,709.65,552.54
2018,9,12,11,30,574.0,267.0,3.1,17.6,733.0,687.1,532.72
2018,9,12,11,45,440.0,317.0,3.1,17.7,675.5,649.01,502.18
2018,9,12,12,0,306.0,367.0,3.1,17.8,618.0,602.61,465.09
2018,9,12,12,15,490.5,298.0,3.15,17.9,700.0,694.66,537.46
2018,9,12,12,30,675.0,229.0,3.2,18.0,782.0,788.48,608.96
2018,9,12,12,45,778.0,174.5,3.25,18.05,804.5,827.31,637.55
2018,9,12,13,0,881.0,120.0,3.3,18.1,827.0,862.51,662.51
2018,9,12,13,15,619.0,215.5,3.35,18.05,707.0,750.96,582.59
2018,9,12,13,30,357.0,311.0,3.4,18.0,587.0,623.76,484.77
2018,9,12,13,45,255.0,327.0,3.45,18.0,521.0,556.78,433.95
2018,9,12,14,0,153.0,343.0,3.5,18.0,455.0,483.27,376.98
2018,9,12,14,15,195.0,321.0,3.5,17.95,457.5,495.44,388.61
2018,9,12,14,30,237.0,299.0,3.5,17.9,460.0,513.3,404.03
2018,9,12,14,45,275.0,275.5,3.55,17.85,452.0,516.63,408.64
2018,9,12,15,0,313.0,252.0,3.6,17.8,444.0,517.31,411.29
2018,9,12,15,15,405.5,211.5,3.6,17.8,442.0,545.26,435.73
2018,9,12,15,30,498.0,171.0,3.6,17.8,440.0,559.12,449.26
2018,9,12,15,45,411.0,172.5,3.7,17.5,381.0,487.71,394.18
2018,9,12,16,0,324.0,174.0,3.8,17.2,322.0,412.38,335.29
2018,9,12,16,15,322.0,152.5,3.8,16.85,285.5,377.6,308.93
2018,9,12,16,30,320.0,131.0,3.8,16.5,249.0,341.88,280.91
2018,9,12,16,45,274.5,114.0,3.75,16.15,204.5,286.62,235.64
2018,9,12,17,0,229.0,97.0,3.7,15.8,160.0,234.32,191.85
2018,9,12,17,15,200.5,79.5,3.65,15.4,126.0,192.66,156.04
2018,9,12,17,30,172.0,62.0,3.6,15.0,92.0,153.07,121.12
2018,9,12,17,45,129.0,44.5,3.5,14.6,62.5,110.25,82.97
2018,9,12,18,0,86.0,27.0,3.4,14.2,33.0,68.37,38.13
2018,9,12,18,15,51.0,14.5,3.35,14.0,17.5,28.75,0.0
2018,9,12,18,30,16.0,2.0,3.3,13.8,2.0,0.0,0.0
2018,9,12,18,45,8.0,1.0,3.2,13.6,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,13,5,45,53.5,6.0,2.9,11.4,7.0,0.0,0.0
2018,9,13,6,0,107.0,12.0,2.9,11.5,14.0,11.8,0.0
2018,9,13,6,15,258.5,23.0,2.95,11.95,47.5,18.43,3.95
2018,9,13,6,30,410.0,34.0,3.0,12.4,81.0,26.05,16.72
2018,9,13,6,45,493.5,42.0,3.05,12.8,127.5,30.42,21.31
2018,9,13,7,0,577.0,50.0,3.1,13.2,174.0,34.59,25.33
2018,9,13,7,15,639.5,55.0,3.1,13.7,226.5,44.46,34.26
2018,9,13,7,30,702.0,60.0,3.1,14.2,279.0,86.86,44.86
2018,9,13,7,45,740.0,64.0,3.1,14.75,330.5,132.19,74.16
2018,9,13,8,0,778.0,68.0,3.1,15.3,382.0,181.28,112.79
2018,9,13,8,15,804.5,71.0,3.1,15.75,432.0,230.56,155.33
2018,9,13,8,30,831.0,74.0,3.1,16.2,482.0,281.94,200.84
2018,9,13,8,45,851.0,76.5,3.05,16.7,528.5,336.63,249.04
2018,9,13,9,0,871.0,79.0,3.0,17.2,575.0,388.17,293.95
2018,9,13,9,15,883.5,81.5,3.0,17.55,616.0,437.31,336.27
2018,9,13,9,30,896.0,84.0,3.0,17.9,657.0,486.18,377.2
2018,9,13,9,45,905.0,86.5,2.95,18.25,692.5,532.82,415.15
2018,9,13,10,0,914.0,89.0,2.9,18.6,728.0,578.46,451.18
2018,9,13,10,15,922.0,90.5,2.9,18.8,757.5,621.37,484.61
2018,9,13,10,30,930.0,92.0,2.9,19.0,787.0,662.78,516.11
2018,9,13,10,45,936.0,92.0,2.9,19.2,808.5,699.76,543.74
2018,9,13,11,0,942.0,92.0,2.9,19.4,830.0,734.69,568.51
2018,9,13,11,15,945.5,92.5,2.9,19.5,844.5,766.1,589.93
2018,9,13,11,30,949.0,93.0,2.9,19.6,859.0,795.0,609.51
2018,9,13,11,45,951.0,93.0,2.9,19.7,865.5,819.62,626.05
2018,9,13,12,0,953.0,93.0,2.9,19.8,872.0,841.41,640.64
2018,9,13,12,15,954.5,91.5,2.95,19.8,870.5,858.36,652.51
2018,9,13,12,30,956.0,90.0,3.0,19.8,869.0,872.22,662.39
2018,9,13,12,45,955.5,89.0,3.05,19.8,860.0,881.81,669.46
2018,9,13,13,0,955.0,88.0,3.1,19.8,851.0,888.16,674.47
2018,9,13,13,15,951.0,87.5,3.15,19.75,833.5,888.86,675.88
2018,9,13,13,30,947.0,87.0,3.2,19.7,816.0,886.3,675.22
2018,9,13,13,45,941.0,86.0,3.2,19.6,790.5,878.31,670.76
2018,9,13,14,0,935.0,85.0,3.2,19.5,765.0,867.17,664.27
2018,9,13,14,15,926.0,84.0,3.2,19.35,733.0,850.52,654.16
2018,9,13,14,30,917.0,83.0,3.2,19.2,701.0,830.98,642.12
2018,9,13,14,45,905.5,81.0,3.2,19.05,662.5,805.62,625.98
2018,9,13,15,0,894.0,79.0,3.2,18.9,624.0,777.75,608.02
2018,9,13,15,15,878.0,76.5,3.2,18.9,580.0,743.65,585.09
2018,9,13,15,30,862.0,74.0,3.2,18.9,536.0,707.66,560.61
2018,9,13,15,45,840.5,71.5,3.2,18.45,488.0,666.23,532.7
2018,9,13,16,0,819.0,69.0,3.2,18.0,440.0,627.76,506.03
2018,9,13,16,15,789.0,66.0,3.15,17.65,389.5,578.54,468.85
2018,9,13,16,30,759.0,63.0,3.1,17.3,339.0,529.41,430.63
2018,9,13,16,45,715.5,58.5,3.05,16.95,286.5,471.54,384.21
2018,9,13,17,0,672.0,54.0,3.0,16.6,234.0,415.48,337.54
2018,9,13,17,15,603.0,48.0,2.9,16.15,183.5,348.06,280.08
2018,9,13,17,30,534.0,42.0,2.8,15.7,133.0,288.88,227.42
2018,9,13,17,45,417.5,34.0,2.7,15.2,90.0,212.39,159.58
2018,9,13,18,0,301.0,26.0,2.6,14.7,47.0,141.15,72.74
2018,9,13,18,15,160.5,14.5,2.5,14.35,24.5,59.13,0.0
2018,9,13,18,30,20.0,3.0,2.4,14.0,2.0,0.0,0.0
2018,9,13,18,45,10.0,1.5,2.35,13.65,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,14,5,45,54.0,5.0,1.95,10.45,6.0,0.0,0.0
2018,9,14,6,0,108.0,10.0,2.0,10.7,12.0,9.83,0.0
2018,9,14,6,15,272.5,21.5,2.05,11.3,47.0,17.09,1.94
2018,9,14,6,30,437.0,33.0,2.1,11.9,82.0,25.29,16.03
2018,9,14,6,45,528.0,39.5,2.15,12.55,129.5,28.38,19.51
2018,9,14,7,0,619.0,46.0,2.2,13.2,177.0,34.37,25.14
2018,9,14,7,15,674.5,51.0,2.15,13.85,229.0,39.22,29.57
2018,9,14,7,30,730.0,56.0,2.1,14.5,281.0,82.95,41.24
2018,9,14,7,45,766.5,59.5,2.1,15.15,333.0,129.07,70.41
2018,9,14,8,0,803.0,63.0,2.1,15.8,385.0,178.77,109.14
2018,9,14,8,15,829.0,65.5,2.05,16.45,435.0,232.88,155.2
2018,9,14,8,30,855.0,68.0,2.0,17.1,485.0,284.75,200.58
2018,9,14,8,45,873.5,70.5,2.0,17.75,531.5,335.99,245.61
2018,9,14,9,0,892.0,73.0,2.0,18.4,578.0,387.96,290.35
2018,9,14,9,15,860.5,89.0,1.95,18.85,605.5,432.18,328.5
2018,9,14,9,30,829.0,105.0,1.9,19.3,633.0,469.28,359.69
2018,9,14,9,45,725.0,151.5,1.9,19.75,631.5,495.31,381.0
2018,9,14,10,0,621.0,198.0,1.9,20.2,630.0,514.25,395.41
2018,9,14,10,15,707.0,174.0,1.9,20.45,685.0,568.39,436.86
2018,9,14,10,30,793.0,150.0,1.9,20.7,740.0,628.84,481.96
2018,9,14,10,45,770.5,166.0,1.9,21.0,753.0,657.25,501.85
2018,9,14,11,0,748.0,182.0,1.9,21.3,766.0,684.03,520.26
2018,9,14,11,15,782.0,170.5,2.0,21.45,790.5,721.96,548.26
2018,9,14,11,30,816.0,159.0,2.1,21.6,815.0,758.5,574.87
2018,9,14,11,45,790.5,170.5,2.15,21.7,810.0,771.3,583.32
2018,9,14,12,0,765.0,182.0,2.2,21.8,805.0,781.43,590.22
2018,9,14,12,15,786.0,171.5,2.3,21.8,810.0,802.33,605.24
2018,9,14,12,30,807.0,161.0,2.4,21.8,815.0,821.85,619.29
2018,9,14,12,45,788.0,168.0,2.5,21.75,800.5,823.7,621.47
2018,9,14,13,0,769.0,175.0,2.6,21.7,786.0,824.6,623.25
2018,9,14,13,15,778.0,166.5,2.7,21.55,773.0,826.36,625.98
2018,9,14,13,30,787.0,158.0,2.8,21.4,760.0,827.29,628.24
2018,9,14,13,45,753.5,164.0,2.85,21.25,725.5,807.61,615.97
2018,9,14,14,0,720.0,170.0,2.9,21.1,691.0,783.53,600.75
2018,9,14,14,15,702.0,166.0,3.0,20.85,655.5,759.47,586.0
2018,9,14,14,30,684.0,162.0,3.1,20.6,620.0,733.32,569.62
2018,9,14,14,45,676.0,153.0,3.15,20.35,584.0,707.75,553.19
2018,9,14,15,0,668.0,144.0,3.2,20.1,548.0,680.07,534.87
2018,9,14,15,15,588.5,153.0,3.2,20.1,490.0,617.04,488.02
2018,9,14,15,30,509.0,162.0,3.2,20.1,432.0,552.75,439.66
2018,9,14,15,45,535.0,140.0,3.2,19.45,400.5,532.84,427.34
2018,9,14,16,0,561.0,118.0,3.2,18.8,369.0,513.35,414.51
2018,9,14,16,15,584.0,99.5,3.2,18.4,334.0,488.73,396.66
2018,9,14,16,30,607.0,81.0,3.2,18.0,299.0,460.55,375.16
2018,9,14,16,45,598.0,69.0,3.15,17.6,255.5,418.96,341.51
2018,9,14,17,0,589.0,57.0,3.1,17.2,212.0,376.63,305.8
2018,9,14,17,15,520.5,50.0,3.05,16.6,164.5,312.52,251.12
2018,9,14,17,30,452.0,43.0,3.0,16.0,117.0,253.52,199.02
2018,9,14,17,45,317.0,33.0,2.95,15.4,76.0,172.27,128.13
2018,9,14,18,0,182.0,23.0,2.9,14.8,35.0,96.95,39.45
2018,9,14,18,15,91.0,11.5,2.85,14.4,17.5,36.33,0.0
2018,9,14,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,15,5,45,12.5,3.5,2.85,11.55,3.5,0.0,0.0
2018,9,15,6,0,25.0,7.0,2.9,11.7,7.0,6.88,0.0
2018,9,15,6,15,121.5,22.0,3.0,12.05,34.0,17.27,0.29
2018,9,15,6,30,218.0,37.0,3.1,12.4,61.0,28.5,18.6
2018,9,15,6,45,292.0,50.5,3.2,12.75,100.5,37.95,27.89
2018,9,15,7,0,366.0,64.0,3.3,13.1,140.0,46.93,36.3
2018,9,15,7,15,501.5,66.0,3.3,13.55,201.5,46.16,35.79
2018,9,15,7,30,637.0,68.0,3.3,14.0,263.0,82.71,44.79
2018,9,15,7,45,698.5,69.5,3.3,14.4,318.5,128.49,73.31
2018,9,15,8,0,760.0,71.0,3.3,14.8,374.0,176.71,109.83
2018,9,15,8,15,788.0,74.0,3.3,15.15,423.5,225.24,151.55
2018,9,15,8,30,816.0,77.0,3.3,15.5,473.0,276.05,196.59
2018,9,15,8,45,836.5,79.5,3.3,15.85,519.0,326.13,241.44
2018,9,15,9,0,857.0,82.0,3.3,16.2,565.0,380.94,289.39
2018,9,15,9,15,874.0,83.5,3.3,16.5,607.0,430.29,332.2
2018,9,15,9,30,891.0,85.0,3.3,16.8,649.0,479.77,374.03
2018,9,15,9,45,905.5,84.5,3.3,17.05,685.0,526.07,412.44
2018,9,15,10,0,920.0,84.0,3.3,17.3,721.0,571.78,449.38
2018,9,15,10,15,928.5,84.5,3.3,17.5,750.0,614.13,482.92
2018,9,15,10,30,937.0,85.0,3.3,17.7,779.0,654.98,514.53
2018,9,15,10,45,943.5,85.0,3.35,17.85,801.0,692.34,543.17
2018,9,15,11,0,950.0,85.0,3.4,18.0,823.0,727.66,569.02
2018,9,15,11,15,954.0,85.0,3.4,18.1,837.0,758.99,590.75
2018,9,15,11,30,958.0,85.0,3.4,18.2,851.0,787.79,610.59
2018,9,15,11,45,960.0,85.0,3.4,18.25,857.5,812.42,627.55
2018,9,15,12,0,962.0,85.0,3.4,18.3,864.0,834.18,642.51
2018,9,15,12,15,963.0,84.0,3.45,18.3,862.5,851.16,654.57
2018,9,15,12,30,964.0,83.0,3.5,18.3,861.0,865.02,664.58
2018,9,15,12,45,963.0,82.0,3.5,18.35,851.0,874.06,670.93
2018,9,15,13,0,962.0,81.0,3.5,18.4,841.0,879.83,675.17
2018,9,15,13,15,959.0,80.0,3.5,18.3,823.5,880.66,676.49
2018,9,15,13,30,956.0,79.0,3.5,18.2,806.0,878.19,675.68
2018,9,15,13,45,951.0,77.5,3.5,18.15,781.0,870.27,671.08
2018,9,15,14,0,946.0,76.0,3.5,18.1,756.0,859.14,664.38
2018,9,15,14,15,938.5,75.0,3.5,17.95,724.5,843.41,654.79
2018,9,15,14,30,931.0,74.0,3.5,17.8,693.0,824.72,643.19
2018,9,15,14,45,920.5,72.0,3.5,17.65,654.5,799.74,627.11
2018,9,15,15,0,910.0,70.0,3.5,17.5,616.0,772.19,609.14
2018,9,15,15,15,894.5,68.5,3.5,17.5,572.5,739.12,586.69
2018,9,15,15,30,879.0,67.0,3.5,17.5,529.0,704.12,562.65
2018,9,15,15,45,859.0,64.0,3.4,17.05,481.0,662.63,533.98
2018,9,15,16,0,839.0,61.0,3.3,16.6,433.0,619.95,503.53
2018,9,15,16,15,811.0,58.0,3.25,16.25,382.5,571.48,466.46
2018,9,15,16,30,783.0,55.0,3.2,15.9,332.0,526.75,431.02
2018,9,15,16,45,740.5,51.0,3.15,15.55,279.5,469.42,384.37
2018,9,15,17,0,698.0,47.0,3.1,15.2,227.0,413.87,337.38
2018,9,15,17,15,629.5,42.0,3.0,14.7,176.5,347.47,279.97
2018,9,15,17,30,561.0,37.0,2.9,14.2,126.0,285.79,224.5
2018,9,15,17,45,430.5,29.5,2.75,13.75,83.0,208.04,153.96
2018,9,15,18,0,300.0,22.0,2.6,13.3,40.0,131.29,36.4
2018,9,15,18,15,150.0,11.0,2.5,13.05,20.0,51.4,0.0
2018,9,15,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,16,5,45,56.5,5.0,1.75,10.25,5.5,0.0,0.0
2018,9,16,6,0,113.0,10.0,1.8,10.5,11.0,9.83,0.0
2018,9,16,6,15,281.5,19.5,1.85,11.15,44.0,15.44,0.0
2018,9,16,6,30,450.0,29.0,1.9,11.8,77.0,23.85,14.6
2018,9,16,6,45,540.5,35.5,1.9,12.4,124.5,27.45,18.65
2018,9,16,7,0,631.0,42.0,1.9,13.0,172.0,30.99,22.12
2018,9,16,7,15,685.5,46.0,1.9,13.65,223.0,32.22,23.33
2018,9,16,7,30,740.0,50.0,1.9,14.3,274.0,74.13,35.01
2018,9,16,7,45,776.0,53.0,1.9,15.0,325.5,120.14,63.02
2018,9,16,8,0,812.0,56.0,1.9,15.7,377.0,173.86,104.56
2018,9,16,8,15,837.0,59.0,1.9,16.3,427.0,224.27,147.49
2018,9,16,8,30,862.0,62.0,1.9,16.9,477.0,276.5,193.3
2018,9,16,8,45,880.5,63.5,1.85,17.55,523.0,327.03,237.86
2018,9,16,9,0,899.0,65.0,1.8,18.2,569.0,378.25,282.11
2018,9,16,9,15,912.5,66.5,1.8,18.65,610.0,427.92,324.38
2018,9,16,9,30,926.0,68.0,1.8,19.1,651.0,477.35,365.17
2018,9,16,9,45,935.5,69.5,1.8,19.55,686.5,524.34,402.87
2018,9,16,10,0,945.0,71.0,1.8,20.0,722.0,570.28,438.6
2018,9,16,10,15,952.5,71.5,1.85,20.3,751.0,612.87,471.36
2018,9,16,10,30,960.0,72.0,1.9,20.6,780.0,653.82,502.12
2018,9,16,10,45,965.0,72.5,1.9,20.9,801.5,691.31,529.38
2018,9,16,11,0,970.0,73.0,1.9,21.2,823.0,726.61,553.39
2018,9,16,11,15,972.5,74.0,2.0,21.3,837.0,758.26,575.18
2018,9,16,11,30,975.0,75.0,2.1,21.4,851.0,787.28,595.14
2018,9,16,11,45,976.5,74.5,2.2,21.55,857.0,811.26,611.54
2018,9,16,12,0,978.0,74.0,2.3,21.7,863.0,832.29,626.01
2018,9,16,12,15,976.5,75.0,2.4,21.65,861.0,849.41,638.39
2018,9,16,12,30,975.0,76.0,2.5,21.6,859.0,863.32,648.73
2018,9,16,12,45,971.5,76.5,2.6,21.6,848.5,871.85,655.43
2018,9,16,13,0,968.0,77.0,2.7,21.6,838.0,877.07,660.05
2018,9,16,13,15,964.0,76.5,2.75,21.45,820.0,877.51,661.58
2018,9,16,13,30,960.0,76.0,2.8,21.3,802.0,874.65,661.02
2018,9,16,13,45,954.0,74.5,2.85,21.2,776.0,865.8,656.38
2018,9,16,14,0,948.0,73.0,2.9,21.1,750.0,853.74,649.66
2018,9,16,14,15,939.5,71.5,2.95,20.9,717.5,836.55,639.72
2018,9,16,14,30,931.0,70.0,3.0,20.7,685.0,816.42,627.77
2018,9,16,14,45,919.5,68.5,3.05,20.5,646.5,791.16,612.17
2018,9,16,15,0,908.0,67.0,3.1,20.3,608.0,763.36,594.69
2018,9,16,15,15,892.5,65.5,3.1,20.3,564.5,730.31,572.57
2018,9,16,15,30,877.0,64.0,3.1,20.3,521.0,695.33,548.87
2018,9,16,15,45,855.5,62.0,3.1,19.7,473.0,654.04,521.39
2018,9,16,16,0,834.0,60.0,3.1,19.1,425.0,611.71,491.91
2018,9,16,16,15,804.0,57.5,3.05,18.7,374.5,562.86,454.91
2018,9,16,16,30,774.0,55.0,3.0,18.3,324.0,517.9,419.59
2018,9,16,16,45,730.0,51.0,3.0,17.9,272.0,460.28,373.22
2018,9,16,17,0,686.0,47.0,3.0,17.5,220.0,404.58,326.54
2018,9,16,17,15,615.0,41.5,2.9,16.95,170.0,337.28,268.84
2018,9,16,17,30,544.0,36.0,2.8,16.4,120.0,275.0,213.33
2018,9,16,17,45,411.0,28.5,2.75,15.8,78.0,197.88,143.33
2018,9,16,18,0,278.0,21.0,2.7,15.2,36.0,120.61,7.27
2018,9,16,18,15,139.0,10.5,2.6,14.8,18.0,47.3,0.0
2018,9,16,18,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,17,5,45,45.0,4.5,2.65,11.05,5.0,0.0,0.0
2018,9,17,6,0,90.0,9.0,2.7,11.2,10.0,8.85,0.0
2018,9,17,6,15,245.5,20.5,2.7,11.85,41.5,16.62,0.0
2018,9,17,6,30,401.0,32.0,2.7,12.5,73.0,24.89,15.28
2018,9,17,6,45,496.0,39.0,2.75,13.15,119.5,28.41,19.38
2018,9,17,7,0,591.0,46.0,2.8,13.8,166.0,34.87,25.46
2018,9,17,7,15,649.0,51.5,2.8,14.3,217.5,37.16,27.65
2018,9,17,7,30,707.0,57.0,2.8,14.8,269.0,76.45,38.69
2018,9,17,7,45,745.0,61.0,2.8,15.35,320.5,121.67,65.81
2018,9,17,8,0,783.0,65.0,2.8,15.9,372.0,170.63,103.16
2018,9,17,8,15,809.5,68.0,2.75,16.35,421.5,219.89,145.07
2018,9,17,8,30,836.0,71.0,2.7,16.8,471.0,271.22,190.24
2018,9,17,8,45,855.0,73.5,2.7,17.3,517.0,325.59,238.14
2018,9,17,9,0,874.0,76.0,2.7,17.8,563.0,376.7,282.8
2018,9,17,9,15,888.5,77.5,2.7,18.2,604.0,425.66,324.97
2018,9,17,9,30,903.0,79.0,2.7,18.6,645.0,474.5,365.87
2018,9,17,9,45,913.5,80.5,2.75,19.0,680.5,521.02,403.99
2018,9,17,10,0,924.0,82.0,2.8,19.4,716.0,566.62,440.33
2018,9,17,10,15,931.0,83.5,2.85,19.65,744.5,609.08,473.63
2018,9,17,10,30,938.0,85.0,2.9,19.9,773.0,649.91,504.94
2018,9,17,10,45,943.0,85.5,2.95,20.1,794.5,686.7,532.75
2018,9,17,11,0,948.0,86.0,3.0,20.3,816.0,721.34,558.09
2018,9,17,11,15,951.0,87.0,3.05,20.4,830.0,752.76,579.84
2018,9,17,11,30,954.0,88.0,3.1,20.5,844.0,781.62,599.74
2018,9,17,11,45,954.5,88.5,3.15,20.55,849.5,805.42,616.18
2018,9,17,12,0,955.0,89.0,3.2,20.6,855.0,826.31,630.66
2018,9,17,12,15,954.5,89.0,3.3,20.6,853.0,842.89,642.63
2018,9,17,12,30,954.0,89.0,3.4,20.6,851.0,856.36,652.58
2018,9,17,12,45,952.5,88.0,3.45,20.6,841.0,864.82,658.9
2018,9,17,13,0,951.0,87.0,3.5,20.6,831.0,870.03,663.14
2018,9,17,13,15,947.0,86.5,3.55,20.5,813.0,870.46,664.46
2018,9,17,13,30,943.0,86.0,3.6,20.4,795.0,867.64,663.7
2018,9,17,13,45,936.5,85.0,3.6,20.3,769.5,859.04,658.77
2018,9,17,14,0,930.0,84.0,3.6,20.2,744.0,847.3,651.79
2018,9,17,14,15,921.0,82.5,3.65,20.0,711.5,829.98,641.48
2018,9,17,14,30,912.0,81.0,3.7,19.8,679.0,809.79,629.18
2018,9,17,14,45,900.0,79.5,3.7,19.55,640.5,784.56,613.15
2018,9,17,15,0,888.0,78.0,3.7,19.3,602.0,756.89,595.3
2018,9,17,15,15,871.0,75.5,3.7,19.3,558.0,722.2,571.63
2018,9,17,15,30,854.0,73.0,3.7,19.3,514.0,685.71,546.42
2018,9,17,15,45,831.5,70.5,3.65,18.7,466.0,647.96,520.98
2018,9,17,16,0,809.0,68.0,3.6,18.1,418.0,605.23,489.79
2018,9,17,16,15,777.0,64.5,3.6,17.65,367.0,554.89,451.44
2018,9,17,16,30,745.0,61.0,3.6,17.2,316.0,504.82,412.01
2018,9,17,16,45,697.0,56.5,3.55,16.75,264.5,445.75,363.85
2018,9,17,17,0,649.0,52.0,3.5,16.3,213.0,388.89,315.69
2018,9,17,17,15,572.0,46.0,3.4,15.75,163.5,323.15,258.68
2018,9,17,17,30,495.0,40.0,3.3,15.2,114.0,260.65,202.69
2018,9,17,17,45,353.5,30.5,3.2,14.7,72.5,177.82,127.27
2018,9,17,18,0,212.0,21.0,3.1,14.2,31.0,97.53,0.0
2018,9,17,18,15,106.0,10.5,3.05,13.85,15.5,38.06,0.0
2018,9,17,18,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,18,5,45,26.0,4.5,2.8,10.95,4.5,0.0,0.0
2018,9,18,6,0,52.0,9.0,2.8,11.1,9.0,8.85,0.0
2018,9,18,6,15,181.5,22.5,2.8,11.7,38.0,17.93,0.0
2018,9,18,6,30,311.0,36.0,2.8,12.3,67.0,29.15,18.69
2018,9,18,6,45,408.0,45.5,2.8,12.95,111.5,34.64,24.84
2018,9,18,7,0,505.0,55.0,2.8,13.6,156.0,39.91,29.93
2018,9,18,7,15,574.0,61.5,2.75,14.15,207.5,42.28,32.22
2018,9,18,7,30,643.0,68.0,2.7,14.7,259.0,77.44,42.17
2018,9,18,7,45,686.0,72.5,2.7,15.25,310.0,120.41,67.5
2018,9,18,8,0,729.0,77.0,2.7,15.8,361.0,170.98,105.74
2018,9,18,8,15,760.0,80.5,2.6,16.35,410.5,218.71,145.73
2018,9,18,8,30,791.0,84.0,2.5,16.9,460.0,269.07,189.4
2018,9,18,8,45,813.5,87.0,2.45,17.45,506.5,318.78,233.06
2018,9,18,9,0,836.0,90.0,2.4,18.0,553.0,369.76,277.09
2018,9,18,9,15,856.0,90.5,2.35,18.5,595.0,418.47,318.48
2018,9,18,9,30,876.0,91.0,2.3,19.0,637.0,470.82,361.39
2018,9,18,9,45,894.0,89.5,2.25,19.5,674.0,517.12,398.59
2018,9,18,10,0,912.0,88.0,2.2,20.0,711.0,563.1,434.41
2018,9,18,10,15,920.0,89.5,2.2,20.35,740.0,605.65,467.04
2018,9,18,10,30,928.0,91.0,2.2,20.7,769.0,646.67,497.68
2018,9,18,10,45,933.5,92.0,2.2,21.0,790.5,683.89,524.96
2018,9,18,11,0,939.0,93.0,2.2,21.3,812.0,719.04,550.16
2018,9,18,11,15,942.0,93.5,2.3,21.45,825.5,749.71,571.3
2018,9,18,11,30,945.0,94.0,2.4,21.6,839.0,777.84,590.63
2018,9,18,11,45,946.0,94.5,2.45,21.8,845.0,801.79,606.63
2018,9,18,12,0,947.0,95.0,2.5,22.0,851.0,822.88,620.7
2018,9,18,12,15,948.0,94.5,2.65,22.0,849.5,839.99,633.32
2018,9,18,12,30,949.0,94.0,2.8,22.0,848.0,854.04,643.97
2018,9,18,12,45,947.5,94.0,2.9,22.0,838.5,863.46,651.24
2018,9,18,13,0,946.0,94.0,3.0,22.0,829.0,869.67,656.48
2018,9,18,13,15,941.0,93.0,3.1,21.95,810.5,868.76,657.11
2018,9,18,13,30,936.0,92.0,3.2,21.9,792.0,864.6,655.67
2018,9,18,13,45,928.0,91.5,3.35,21.8,766.0,855.35,651.25
2018,9,18,14,0,920.0,91.0,3.5,21.7,740.0,843.02,644.75
2018,9,18,14,15,909.0,90.5,3.6,21.55,707.0,825.34,634.4
2018,9,18,14,30,898.0,90.0,3.7,21.4,674.0,804.9,622.1
2018,9,18,14,45,882.5,89.0,3.8,21.25,635.0,777.86,605.05
2018,9,18,15,0,867.0,88.0,3.9,21.1,596.0,748.57,586.25
2018,9,18,15,15,848.5,85.5,3.9,21.1,551.5,717.48,565.25
2018,9,18,15,30,830.0,83.0,3.9,21.1,507.0,680.62,539.81
2018,9,18,15,45,801.0,81.0,4.1,20.55,458.0,635.88,509.16
2018,9,18,16,0,772.0,79.0,4.3,20.0,409.0,590.58,476.27
2018,9,18,16,15,730.0,76.0,4.3,19.5,357.0,536.1,434.63
2018,9,18,16,30,688.0,73.0,4.3,19.0,305.0,485.4,394.56
2018,9,18,16,45,630.0,68.0,4.35,18.55,253.0,423.14,343.97
2018,9,18,17,0,572.0,63.0,4.4,18.1,201.0,364.05,294.16
2018,9,18,17,15,483.5,55.0,4.35,17.35,152.5,291.73,232.37
2018,9,18,17,30,395.0,47.0,4.3,16.6,104.0,225.94,174.51
2018,9,18,17,45,259.5,34.0,4.25,15.9,65.0,147.59,102.87
2018,9,18,18,0,124.0,21.0,4.2,15.2,26.0,70.04,0.0
2018,9,18,18,15,62.0,10.5,4.15,14.85,13.0,10.32,0.0
2018,9,18,18,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
