Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,2,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,29,5,45,6.0,0.5,1.5,12.85,0.5,0.0,0.0
2018,9,29,6,0,12.0,1.0,1.5,12.9,1.0,0.0,0.0
2018,9,29,6,15,16.0,5.0,1.6,13.15,5.5,4.91,0.0
2018,9,29,6,30,20.0,9.0,1.7,13.4,10.0,8.57,0.0
2018,9,29,6,45,45.5,22.5,1.8,13.6,29.0,20.66,12.08
2018,9,29,7,0,71.0,36.0,1.9,13.8,48.0,29.7,20.62
2018,9,29,7,15,41.5,40.5,1.95,14.1,48.0,36.27,26.75
2018,9,29,7,30,12.0,45.0,2.0,14.4,48.0,43.28,31.24
2018,9,29,7,45,6.0,32.5,2.05,14.65,34.0,31.76,21.33
2018,9,29,8,0,0.0,20.0,2.1,14.9,20.0,19.3,10.86
2018,9,29,8,15,0.0,33.5,2.15,15.25,33.5,32.34,21.89
2018,9,29,8,30,0.0,47.0,2.2,15.6,47.0,45.4,32.8
2018,9,29,8,45,0.0,55.0,2.2,15.95,55.0,53.15,39.12
2018,9,29,9,0,0.0,63.0,2.2,16.3,63.0,60.9,45.39
2018,9,29,9,15,0.0,60.5,2.25,16.55,60.5,58.49,43.2
2018,9,29,9,30,0.0,58.0,2.3,16.8,58.0,56.08,41.04
2018,9,29,9,45,0.0,65.0,2.3,17.1,65.0,62.87,46.48
2018,9,29,10,0,0.0,72.0,2.3,17.4,72.0,69.66,51.89
2018,9,29,10,15,0.0,75.0,2.3,17.5,75.0,72.58,54.14
2018,9,29,10,30,0.0,78.0,2.3,17.6,78.0,75.49,56.41
2018,9,29,10,45,0.0,91.0,2.35,17.75,91.0,88.11,66.54
2018,9,29,11,0,0.0,104.0,2.4,17.9,104.0,100.66,76.55
2018,9,29,11,15,0.0,100.5,2.4,17.9,100.5,97.3,73.77
2018,9,29,11,30,0.0,97.0,2.4,17.9,97.0,93.93,71.01
2018,9,29,11,45,0.0,85.5,2.4,17.95,85.5,82.8,61.98
2018,9,29,12,0,0.0,74.0,2.4,18.0,74.0,71.65,52.94
2018,9,29,12,15,0.0,77.0,2.4,17.95,77.0,74.55,55.32
2018,9,29,12,30,0.0,80.0,2.4,17.9,80.0,77.46,57.7
2018,9,29,12,45,0.0,72.5,2.35,17.9,72.5,70.18,51.83
2018,9,29,13,0,0.0,65.0,2.3,17.9,65.0,62.91,45.96
2018,9,29,13,15,0.0,74.5,2.3,17.75,74.5,72.11,53.53
2018,9,29,13,30,0.0,84.0,2.3,17.6,84.0,81.31,61.12
2018,9,29,13,45,59.5,94.0,2.3,17.5,133.0,141.67,112.35
2018,9,29,14,0,119.0,104.0,2.3,17.4,182.0,201.1,162.06
2018,9,29,14,15,164.5,97.5,2.3,17.25,199.0,233.68,189.59
2018,9,29,14,30,210.0,91.0,2.3,17.1,216.0,258.58,210.96
2018,9,29,14,45,173.0,108.5,2.25,16.95,207.0,242.13,196.94
2018,9,29,15,0,136.0,126.0,2.2,16.8,198.0,233.19,188.98
2018,9,29,15,15,68.0,95.0,2.2,16.8,131.0,145.56,116.8
2018,9,29,15,30,0.0,64.0,2.2,16.8,64.0,61.86,46.25
2018,9,29,15,45,42.5,83.5,2.1,16.5,99.0,109.89,87.55
2018,9,29,16,0,85.0,103.0,2.0,16.2,134.0,161.16,130.75
2018,9,29,16,15,134.0,84.5,1.95,15.95,125.5,171.71,140.03
2018,9,29,16,30,183.0,66.0,1.9,15.7,117.0,171.3,139.64
2018,9,29,16,45,124.5,44.0,1.85,15.45,75.5,111.56,88.8
2018,9,29,17,0,66.0,22.0,1.8,15.2,34.0,55.44,40.88
2018,9,29,17,15,47.5,16.5,1.7,14.95,23.5,39.73,26.79
2018,9,29,17,30,29.0,11.0,1.6,14.7,13.0,25.5,12.7
2018,9,29,17,45,20.0,6.5,1.5,14.45,7.5,12.24,0.0
2018,9,29,18,0,11.0,2.0,1.4,14.2,2.0,0.0,0.0
2018,9,29,18,15,5.5,1.0,1.4,14.05,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,30,6,15,8.0,9.5,1.0,13.85,10.0,9.34,0.0
2018,9,30,6,30,16.0,19.0,1.0,14.1,20.0,18.0,3.32
2018,9,30,6,45,105.5,37.0,1.0,14.3,53.5,30.51,20.37
2018,9,30,7,0,195.0,55.0,1.0,14.5,87.0,44.43,33.44
2018,9,30,7,15,330.5,62.0,1.0,14.75,138.5,45.23,34.61
2018,9,30,7,30,466.0,69.0,1.0,15.0,190.0,53.62,36.33
2018,9,30,7,45,461.0,84.0,1.0,15.2,224.5,92.54,56.96
2018,9,30,8,0,456.0,99.0,1.0,15.4,259.0,130.08,84.06
2018,9,30,8,15,356.0,131.5,1.0,15.8,267.5,165.93,117.4
2018,9,30,8,30,256.0,164.0,1.0,16.2,276.0,195.8,146.36
2018,9,30,8,45,319.5,168.5,1.0,16.6,322.5,231.43,173.92
2018,9,30,9,0,383.0,173.0,1.0,17.0,369.0,269.01,203.59
2018,9,30,9,15,549.5,149.0,1.05,17.4,455.0,327.32,248.24
2018,9,30,9,30,716.0,125.0,1.1,17.8,541.0,399.05,303.88
2018,9,30,9,45,792.0,107.5,1.15,18.25,592.5,451.64,345.63
2018,9,30,10,0,868.0,90.0,1.2,18.7,644.0,508.49,390.06
2018,9,30,10,15,635.5,172.5,1.25,18.95,587.5,493.86,379.94
2018,9,30,10,30,403.0,255.0,1.3,19.2,531.0,464.73,357.53
2018,9,30,10,45,312.0,277.5,1.35,19.45,495.0,448.38,345.12
2018,9,30,11,0,221.0,300.0,1.4,19.7,459.0,425.05,326.77
2018,9,30,11,15,241.0,311.5,1.4,19.85,487.5,457.79,351.24
2018,9,30,11,30,261.0,323.0,1.4,20.0,516.0,491.41,375.74
2018,9,30,11,45,422.5,258.0,1.45,20.1,572.5,552.68,423.99
2018,9,30,12,0,584.0,193.0,1.5,20.2,629.0,617.72,474.27
2018,9,30,12,15,662.5,177.5,1.5,20.25,670.0,672.0,513.76
2018,9,30,12,30,741.0,162.0,1.5,20.3,711.0,725.93,552.54
2018,9,30,12,45,618.5,208.5,1.5,20.3,662.0,689.09,524.11
2018,9,30,13,0,496.0,255.0,1.5,20.3,613.0,646.83,492.38
2018,9,30,13,15,449.5,263.5,1.45,20.25,581.5,623.74,475.71
2018,9,30,13,30,403.0,272.0,1.4,20.2,550.0,599.06,457.62
2018,9,30,13,45,398.5,261.0,1.4,20.15,527.5,579.11,444.5
2018,9,30,14,0,394.0,250.0,1.4,20.1,505.0,563.28,434.07
2018,9,30,14,15,507.0,204.0,1.35,19.95,514.5,603.12,466.15
2018,9,30,14,30,620.0,158.0,1.3,19.8,524.0,633.98,491.01
2018,9,30,14,45,627.0,143.5,1.25,19.6,493.0,614.02,477.43
2018,9,30,15,0,634.0,129.0,1.2,19.4,462.0,591.45,462.25
2018,9,30,15,15,531.5,136.5,1.2,19.4,399.0,513.89,404.8
2018,9,30,15,30,429.0,144.0,1.2,19.4,336.0,444.16,352.14
2018,9,30,15,45,477.5,116.0,1.1,18.95,308.0,430.84,343.77
2018,9,30,16,0,526.0,88.0,1.0,18.5,280.0,416.43,333.34
2018,9,30,16,15,519.0,79.0,0.9,18.2,245.0,384.88,308.0
2018,9,30,16,30,512.0,70.0,0.8,17.9,210.0,352.44,281.03
2018,9,30,16,45,436.5,61.5,0.7,17.6,163.5,288.1,227.95
2018,9,30,17,0,361.0,53.0,0.6,17.3,117.0,227.14,176.54
2018,9,30,17,15,269.0,40.5,0.5,16.95,79.5,163.87,122.49
2018,9,30,17,30,177.0,28.0,0.4,16.6,42.0,106.83,64.96
2018,9,30,17,45,95.5,15.0,0.25,16.25,22.0,42.23,0.0
2018,9,30,18,0,14.0,2.0,0.1,15.9,2.0,0.0,0.0
2018,9,30,18,15,7.0,1.0,0.15,15.75,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,15.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.25,15.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,6,15,0.0,2.5,1.05,13.4,2.5,2.46,0.0
2018,10,1,6,30,0.0,5.0,1.0,13.6,5.0,4.82,0.0
2018,10,1,6,45,0.0,7.5,0.95,13.75,7.5,7.23,0.5
2018,10,1,7,0,0.0,10.0,0.9,13.9,10.0,9.64,2.88
2018,10,1,7,15,0.0,12.5,0.95,14.05,12.5,12.05,5.15
2018,10,1,7,30,0.0,15.0,1.0,14.2,15.0,14.46,7.38
2018,10,1,7,45,0.0,38.5,1.0,14.35,38.5,37.17,26.24
2018,10,1,8,0,0.0,62.0,1.0,14.5,62.0,59.92,45.49
2018,10,1,8,15,0.0,88.0,1.05,14.7,88.0,84.35,65.83
2018,10,1,8,30,0.0,114.0,1.1,14.9,114.0,108.4,85.53
2018,10,1,8,45,0.0,109.0,1.15,15.15,109.0,104.39,81.83
2018,10,1,9,0,0.0,104.0,1.2,15.4,104.0,100.07,77.97
2018,10,1,9,15,0.0,109.5,1.2,15.6,109.5,105.41,82.08
2018,10,1,9,30,0.0,115.0,1.2,15.8,115.0,110.74,86.14
2018,10,1,9,45,0.5,135.0,1.25,16.0,135.5,129.96,101.46
2018,10,1,10,0,1.0,155.0,1.3,16.2,156.0,149.27,116.68
2018,10,1,10,15,2.5,160.5,1.3,16.35,162.5,155.55,121.39
2018,10,1,10,30,4.0,166.0,1.3,16.5,169.0,161.94,126.25
2018,10,1,10,45,6.5,186.0,1.3,16.7,190.5,182.81,142.56
2018,10,1,11,0,9.0,206.0,1.3,16.9,212.0,203.93,158.9
2018,10,1,11,15,39.0,256.5,1.3,17.05,285.0,272.39,212.44
2018,10,1,11,30,69.0,307.0,1.3,17.2,358.0,343.25,266.48
2018,10,1,11,45,58.5,300.5,1.3,17.35,344.0,332.76,257.79
2018,10,1,12,0,48.0,294.0,1.3,17.5,330.0,321.51,248.97
2018,10,1,12,15,28.0,247.5,1.35,17.5,268.5,263.21,204.29
2018,10,1,12,30,8.0,201.0,1.4,17.5,207.0,201.34,156.14
2018,10,1,12,45,5.0,178.5,1.4,17.55,182.0,177.35,137.5
2018,10,1,13,0,2.0,156.0,1.4,17.6,157.0,153.19,118.45
2018,10,1,13,15,1.5,141.0,1.35,17.55,142.0,138.19,106.69
2018,10,1,13,30,1.0,126.0,1.3,17.5,127.0,123.14,94.81
2018,10,1,13,45,1.5,141.0,1.3,17.4,142.0,138.41,107.28
2018,10,1,14,0,2.0,156.0,1.3,17.3,157.0,153.88,119.85
2018,10,1,14,15,3.0,158.0,1.25,17.2,159.5,156.89,122.5
2018,10,1,14,30,4.0,160.0,1.2,17.1,162.0,159.97,125.28
2018,10,1,14,45,3.0,152.5,1.15,17.0,154.0,152.03,119.21
2018,10,1,15,0,2.0,145.0,1.1,16.9,146.0,144.15,113.19
2018,10,1,15,15,3.0,136.5,1.1,16.9,138.0,136.64,107.48
2018,10,1,15,30,4.0,128.0,1.1,16.9,130.0,129.12,101.72
2018,10,1,15,45,3.0,120.0,0.95,16.6,121.5,120.94,95.37
2018,10,1,16,0,2.0,112.0,0.8,16.3,113.0,112.97,89.1
2018,10,1,16,15,2.5,97.0,0.75,16.15,98.0,98.38,77.22
2018,10,1,16,30,3.0,82.0,0.7,16.0,83.0,83.73,65.06
2018,10,1,16,45,1.5,63.5,0.65,15.85,64.0,64.11,48.46
2018,10,1,17,0,0.0,45.0,0.6,15.7,45.0,44.36,31.54
2018,10,1,17,15,2.5,31.5,0.55,15.6,31.5,31.69,20.29
2018,10,1,17,30,5.0,18.0,0.5,15.5,18.0,19.01,6.63
2018,10,1,17,45,5.0,9.5,0.4,15.4,9.5,10.75,0.0
2018,10,1,18,0,5.0,1.0,0.3,15.3,1.0,0.0,0.0
2018,10,1,18,15,2.5,0.5,0.4,15.25,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.0,1.4,14.9,2.0,1.97,0.0
2018,10,2,6,30,0.0,4.0,1.4,15.0,4.0,3.85,0.0
2018,10,2,6,45,3.5,11.0,1.4,15.1,11.5,10.69,3.35
2018,10,2,7,0,7.0,18.0,1.4,15.2,19.0,17.5,9.72
2018,10,2,7,15,3.5,15.0,1.4,15.45,15.5,14.46,7.22
2018,10,2,7,30,0.0,12.0,1.4,15.7,12.0,11.57,4.7
2018,10,2,7,45,0.0,12.5,1.4,16.0,12.5,12.05,4.65
2018,10,2,8,0,0.0,13.0,1.4,16.3,13.0,12.54,5.04
2018,10,2,8,15,0.0,36.5,1.4,16.85,36.5,35.24,24.22
2018,10,2,8,30,0.0,60.0,1.4,17.4,60.0,57.99,43.1
2018,10,2,8,45,26.5,109.5,1.45,17.95,123.0,109.83,84.73
2018,10,2,9,0,53.0,159.0,1.5,18.5,186.0,163.84,127.43
2018,10,2,9,15,89.0,204.0,1.5,18.85,253.5,219.62,170.82
2018,10,2,9,30,125.0,249.0,1.5,19.2,321.0,275.95,214.06
2018,10,2,9,45,119.0,260.0,1.5,19.5,331.5,290.83,225.29
2018,10,2,10,0,113.0,271.0,1.5,19.8,342.0,304.99,235.93
2018,10,2,10,15,72.0,266.5,1.5,20.1,312.5,288.03,222.46
2018,10,2,10,30,31.0,262.0,1.5,20.4,283.0,265.38,204.43
2018,10,2,10,45,175.0,264.0,1.45,20.65,387.5,353.9,273.44
2018,10,2,11,0,319.0,266.0,1.4,20.9,492.0,451.92,347.52
2018,10,2,11,15,310.5,268.5,1.4,21.05,492.0,460.22,352.99
2018,10,2,11,30,302.0,271.0,1.4,21.2,492.0,467.19,358.0
2018,10,2,11,45,218.0,306.0,1.4,21.4,466.0,450.36,343.66
2018,10,2,12,0,134.0,341.0,1.4,21.6,440.0,430.93,327.26
2018,10,2,12,15,309.5,277.5,1.4,21.65,504.5,503.65,385.0
2018,10,2,12,30,485.0,214.0,1.4,21.7,569.0,580.49,444.05
2018,10,2,12,45,608.0,173.0,1.4,21.75,611.0,640.26,488.7
2018,10,2,13,0,731.0,132.0,1.4,21.8,653.0,695.49,529.02
2018,10,2,13,15,459.0,199.5,1.35,21.7,523.5,561.35,429.67
2018,10,2,13,30,187.0,267.0,1.3,21.6,394.0,415.57,318.74
2018,10,2,13,45,130.5,269.5,1.3,21.55,356.5,376.81,289.97
2018,10,2,14,0,74.0,272.0,1.3,21.5,319.0,332.11,255.67
2018,10,2,14,15,133.5,255.0,1.25,21.35,334.5,365.31,283.04
2018,10,2,14,30,193.0,238.0,1.2,21.2,350.0,389.9,303.38
2018,10,2,14,45,339.0,200.0,1.2,21.0,380.5,456.46,356.91
2018,10,2,15,0,485.0,162.0,1.2,20.8,411.0,516.62,404.29
2018,10,2,15,15,546.5,133.0,1.2,20.8,390.5,514.71,404.09
2018,10,2,15,30,608.0,104.0,1.2,20.8,370.0,511.45,402.95
2018,10,2,15,45,376.5,122.5,1.15,20.25,281.0,373.23,296.69
2018,10,2,16,0,145.0,141.0,1.1,19.7,192.0,238.8,190.18
2018,10,2,16,15,201.5,105.5,1.1,19.3,165.0,231.12,185.45
2018,10,2,16,30,258.0,70.0,1.1,18.9,138.0,218.9,175.42
2018,10,2,16,45,153.0,55.0,1.15,18.45,93.0,136.85,107.62
2018,10,2,17,0,48.0,40.0,1.2,18.0,48.0,65.26,48.08
2018,10,2,17,15,37.5,27.5,1.2,17.65,32.5,45.99,31.03
2018,10,2,17,30,27.0,15.0,1.2,17.3,17.0,26.15,8.95
2018,10,2,17,45,19.0,8.5,1.2,16.95,9.5,13.64,0.0
2018,10,2,18,0,11.0,2.0,1.2,16.6,2.0,0.0,0.0
2018,10,2,18,15,5.5,1.0,1.15,16.5,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,15.35,1.5,1.47,0.0
2018,10,3,6,30,0.0,3.0,0.5,15.4,3.0,2.89,0.0
2018,10,3,6,45,0.0,5.0,0.5,15.5,5.0,4.82,0.0
2018,10,3,7,0,0.0,7.0,0.5,15.6,7.0,6.74,0.27
2018,10,3,7,15,0.0,10.0,0.5,15.8,10.0,9.64,2.94
2018,10,3,7,30,0.0,13.0,0.5,16.0,13.0,12.53,5.58
2018,10,3,7,45,0.0,20.5,0.5,16.15,20.5,19.78,11.27
2018,10,3,8,0,0.0,28.0,0.5,16.3,28.0,27.02,17.41
2018,10,3,8,15,0.0,31.5,0.5,16.5,31.5,30.41,20.21
2018,10,3,8,30,0.0,35.0,0.5,16.7,35.0,33.8,22.98
2018,10,3,8,45,0.0,58.0,0.5,16.95,58.0,56.05,41.48
2018,10,3,9,0,0.0,81.0,0.5,17.2,81.0,78.34,59.67
2018,10,3,9,15,1.0,96.0,0.55,17.4,96.5,93.05,71.41
2018,10,3,9,30,2.0,111.0,0.6,17.6,112.0,107.74,83.04
2018,10,3,9,45,6.0,155.0,0.6,17.85,158.5,151.03,117.38
2018,10,3,10,0,10.0,199.0,0.6,18.1,205.0,194.58,151.12
2018,10,3,10,15,17.5,222.0,0.6,18.3,233.5,220.85,171.0
2018,10,3,10,30,25.0,245.0,0.6,18.5,262.0,247.78,191.28
2018,10,3,10,45,28.0,259.5,0.65,18.7,279.0,263.64,203.03
2018,10,3,11,0,31.0,274.0,0.7,18.9,296.0,281.31,216.19
2018,10,3,11,15,91.5,287.5,0.75,18.95,353.5,335.31,257.91
2018,10,3,11,30,152.0,301.0,0.8,19.0,411.0,393.59,302.11
2018,10,3,11,45,169.0,276.5,0.8,19.1,399.5,387.16,297.6
2018,10,3,12,0,186.0,252.0,0.8,19.2,388.0,382.42,294.9
2018,10,3,12,15,94.0,199.5,0.85,19.2,268.0,266.27,206.41
2018,10,3,12,30,2.0,147.0,0.9,19.2,148.0,144.1,109.97
2018,10,3,12,45,3.5,165.5,0.9,19.2,168.0,163.45,125.67
2018,10,3,13,0,5.0,184.0,0.9,19.2,188.0,182.99,141.01
2018,10,3,13,15,42.0,185.5,0.9,19.2,214.0,215.84,167.91
2018,10,3,13,30,79.0,187.0,0.9,19.2,240.0,250.69,196.06
2018,10,3,13,45,117.5,234.0,0.9,19.2,310.0,329.33,256.85
2018,10,3,14,0,156.0,281.0,0.9,19.2,380.0,408.53,316.38
2018,10,3,14,15,157.5,266.0,0.85,19.15,361.5,394.15,305.61
2018,10,3,14,30,159.0,251.0,0.8,19.1,343.0,379.04,294.99
2018,10,3,14,45,392.5,180.5,0.8,19.05,386.0,478.57,375.12
2018,10,3,15,0,626.0,110.0,0.8,19.0,429.0,555.93,435.83
2018,10,3,15,15,494.0,124.0,0.8,19.0,362.0,467.81,368.86
2018,10,3,15,30,362.0,138.0,0.8,19.0,295.0,389.51,309.01
2018,10,3,15,45,239.0,137.5,0.8,18.7,236.0,299.01,238.82
2018,10,3,16,0,116.0,137.0,0.8,18.4,177.0,217.37,173.57
2018,10,3,16,15,90.0,116.5,0.8,18.15,144.5,178.38,142.42
2018,10,3,16,30,64.0,96.0,0.8,17.9,112.0,134.91,106.77
2018,10,3,16,45,92.0,74.5,0.8,17.6,92.0,127.73,100.3
2018,10,3,17,0,120.0,53.0,0.8,17.3,72.0,117.49,90.14
2018,10,3,17,15,127.5,37.5,0.8,17.0,51.5,98.73,71.44
2018,10,3,17,30,135.0,22.0,0.8,16.7,31.0,79.69,29.88
2018,10,3,17,45,67.5,11.0,0.8,16.35,15.5,29.29,0.0
2018,10,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,4,6,15,4.0,2.0,1.9,13.25,2.0,1.97,0.0
2018,10,4,6,30,8.0,4.0,1.9,13.3,4.0,3.9,0.0
2018,10,4,6,45,4.0,6.0,1.95,13.35,6.0,5.83,0.0
2018,10,4,7,0,0.0,8.0,2.0,13.4,8.0,7.71,1.14
2018,10,4,7,15,0.0,11.0,2.0,13.45,11.0,10.6,3.84
2018,10,4,7,30,0.0,14.0,2.0,13.5,14.0,13.5,6.51
2018,10,4,7,45,0.0,17.5,2.0,13.55,17.5,16.88,8.88
2018,10,4,8,0,0.0,21.0,2.0,13.6,21.0,20.26,11.78
2018,10,4,8,15,0.0,24.5,2.05,13.75,24.5,23.64,14.63
2018,10,4,8,30,0.0,28.0,2.1,13.9,28.0,27.03,17.46
2018,10,4,8,45,0.0,43.5,2.15,14.05,43.5,42.02,30.1
2018,10,4,9,0,0.0,59.0,2.2,14.2,59.0,57.03,42.6
2018,10,4,9,15,0.0,72.5,2.2,14.45,72.5,70.11,53.36
2018,10,4,9,30,0.0,86.0,2.2,14.7,86.0,83.2,64.02
2018,10,4,9,45,0.0,97.5,2.25,14.9,97.5,94.26,72.93
2018,10,4,10,0,0.0,109.0,2.3,15.1,109.0,105.26,81.73
2018,10,4,10,15,3.5,152.0,2.3,15.3,154.5,147.96,116.26
2018,10,4,10,30,7.0,195.0,2.3,15.5,200.0,190.9,150.42
2018,10,4,10,45,8.5,204.5,2.3,15.65,210.5,201.4,158.44
2018,10,4,11,0,10.0,214.0,2.3,15.8,221.0,212.02,166.63
2018,10,4,11,15,16.5,240.5,2.3,16.05,252.5,242.2,190.23
2018,10,4,11,30,23.0,267.0,2.3,16.3,284.0,272.89,213.97
2018,10,4,11,45,28.0,280.5,2.35,16.55,301.0,291.81,228.46
2018,10,4,12,0,33.0,294.0,2.4,16.8,318.0,310.41,242.7
2018,10,4,12,15,29.5,284.5,2.4,17.0,306.0,300.5,234.79
2018,10,4,12,30,26.0,275.0,2.4,17.2,294.0,287.1,224.33
2018,10,4,12,45,21.5,257.5,2.45,17.45,273.0,267.39,208.97
2018,10,4,13,0,17.0,240.0,2.5,17.7,252.0,247.38,193.35
2018,10,4,13,15,16.0,231.0,2.55,17.8,242.0,238.26,186.41
2018,10,4,13,30,15.0,222.0,2.6,17.9,232.0,229.03,179.37
2018,10,4,13,45,64.5,247.0,2.65,18.0,287.5,297.21,234.46
2018,10,4,14,0,114.0,272.0,2.7,18.1,343.0,367.46,290.08
2018,10,4,14,15,388.0,204.0,2.75,18.05,428.5,507.61,404.4
2018,10,4,14,30,662.0,136.0,2.8,18.0,514.0,628.48,500.5
2018,10,4,14,45,762.5,103.5,2.85,17.95,510.0,649.79,518.34
2018,10,4,15,0,863.0,71.0,2.9,17.9,506.0,662.31,529.74
2018,10,4,15,15,794.0,78.0,2.9,17.9,450.5,609.53,489.82
2018,10,4,15,30,725.0,85.0,2.9,17.9,395.0,556.22,448.82
2018,10,4,15,45,732.0,74.0,3.0,17.5,356.0,525.04,425.91
2018,10,4,16,0,739.0,63.0,3.1,17.1,317.0,493.36,401.35
2018,10,4,16,15,654.5,61.5,3.1,16.7,260.5,424.67,345.72
2018,10,4,16,30,570.0,60.0,3.1,16.3,204.0,358.65,290.79
2018,10,4,16,45,545.0,50.0,3.1,15.9,163.0,314.2,251.51
2018,10,4,17,0,520.0,40.0,3.1,15.5,122.0,270.74,211.05
2018,10,4,17,15,366.0,31.5,3.05,15.0,78.5,184.39,135.14
2018,10,4,17,30,212.0,23.0,3.0,14.5,35.0,103.2,25.19
2018,10,4,17,45,106.0,11.5,2.95,13.95,17.5,39.84,0.0
2018,10,4,18,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,5,6,15,102.5,10.0,1.85,10.9,15.0,9.83,0.0
2018,10,5,6,30,205.0,20.0,1.7,11.4,30.0,16.41,0.0
2018,10,5,6,45,226.5,32.5,1.6,11.9,55.5,25.1,15.21
2018,10,5,7,0,248.0,45.0,1.5,12.4,81.0,33.89,24.22
2018,10,5,7,15,324.5,57.0,1.5,13.0,123.5,41.9,31.76
2018,10,5,7,30,401.0,69.0,1.5,13.6,166.0,49.52,38.76
2018,10,5,7,45,380.0,89.5,1.45,14.25,198.0,85.57,56.17
2018,10,5,8,0,359.0,110.0,1.4,14.9,230.0,122.08,82.42
2018,10,5,8,15,440.0,110.0,1.35,15.55,279.0,154.71,104.72
2018,10,5,8,30,521.0,110.0,1.3,16.2,328.0,194.24,134.81
2018,10,5,8,45,674.0,91.0,1.25,16.9,404.5,242.48,171.06
2018,10,5,9,0,827.0,72.0,1.2,17.6,481.0,306.9,221.69
2018,10,5,9,15,843.0,74.0,1.15,18.05,520.0,356.83,264.4
2018,10,5,9,30,859.0,76.0,1.1,18.5,559.0,403.19,303.37
2018,10,5,9,45,870.5,77.0,1.05,18.95,591.5,446.46,338.89
2018,10,5,10,0,882.0,78.0,1.0,19.4,624.0,488.87,372.57
2018,10,5,10,15,834.5,99.5,1.05,19.6,634.0,517.41,395.78
2018,10,5,10,30,787.0,121.0,1.1,19.8,644.0,543.32,416.13
2018,10,5,10,45,583.5,202.0,1.1,20.05,596.0,529.17,404.49
2018,10,5,11,0,380.0,283.0,1.1,20.3,548.0,501.36,381.96
2018,10,5,11,15,568.5,218.0,1.25,20.35,622.0,573.42,438.58
2018,10,5,11,30,757.0,153.0,1.4,20.4,696.0,652.57,499.0
2018,10,5,11,45,825.0,123.5,1.5,20.45,718.5,688.69,526.46
2018,10,5,12,0,893.0,94.0,1.6,20.5,741.0,723.0,551.73
2018,10,5,12,15,829.5,122.0,1.8,20.6,720.5,721.91,552.08
2018,10,5,12,30,766.0,150.0,2.0,20.7,700.0,716.52,549.24
2018,10,5,12,45,830.5,118.5,2.15,20.75,706.0,739.78,567.36
2018,10,5,13,0,895.0,87.0,2.3,20.8,712.0,758.67,581.77
2018,10,5,13,15,895.5,83.5,2.5,20.6,694.5,758.16,583.54
2018,10,5,13,30,896.0,80.0,2.7,20.4,677.0,754.53,583.31
2018,10,5,13,45,884.5,80.0,2.85,20.25,650.0,742.71,576.88
2018,10,5,14,0,873.0,80.0,3.0,20.1,623.0,728.07,568.48
2018,10,5,14,15,816.5,92.0,3.15,19.85,578.5,694.95,546.76
2018,10,5,14,30,760.0,104.0,3.3,19.6,534.0,657.46,521.58
2018,10,5,14,45,791.0,87.5,3.45,19.35,507.5,648.1,517.1
2018,10,5,15,0,822.0,71.0,3.6,19.1,481.0,630.89,506.47
2018,10,5,15,15,800.0,68.0,3.6,19.1,437.5,598.02,481.63
2018,10,5,15,30,778.0,65.0,3.6,19.1,394.0,560.35,452.77
2018,10,5,15,45,746.5,62.0,3.8,18.3,347.5,516.15,419.77
2018,10,5,16,0,715.0,59.0,4.0,17.5,301.0,471.84,385.37
2018,10,5,16,15,672.5,54.5,4.0,17.1,253.5,420.37,343.01
2018,10,5,16,30,630.0,50.0,4.0,16.7,206.0,370.28,300.24
2018,10,5,16,45,555.5,44.5,4.05,16.3,159.0,309.51,247.4
2018,10,5,17,0,481.0,39.0,4.1,15.9,112.0,251.55,195.45
2018,10,5,17,15,356.0,30.5,4.1,15.55,73.0,177.96,128.52
2018,10,5,17,30,231.0,22.0,4.1,15.2,34.0,105.68,3.1
2018,10,5,17,45,115.5,11.0,4.05,14.8,17.0,41.39,0.0
2018,10,5,18,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,6,6,15,101.0,9.5,2.45,12.6,14.0,9.34,0.0
2018,10,6,6,30,202.0,19.0,2.6,13.0,28.0,15.58,0.0
2018,10,6,6,45,358.0,27.0,2.7,13.45,68.5,20.58,11.15
2018,10,6,7,0,514.0,35.0,2.8,13.9,109.0,27.68,18.56
2018,10,6,7,15,610.5,39.5,2.9,14.3,161.0,29.39,20.47
2018,10,6,7,30,707.0,44.0,3.0,14.7,213.0,31.23,22.28
2018,10,6,7,45,752.0,47.0,3.05,15.15,263.0,67.62,31.03
2018,10,6,8,0,797.0,50.0,3.1,15.6,313.0,118.32,61.3
2018,10,6,8,15,826.5,52.5,3.2,16.1,361.5,166.47,97.83
2018,10,6,8,30,856.0,55.0,3.3,16.6,410.0,216.75,140.34
2018,10,6,8,45,876.5,57.0,3.35,17.1,454.5,266.29,184.4
2018,10,6,9,0,897.0,59.0,3.4,17.6,499.0,316.61,229.43
2018,10,6,9,15,908.0,61.5,3.4,17.95,538.0,364.71,272.52
2018,10,6,9,30,919.0,64.0,3.4,18.3,577.0,412.26,314.23
2018,10,6,9,45,925.5,67.5,3.4,18.7,610.5,458.05,353.45
2018,10,6,10,0,932.0,71.0,3.4,19.1,644.0,502.5,390.48
2018,10,6,10,15,939.5,71.5,3.35,19.4,670.5,543.09,423.64
2018,10,6,10,30,947.0,72.0,3.3,19.7,697.0,581.98,454.59
2018,10,6,10,45,952.0,73.0,3.25,20.0,717.0,618.03,482.6
2018,10,6,11,0,957.0,74.0,3.2,20.3,737.0,651.84,508.27
2018,10,6,11,15,959.5,74.0,3.2,20.5,748.5,680.71,530.18
2018,10,6,11,30,962.0,74.0,3.2,20.7,760.0,706.89,549.73
2018,10,6,11,45,962.0,74.5,3.2,20.9,763.5,729.08,564.93
2018,10,6,12,0,962.0,75.0,3.2,21.1,767.0,748.26,578.01
2018,10,6,12,15,960.5,75.0,3.2,21.25,763.0,762.79,587.95
2018,10,6,12,30,959.0,75.0,3.2,21.4,759.0,774.14,595.75
2018,10,6,12,45,955.0,74.5,3.25,21.55,746.5,779.91,599.98
2018,10,6,13,0,951.0,74.0,3.3,21.7,734.0,782.41,602.07
2018,10,6,13,15,944.5,74.0,3.4,21.75,714.0,780.34,601.53
2018,10,6,13,30,938.0,74.0,3.5,21.8,694.0,775.05,598.86
2018,10,6,13,45,929.5,73.0,3.6,21.85,667.0,764.08,592.24
2018,10,6,14,0,921.0,72.0,3.7,21.9,640.0,750.08,583.54
2018,10,6,14,15,909.0,71.0,3.8,21.8,606.5,730.66,571.3
2018,10,6,14,30,897.0,70.0,3.9,21.7,573.0,708.58,557.09
2018,10,6,14,45,880.5,68.5,4.0,21.65,533.0,680.37,538.17
2018,10,6,15,0,864.0,67.0,4.1,21.6,493.0,650.05,517.5
2018,10,6,15,15,842.0,64.5,4.1,21.6,448.5,613.21,490.03
2018,10,6,15,30,820.0,62.0,4.1,21.6,404.0,578.55,463.5
2018,10,6,15,45,789.0,59.5,4.2,21.05,356.5,534.09,429.87
2018,10,6,16,0,758.0,57.0,4.3,20.5,309.0,489.39,394.91
2018,10,6,16,15,710.5,53.5,4.35,19.8,259.5,435.21,351.24
2018,10,6,16,30,663.0,50.0,4.4,19.1,210.0,382.65,307.12
2018,10,6,16,45,587.0,44.0,4.4,18.4,161.5,316.98,250.82
2018,10,6,17,0,511.0,38.0,4.4,17.7,113.0,259.72,199.57
2018,10,6,17,15,368.5,29.5,4.4,17.1,72.5,179.46,126.59
2018,10,6,17,30,226.0,21.0,4.4,16.5,32.0,100.78,0.0
2018,10,6,17,45,113.0,10.5,4.4,15.9,16.0,39.74,0.0
2018,10,6,18,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,6,15,121.0,9.5,2.35,13.65,14.5,9.34,0.0
2018,10,7,6,30,242.0,19.0,2.4,14.0,29.0,18.68,0.0
2018,10,7,6,45,392.5,26.5,2.45,14.35,69.5,20.3,10.63
2018,10,7,7,0,543.0,34.0,2.5,14.7,110.0,26.89,17.77
2018,10,7,7,15,617.0,39.0,2.5,15.15,158.5,29.11,20.12
2018,10,7,7,30,691.0,44.0,2.5,15.6,207.0,31.37,22.31
2018,10,7,7,45,736.5,47.5,2.5,16.0,256.5,65.03,30.17
2018,10,7,8,0,782.0,51.0,2.5,16.4,306.0,111.31,56.2
2018,10,7,8,15,812.0,54.0,2.5,16.9,354.5,162.98,95.15
2018,10,7,8,30,842.0,57.0,2.5,17.4,403.0,212.97,136.9
2018,10,7,8,45,863.5,59.0,2.5,17.9,447.5,262.0,180.05
2018,10,7,9,0,885.0,61.0,2.5,18.4,492.0,311.91,224.24
2018,10,7,9,15,900.5,62.5,2.45,18.9,531.5,360.0,266.59
2018,10,7,9,30,916.0,64.0,2.4,19.4,571.0,407.92,307.82
2018,10,7,9,45,927.0,64.5,2.4,19.85,604.5,452.63,345.66
2018,10,7,10,0,938.0,65.0,2.4,20.3,638.0,496.3,381.6
2018,10,7,10,15,945.5,65.5,2.35,20.7,664.5,536.97,414.17
2018,10,7,10,30,953.0,66.0,2.3,21.1,691.0,575.93,444.48
2018,10,7,10,45,957.5,67.0,2.3,21.5,710.5,611.74,471.82
2018,10,7,11,0,962.0,68.0,2.3,21.9,730.0,645.29,496.83
2018,10,7,11,15,964.0,68.0,2.3,22.15,741.0,673.84,518.02
2018,10,7,11,30,966.0,68.0,2.3,22.4,752.0,699.67,536.86
2018,10,7,11,45,965.5,68.5,2.3,22.65,755.5,721.47,551.36
2018,10,7,12,0,965.0,69.0,2.3,22.9,759.0,740.25,563.77
2018,10,7,12,15,962.5,69.5,2.35,23.05,754.5,754.51,573.62
2018,10,7,12,30,960.0,70.0,2.4,23.2,750.0,765.56,581.37
2018,10,7,12,45,954.0,71.0,2.45,23.35,737.5,771.36,585.61
2018,10,7,13,0,948.0,72.0,2.5,23.5,725.0,773.89,587.75
2018,10,7,13,15,942.0,71.5,2.6,23.5,705.0,771.59,587.33
2018,10,7,13,30,936.0,71.0,2.7,23.5,685.0,766.08,584.8
2018,10,7,13,45,927.0,70.5,2.8,23.5,658.0,755.25,578.63
2018,10,7,14,0,918.0,70.0,2.9,23.5,631.0,741.42,570.42
2018,10,7,14,15,905.5,68.5,2.9,23.4,597.0,721.11,557.36
2018,10,7,14,30,893.0,67.0,2.9,23.3,563.0,698.15,542.43
2018,10,7,14,45,876.5,65.5,2.95,23.2,523.5,670.02,523.89
2018,10,7,15,0,860.0,64.0,3.0,23.1,484.0,639.8,503.53
2018,10,7,15,15,838.5,62.0,3.0,23.1,440.0,603.99,477.2
2018,10,7,15,30,817.0,60.0,3.0,23.1,396.0,566.85,449.27
2018,10,7,15,45,784.0,57.5,3.0,22.5,348.5,524.95,417.81
2018,10,7,16,0,751.0,55.0,3.0,21.9,301.0,479.48,382.58
2018,10,7,16,15,702.5,51.0,3.0,21.05,251.5,424.7,339.08
2018,10,7,16,30,654.0,47.0,3.0,20.2,202.0,371.69,295.19
2018,10,7,16,45,578.0,41.5,3.05,19.4,154.5,307.4,240.67
2018,10,7,17,0,502.0,36.0,3.1,18.6,107.0,251.39,190.91
2018,10,7,17,15,357.0,27.5,3.1,18.1,67.5,171.57,117.43
2018,10,7,17,30,212.0,19.0,3.1,17.6,28.0,92.58,0.0
2018,10,7,17,45,106.0,9.5,3.15,17.1,14.0,9.34,0.0
2018,10,7,18,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,8,6,15,120.5,8.5,3.2,15.25,13.5,0.0,0.0
2018,10,8,6,30,241.0,17.0,3.2,15.6,27.0,16.71,0.0
2018,10,8,6,45,392.5,25.0,3.25,15.9,67.0,20.77,10.62
2018,10,8,7,0,544.0,33.0,3.3,16.2,107.0,26.09,16.89
2018,10,8,7,15,618.0,38.0,3.2,16.65,155.0,28.35,19.29
2018,10,8,7,30,692.0,43.0,3.1,17.1,203.0,30.66,21.51
2018,10,8,7,45,736.5,46.5,3.05,17.55,252.5,61.85,28.35
2018,10,8,8,0,781.0,50.0,3.0,18.0,302.0,111.74,56.64
2018,10,8,8,15,810.5,52.0,2.95,18.45,349.0,158.43,90.95
2018,10,8,8,30,840.0,54.0,2.9,18.9,396.0,207.22,131.43
2018,10,8,8,45,860.5,56.0,2.8,19.35,440.0,255.75,174.01
2018,10,8,9,0,881.0,58.0,2.7,19.8,484.0,305.08,217.6
2018,10,8,9,15,895.5,59.5,2.65,20.2,523.0,352.52,259.48
2018,10,8,9,30,910.0,61.0,2.6,20.6,562.0,399.71,300.25
2018,10,8,9,45,920.0,62.5,2.55,21.05,595.0,444.54,338.1
2018,10,8,10,0,930.0,64.0,2.5,21.5,628.0,488.29,373.96
2018,10,8,10,15,937.0,65.0,2.45,21.8,654.5,528.79,406.55
2018,10,8,10,30,944.0,66.0,2.4,22.1,681.0,567.56,436.89
2018,10,8,10,45,948.5,66.5,2.35,22.45,700.0,602.51,463.54
2018,10,8,11,0,953.0,67.0,2.3,22.8,719.0,635.2,487.83
2018,10,8,11,15,955.5,67.0,2.3,23.0,730.0,663.73,509.11
2018,10,8,11,30,958.0,67.0,2.3,23.2,741.0,689.59,528.1
2018,10,8,11,45,958.0,68.0,2.25,23.4,745.0,711.99,543.04
2018,10,8,12,0,958.0,69.0,2.2,23.6,749.0,731.41,555.68
2018,10,8,12,15,955.0,69.5,2.25,23.7,744.5,745.15,565.27
2018,10,8,12,30,952.0,70.0,2.3,23.8,740.0,755.7,572.78
2018,10,8,12,45,946.5,71.5,2.35,23.9,728.0,762.28,577.68
2018,10,8,13,0,941.0,73.0,2.4,24.0,716.0,765.63,580.5
2018,10,8,13,15,935.0,72.0,2.45,23.95,696.0,762.76,579.48
2018,10,8,13,30,929.0,71.0,2.5,23.9,676.0,756.7,576.41
2018,10,8,13,45,920.5,70.5,2.55,23.9,649.5,746.26,570.27
2018,10,8,14,0,912.0,70.0,2.6,23.9,623.0,732.83,562.14
2018,10,8,14,15,900.5,68.5,2.65,23.75,589.5,713.31,550.05
2018,10,8,14,30,889.0,67.0,2.7,23.6,556.0,691.13,536.06
2018,10,8,14,45,873.0,65.5,2.8,23.45,517.0,663.45,518.21
2018,10,8,15,0,857.0,64.0,2.9,23.3,478.0,633.68,498.22
2018,10,8,15,15,835.0,61.5,2.9,23.3,434.0,597.13,471.32
2018,10,8,15,30,813.0,59.0,2.9,23.3,390.0,559.28,442.84
2018,10,8,15,45,780.0,56.5,2.9,22.65,342.5,517.61,411.57
2018,10,8,16,0,747.0,54.0,2.9,22.0,295.0,472.42,376.53
2018,10,8,16,15,697.5,50.5,2.95,21.25,246.0,418.1,333.21
2018,10,8,16,30,648.0,47.0,3.0,20.5,197.0,365.62,289.54
2018,10,8,16,45,568.0,41.5,3.05,19.75,149.5,300.21,234.04
2018,10,8,17,0,488.0,36.0,3.1,19.0,102.0,243.62,183.74
2018,10,8,17,15,340.5,27.0,3.15,18.45,64.0,163.76,108.44
2018,10,8,17,30,193.0,18.0,3.2,17.9,26.0,74.26,0.0
2018,10,8,17,45,96.5,9.0,3.25,17.35,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
