Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,6,15,104.5,8.5,0.8,13.15,12.5,0.0,0.0
2018,10,9,6,30,209.0,17.0,0.8,13.7,25.0,16.71,0.0
2018,10,9,6,45,358.0,25.5,0.85,14.2,63.0,19.7,9.57
2018,10,9,7,0,507.0,34.0,0.9,14.7,101.0,27.29,18.05
2018,10,9,7,15,584.5,39.0,0.85,15.3,148.0,29.44,20.4
2018,10,9,7,30,662.0,44.0,0.8,15.9,195.0,31.68,22.57
2018,10,9,7,45,709.5,48.0,0.75,16.5,244.0,59.84,28.56
2018,10,9,8,0,757.0,52.0,0.7,17.1,293.0,105.0,52.49
2018,10,9,8,15,788.5,54.5,0.65,17.75,340.5,151.0,85.57
2018,10,9,8,30,820.0,57.0,0.6,18.4,388.0,203.28,127.91
2018,10,9,8,45,842.0,59.5,0.5,19.05,432.0,251.58,168.94
2018,10,9,9,0,864.0,62.0,0.4,19.7,476.0,300.84,210.75
2018,10,9,9,15,868.5,66.5,0.45,20.1,512.0,346.87,250.52
2018,10,9,9,30,873.0,71.0,0.5,20.5,548.0,391.87,288.54
2018,10,9,9,45,868.0,78.0,0.55,20.95,576.5,434.0,323.34
2018,10,9,10,0,863.0,85.0,0.6,21.4,605.0,474.0,355.44
2018,10,9,10,15,768.5,124.5,0.8,21.6,602.5,496.28,374.87
2018,10,9,10,30,674.0,164.0,1.0,21.8,600.0,510.78,387.56
2018,10,9,10,45,711.5,155.0,1.2,22.0,627.5,547.81,416.87
2018,10,9,11,0,749.0,146.0,1.4,22.2,655.0,585.16,445.91
2018,10,9,11,15,825.0,119.0,1.6,22.15,688.5,629.51,480.73
2018,10,9,11,30,901.0,92.0,1.8,22.1,722.0,673.78,515.31
2018,10,9,11,45,926.5,82.0,2.0,22.1,733.0,701.13,536.85
2018,10,9,12,0,952.0,72.0,2.2,22.1,744.0,726.34,555.61
2018,10,9,12,15,940.5,76.5,2.3,21.9,737.0,738.13,564.82
2018,10,9,12,30,929.0,81.0,2.4,21.7,730.0,746.62,571.94
2018,10,9,12,45,925.5,81.0,2.55,21.55,718.5,752.94,577.89
2018,10,9,13,0,922.0,81.0,2.7,21.4,707.0,756.11,581.74
2018,10,9,13,15,916.5,80.5,2.7,21.15,688.0,754.16,581.47
2018,10,9,13,30,911.0,80.0,2.7,20.9,669.0,749.09,579.16
2018,10,9,13,45,903.0,78.5,2.75,20.65,642.0,738.1,573.02
2018,10,9,14,0,895.0,77.0,2.8,20.4,615.0,724.15,564.87
2018,10,9,14,15,883.5,76.0,2.85,20.15,582.5,705.48,553.32
2018,10,9,14,30,872.0,75.0,2.9,19.9,550.0,684.23,539.87
2018,10,9,14,45,856.5,72.5,2.9,19.65,511.0,656.2,521.12
2018,10,9,15,0,841.0,70.0,2.9,19.4,472.0,626.09,499.72
2018,10,9,15,15,800.0,71.0,2.9,19.4,424.5,585.78,469.19
2018,10,9,15,30,759.0,72.0,2.9,19.4,377.0,541.73,435.29
2018,10,9,15,45,744.0,65.5,3.05,18.7,333.5,503.92,407.11
2018,10,9,16,0,729.0,59.0,3.2,18.0,290.0,464.96,376.66
2018,10,9,16,15,669.5,56.0,3.2,17.5,240.5,407.01,329.1
2018,10,9,16,30,610.0,53.0,3.2,17.0,191.0,354.52,284.25
2018,10,9,16,45,491.0,46.5,3.25,16.5,140.0,273.99,215.92
2018,10,9,17,0,372.0,40.0,3.3,16.0,89.0,201.99,153.4
2018,10,9,17,15,265.0,29.0,3.3,15.4,56.0,137.38,87.98
2018,10,9,17,30,158.0,18.0,3.3,14.8,23.0,63.26,0.0
2018,10,9,17,45,79.0,9.0,3.35,14.2,11.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,10,6,15,22.5,4.0,0.85,11.1,5.0,0.0,0.0
2018,10,10,6,30,45.0,8.0,0.8,11.6,10.0,7.86,0.0
2018,10,10,6,45,87.0,18.5,0.75,12.1,28.0,14.0,4.96
2018,10,10,7,0,129.0,29.0,0.7,12.6,46.0,21.53,13.17
2018,10,10,7,15,80.5,46.5,0.7,13.15,58.5,40.87,30.72
2018,10,10,7,30,32.0,64.0,0.7,13.7,71.0,58.27,46.45
2018,10,10,7,45,41.5,87.0,0.7,14.25,98.5,79.29,60.95
2018,10,10,8,0,51.0,110.0,0.7,14.8,126.0,102.67,79.23
2018,10,10,8,15,89.0,132.0,0.7,15.4,165.5,126.68,96.82
2018,10,10,8,30,127.0,154.0,0.7,16.0,205.0,158.47,120.88
2018,10,10,8,45,165.0,174.5,0.7,16.6,248.0,192.9,147.24
2018,10,10,9,0,203.0,195.0,0.7,17.2,291.0,230.99,176.6
2018,10,10,9,15,303.0,189.5,0.7,17.65,346.5,267.32,203.53
2018,10,10,9,30,403.0,184.0,0.7,18.1,402.0,312.31,237.91
2018,10,10,9,45,567.5,153.5,0.7,18.55,481.5,371.83,283.16
2018,10,10,10,0,732.0,123.0,0.7,19.0,561.0,442.66,336.92
2018,10,10,10,15,738.0,127.5,0.75,19.25,585.5,479.38,365.76
2018,10,10,10,30,744.0,132.0,0.8,19.5,610.0,514.87,393.28
2018,10,10,10,45,747.5,135.0,0.85,19.75,627.5,546.15,417.2
2018,10,10,11,0,751.0,138.0,0.9,20.0,645.0,575.72,439.42
2018,10,10,11,15,774.5,134.0,1.0,20.15,664.5,609.73,465.24
2018,10,10,11,30,798.0,130.0,1.1,20.3,684.0,641.56,489.21
2018,10,10,11,45,867.5,105.0,1.25,20.4,710.5,681.08,519.81
2018,10,10,12,0,937.0,80.0,1.4,20.5,737.0,720.25,548.96
2018,10,10,12,15,934.5,80.5,1.5,20.5,732.5,734.03,559.13
2018,10,10,12,30,932.0,81.0,1.6,20.5,728.0,744.7,567.5
2018,10,10,12,45,927.0,82.0,1.7,20.5,716.0,750.97,572.95
2018,10,10,13,0,922.0,83.0,1.8,20.5,704.0,754.08,576.35
2018,10,10,13,15,915.5,82.0,1.9,20.45,684.0,750.87,575.58
2018,10,10,13,30,909.0,81.0,2.0,20.4,664.0,744.54,572.75
2018,10,10,13,45,899.5,80.0,2.05,20.3,637.0,733.03,566.1
2018,10,10,14,0,890.0,79.0,2.1,20.2,610.0,718.61,557.47
2018,10,10,14,15,877.0,77.5,2.15,20.0,576.0,698.44,544.96
2018,10,10,14,30,864.0,76.0,2.2,19.8,542.0,675.74,530.58
2018,10,10,14,45,845.5,74.5,2.25,19.6,503.0,647.06,511.47
2018,10,10,15,0,827.0,73.0,2.3,19.4,464.0,619.9,492.26
2018,10,10,15,15,803.0,70.0,2.3,19.4,420.0,582.56,464.47
2018,10,10,15,30,779.0,67.0,2.3,19.4,376.0,544.04,435.17
2018,10,10,15,45,743.0,63.5,2.25,18.8,328.5,497.38,399.53
2018,10,10,16,0,707.0,60.0,2.2,18.2,281.0,450.9,362.82
2018,10,10,16,15,653.0,55.5,2.2,17.55,232.5,394.99,317.48
2018,10,10,16,30,599.0,51.0,2.2,16.9,184.0,344.17,274.39
2018,10,10,16,45,511.5,44.5,2.15,16.3,137.5,277.71,217.37
2018,10,10,17,0,424.0,38.0,2.1,15.7,91.0,217.24,163.51
2018,10,10,17,15,275.5,26.5,2.05,15.15,55.0,135.62,81.39
2018,10,10,17,30,127.0,15.0,2.0,14.6,19.0,50.78,0.0
2018,10,10,17,45,63.5,7.5,2.0,14.0,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.35,11.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.25,11.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,11,6,15,0.0,1.0,0.6,10.7,1.0,0.0,0.0
2018,10,11,6,30,0.0,2.0,0.6,11.0,2.0,1.97,0.0
2018,10,11,6,45,0.0,6.0,0.6,11.35,6.0,5.78,0.0
2018,10,11,7,0,0.0,10.0,0.6,11.7,10.0,9.64,2.79
2018,10,11,7,15,0.0,15.0,0.6,12.25,15.0,14.46,7.3
2018,10,11,7,30,0.0,20.0,0.6,12.8,20.0,19.29,11.76
2018,10,11,7,45,0.0,29.5,0.6,13.3,29.5,28.47,18.9
2018,10,11,8,0,0.0,39.0,0.6,13.8,39.0,37.65,26.73
2018,10,11,8,15,0.0,56.5,0.6,14.4,56.5,54.59,41.0
2018,10,11,8,30,0.0,74.0,0.6,15.0,74.0,71.55,55.02
2018,10,11,8,45,0.0,97.0,0.6,15.55,97.0,93.07,72.58
2018,10,11,9,0,0.0,120.0,0.6,16.1,120.0,114.57,89.79
2018,10,11,9,15,0.0,127.0,0.65,16.5,127.0,121.45,94.95
2018,10,11,9,30,0.0,134.0,0.7,16.9,134.0,128.31,100.1
2018,10,11,9,45,2.5,155.0,0.75,17.35,156.5,149.21,116.45
2018,10,11,10,0,5.0,176.0,0.8,17.8,179.0,170.41,132.81
2018,10,11,10,15,12.5,203.5,0.8,18.1,211.5,200.39,155.94
2018,10,11,10,30,20.0,231.0,0.8,18.4,244.0,231.06,179.31
2018,10,11,10,45,69.0,259.5,0.8,18.75,305.5,285.26,220.88
2018,10,11,11,0,118.0,288.0,0.8,19.1,367.0,344.14,265.2
2018,10,11,11,15,396.0,230.5,0.8,19.25,502.5,466.32,359.47
2018,10,11,11,30,674.0,173.0,0.8,19.4,638.0,600.99,459.09
2018,10,11,11,45,798.0,129.5,0.8,19.6,683.0,656.59,499.01
2018,10,11,12,0,922.0,86.0,0.8,19.8,728.0,712.2,538.78
2018,10,11,12,15,921.5,85.5,0.85,19.9,724.0,726.13,548.14
2018,10,11,12,30,921.0,85.0,0.9,20.0,720.0,737.02,556.04
2018,10,11,12,45,919.0,84.0,0.9,20.05,708.5,743.26,560.37
2018,10,11,13,0,917.0,83.0,0.9,20.1,697.0,746.36,562.75
2018,10,11,13,15,911.5,82.5,1.0,20.1,677.5,744.37,563.2
2018,10,11,13,30,906.0,82.0,1.1,20.1,658.0,739.28,561.64
2018,10,11,13,45,897.5,80.0,1.2,20.1,631.0,727.42,555.43
2018,10,11,14,0,889.0,78.0,1.3,20.1,604.0,712.63,547.22
2018,10,11,14,15,876.5,76.5,1.45,20.0,570.5,692.82,536.06
2018,10,11,14,30,864.0,75.0,1.6,19.9,537.0,670.48,522.87
2018,10,11,14,45,847.0,73.0,1.75,19.75,498.0,642.27,504.82
2018,10,11,15,0,830.0,71.0,1.9,19.6,459.0,615.48,486.6
2018,10,11,15,15,805.5,68.0,1.9,19.6,415.0,577.85,458.75
2018,10,11,15,30,781.0,65.0,1.9,19.6,371.0,539.07,429.4
2018,10,11,15,45,747.0,61.5,2.2,18.95,324.0,493.61,396.09
2018,10,11,16,0,713.0,58.0,2.5,18.3,277.0,448.22,361.06
2018,10,11,16,15,661.5,53.0,2.55,17.6,228.5,393.04,316.12
2018,10,11,16,30,610.0,48.0,2.6,16.9,180.0,339.89,270.99
2018,10,11,16,45,498.0,42.0,2.7,16.15,131.5,266.79,208.71
2018,10,11,17,0,386.0,36.0,2.8,15.4,83.0,199.1,149.2
2018,10,11,17,15,215.5,23.5,2.8,14.8,47.5,110.56,60.06
2018,10,11,17,30,45.0,11.0,2.8,14.2,12.0,23.38,0.0
2018,10,11,17,45,22.5,5.5,2.8,13.65,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,12,6,15,80.5,7.5,1.4,12.4,9.5,0.0,0.0
2018,10,12,6,30,161.0,15.0,1.4,12.8,19.0,14.74,0.0
2018,10,12,6,45,322.5,24.5,1.4,13.25,56.5,19.3,7.7
2018,10,12,7,0,484.0,34.0,1.4,13.7,94.0,25.55,16.43
2018,10,12,7,15,568.5,40.5,1.35,14.3,141.5,31.46,22.18
2018,10,12,7,30,653.0,47.0,1.3,14.9,189.0,34.95,25.52
2018,10,12,7,45,704.5,51.0,1.25,15.55,238.5,55.55,28.76
2018,10,12,8,0,756.0,55.0,1.2,16.2,288.0,100.18,50.22
2018,10,12,8,15,790.0,58.5,1.1,16.95,336.5,146.89,82.7
2018,10,12,8,30,824.0,62.0,1.0,17.7,385.0,196.33,122.23
2018,10,12,8,45,847.5,64.5,0.9,18.45,429.5,248.58,166.45
2018,10,12,9,0,871.0,67.0,0.8,19.2,474.0,298.22,208.88
2018,10,12,9,15,889.5,68.0,0.7,19.8,514.0,345.75,249.31
2018,10,12,9,30,908.0,69.0,0.6,20.4,554.0,393.35,288.64
2018,10,12,9,45,922.0,69.5,0.5,21.0,588.0,438.51,324.78
2018,10,12,10,0,936.0,70.0,0.4,21.6,622.0,482.88,358.86
2018,10,12,10,15,944.0,71.5,0.45,21.9,649.0,524.27,391.25
2018,10,12,10,30,952.0,73.0,0.5,22.2,676.0,563.99,421.58
2018,10,12,10,45,958.0,73.0,0.55,22.45,695.5,599.29,448.18
2018,10,12,11,0,964.0,73.0,0.6,22.7,715.0,632.38,472.68
2018,10,12,11,15,967.0,73.0,0.8,22.85,726.5,661.27,495.74
2018,10,12,11,30,970.0,73.0,1.0,23.0,738.0,687.48,516.62
2018,10,12,11,45,971.0,73.5,1.2,23.1,742.0,710.07,534.79
2018,10,12,12,0,972.0,74.0,1.4,23.2,746.0,729.69,549.85
2018,10,12,12,15,970.0,73.5,1.5,23.25,741.0,743.15,559.79
2018,10,12,12,30,968.0,73.0,1.6,23.3,736.0,753.38,567.67
2018,10,12,12,45,964.5,73.0,1.75,23.3,723.5,759.81,573.63
2018,10,12,13,0,961.0,73.0,1.9,23.3,711.0,762.97,577.44
2018,10,12,13,15,955.5,71.5,1.95,23.25,690.5,759.84,576.34
2018,10,12,13,30,950.0,70.0,2.0,23.2,670.0,753.45,573.15
2018,10,12,13,45,942.0,69.5,2.05,23.15,643.0,743.2,567.39
2018,10,12,14,0,934.0,69.0,2.1,23.1,616.0,729.91,559.59
2018,10,12,14,15,922.0,67.0,2.15,22.95,581.5,709.27,546.85
2018,10,12,14,30,910.0,65.0,2.2,22.8,547.0,685.93,532.16
2018,10,12,14,45,894.0,63.0,2.2,22.65,507.0,657.45,513.24
2018,10,12,15,0,878.0,61.0,2.2,22.5,467.0,626.83,491.53
2018,10,12,15,15,854.5,59.0,2.2,22.5,422.5,589.75,464.22
2018,10,12,15,30,831.0,57.0,2.2,22.5,378.0,551.44,435.3
2018,10,12,15,45,798.0,54.0,2.25,21.7,330.0,509.12,403.79
2018,10,12,16,0,765.0,51.0,2.3,20.9,282.0,463.36,368.34
2018,10,12,16,15,713.5,47.0,2.25,19.95,232.5,407.82,323.66
2018,10,12,16,30,662.0,43.0,2.2,19.0,183.0,354.28,278.64
2018,10,12,16,45,567.0,37.5,2.15,18.05,135.0,283.93,218.87
2018,10,12,17,0,472.0,32.0,2.1,17.1,87.0,219.71,161.55
2018,10,12,17,15,316.5,23.0,2.1,16.5,52.0,139.71,65.79
2018,10,12,17,30,161.0,14.0,2.1,15.9,17.0,57.98,0.0
2018,10,12,17,45,80.5,7.0,2.1,15.35,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,13,6,15,80.0,7.0,0.65,12.7,9.0,0.0,0.0
2018,10,13,6,30,160.0,14.0,0.6,13.1,18.0,13.76,0.0
2018,10,13,6,45,321.5,24.0,0.55,13.55,55.0,19.01,6.68
2018,10,13,7,0,483.0,34.0,0.5,14.0,92.0,25.75,16.55
2018,10,13,7,15,567.0,40.0,0.4,14.6,139.0,31.18,21.92
2018,10,13,7,30,651.0,46.0,0.3,15.2,186.0,34.21,24.88
2018,10,13,7,45,701.0,50.5,0.2,15.75,235.0,52.77,27.83
2018,10,13,8,0,751.0,55.0,0.1,16.3,284.0,97.34,48.49
2018,10,13,8,15,783.5,58.5,0.15,16.8,331.5,143.47,79.89
2018,10,13,8,30,816.0,62.0,0.2,17.3,379.0,192.17,118.39
2018,10,13,8,45,838.0,64.5,0.3,17.85,422.5,239.95,158.98
2018,10,13,9,0,860.0,67.0,0.4,18.4,466.0,292.21,203.75
2018,10,13,9,15,876.5,69.5,0.45,18.85,505.5,339.84,244.68
2018,10,13,9,30,893.0,72.0,0.5,19.3,545.0,387.43,284.79
2018,10,13,9,45,904.5,74.0,0.55,19.8,578.5,432.27,321.84
2018,10,13,10,0,916.0,76.0,0.6,20.3,612.0,476.17,357.14
2018,10,13,10,15,923.5,77.0,0.65,20.65,638.0,516.07,388.77
2018,10,13,10,30,931.0,78.0,0.7,21.0,664.0,554.29,418.34
2018,10,13,10,45,936.0,79.0,0.75,21.35,683.5,589.28,444.88
2018,10,13,11,0,941.0,80.0,0.8,21.7,703.0,622.08,469.26
2018,10,13,11,15,943.5,80.5,0.85,21.9,714.0,650.53,490.39
2018,10,13,11,30,946.0,81.0,0.9,22.1,725.0,676.35,509.36
2018,10,13,11,45,946.5,81.5,0.95,22.25,728.5,698.12,525.37
2018,10,13,12,0,947.0,82.0,1.0,22.4,732.0,716.97,538.96
2018,10,13,12,15,946.5,81.5,1.05,22.4,728.0,731.11,549.04
2018,10,13,12,30,946.0,81.0,1.1,22.4,724.0,742.14,557.17
2018,10,13,12,45,943.0,80.5,1.1,22.45,712.0,748.26,561.42
2018,10,13,13,0,940.0,80.0,1.1,22.5,700.0,751.18,563.68
2018,10,13,13,15,933.5,79.5,1.15,22.4,679.5,748.43,563.15
2018,10,13,13,30,927.0,79.0,1.2,22.3,659.0,742.52,560.63
2018,10,13,13,45,918.0,77.5,1.2,22.25,631.5,730.7,553.52
2018,10,13,14,0,909.0,76.0,1.2,22.2,604.0,715.9,544.49
2018,10,13,14,15,896.0,74.5,1.25,22.0,570.0,695.55,532.45
2018,10,13,14,30,883.0,73.0,1.3,21.8,536.0,672.61,518.53
2018,10,13,14,45,865.5,71.0,1.3,21.65,496.5,643.82,498.99
2018,10,13,15,0,848.0,69.0,1.3,21.5,457.0,616.36,479.75
2018,10,13,15,15,823.5,66.5,1.3,21.5,412.5,579.05,452.63
2018,10,13,15,30,799.0,64.0,1.3,21.5,368.0,540.56,423.97
2018,10,13,15,45,763.0,60.0,1.3,20.7,320.0,493.2,388.99
2018,10,13,16,0,727.0,56.0,1.3,19.9,272.0,446.01,352.71
2018,10,13,16,15,672.5,51.5,1.35,19.05,223.0,389.97,308.2
2018,10,13,16,30,618.0,47.0,1.4,18.2,174.0,336.13,263.38
2018,10,13,16,45,528.5,40.0,1.4,17.35,128.0,271.74,208.54
2018,10,13,17,0,439.0,33.0,1.4,16.5,82.0,210.91,153.67
2018,10,13,17,15,274.5,22.0,1.4,15.85,47.5,122.77,44.96
2018,10,13,17,30,110.0,11.0,1.4,15.2,13.0,40.54,0.0
2018,10,13,17,45,55.0,5.5,1.4,14.55,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.3,11.95,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.35,11.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,14,6,15,75.0,7.0,0.35,10.6,8.5,0.0,0.0
2018,10,14,6,30,150.0,14.0,0.3,11.0,17.0,13.76,0.0
2018,10,14,6,45,286.5,24.0,0.25,11.45,50.0,19.22,5.87
2018,10,14,7,0,423.0,34.0,0.2,11.9,83.0,25.94,16.84
2018,10,14,7,15,542.0,40.5,0.2,12.45,134.5,29.14,20.33
2018,10,14,7,30,661.0,47.0,0.2,13.0,186.0,35.37,26.16
2018,10,14,7,45,579.5,63.0,0.15,13.6,207.5,55.61,33.68
2018,10,14,8,0,498.0,79.0,0.1,14.2,229.0,94.8,56.64
2018,10,14,8,15,603.0,80.0,0.15,14.8,291.0,134.84,81.34
2018,10,14,8,30,708.0,81.0,0.2,15.4,353.0,184.93,117.78
2018,10,14,8,45,774.0,78.5,0.2,16.0,407.5,235.68,158.5
2018,10,14,9,0,840.0,76.0,0.2,16.6,462.0,288.53,201.81
2018,10,14,9,15,886.0,72.0,0.25,17.15,510.0,341.91,246.3
2018,10,14,9,30,932.0,68.0,0.3,17.7,558.0,394.37,289.53
2018,10,14,9,45,943.5,69.5,0.35,18.2,592.0,440.24,327.48
2018,10,14,10,0,955.0,71.0,0.4,18.7,626.0,485.08,363.59
2018,10,14,10,15,963.5,72.0,0.4,19.2,653.5,526.78,395.92
2018,10,14,10,30,972.0,73.0,0.4,19.7,681.0,566.78,425.98
2018,10,14,10,45,979.0,73.5,0.4,20.2,701.5,603.58,452.87
2018,10,14,11,0,986.0,74.0,0.4,20.7,722.0,638.18,477.47
2018,10,14,11,15,990.0,74.5,0.4,21.1,734.5,668.62,498.75
2018,10,14,11,30,994.0,75.0,0.4,21.5,747.0,696.37,517.73
2018,10,14,11,45,995.5,75.0,0.45,21.9,751.0,719.17,533.77
2018,10,14,12,0,997.0,75.0,0.5,22.3,755.0,738.93,547.18
2018,10,14,12,15,995.5,75.0,0.5,22.4,750.5,753.52,556.48
2018,10,14,12,30,994.0,75.0,0.5,22.5,746.0,764.82,563.75
2018,10,14,12,45,990.5,74.0,0.5,22.65,732.5,770.36,567.25
2018,10,14,13,0,987.0,73.0,0.5,22.8,719.0,772.52,568.74
2018,10,14,13,15,980.5,72.5,0.6,22.75,698.0,769.74,569.19
2018,10,14,13,30,974.0,72.0,0.7,22.7,677.0,763.65,567.55
2018,10,14,13,45,965.5,71.0,0.8,22.65,649.0,752.39,562.49
2018,10,14,14,0,957.0,70.0,0.9,22.6,621.0,738.01,555.32
2018,10,14,14,15,944.5,68.5,1.0,22.4,586.0,717.38,544.1
2018,10,14,14,30,932.0,67.0,1.1,22.2,551.0,694.0,530.81
2018,10,14,14,45,915.0,65.0,1.2,21.95,510.0,664.61,512.43
2018,10,14,15,0,898.0,63.0,1.3,21.7,469.0,633.06,491.55
2018,10,14,15,15,874.5,60.5,1.3,21.7,423.5,595.14,464.11
2018,10,14,15,30,851.0,58.0,1.3,21.7,378.0,555.93,434.96
2018,10,14,15,45,816.0,55.0,1.45,20.8,329.0,512.17,403.53
2018,10,14,16,0,781.0,52.0,1.6,19.9,280.0,465.1,367.91
2018,10,14,16,15,727.0,48.0,1.7,18.8,229.5,408.3,322.9
2018,10,14,16,30,673.0,44.0,1.8,17.7,179.0,353.56,277.21
2018,10,14,16,45,582.5,37.5,1.9,16.65,131.0,284.25,218.12
2018,10,14,17,0,492.0,31.0,2.0,15.6,83.0,220.65,159.55
2018,10,14,17,15,310.5,21.0,2.05,15.05,48.0,130.34,29.44
2018,10,14,17,30,129.0,11.0,2.1,14.5,13.0,45.12,0.0
2018,10,14,17,45,64.5,5.5,2.15,14.0,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,15,6,15,99.0,7.0,2.35,12.5,9.0,0.0,0.0
2018,10,15,6,30,198.0,14.0,2.4,12.8,18.0,13.76,0.0
2018,10,15,6,45,379.0,22.5,2.45,13.05,56.0,19.64,4.59
2018,10,15,7,0,560.0,31.0,2.5,13.3,94.0,25.53,16.16
2018,10,15,7,15,643.5,36.5,2.5,13.85,143.5,28.21,19.23
2018,10,15,7,30,727.0,42.0,2.5,14.4,193.0,30.97,21.95
2018,10,15,7,45,775.5,46.0,2.55,14.9,244.0,45.51,23.79
2018,10,15,8,0,824.0,50.0,2.6,15.4,295.0,96.54,46.83
2018,10,15,8,15,856.0,52.5,2.5,16.0,344.0,145.26,79.39
2018,10,15,8,30,888.0,55.0,2.4,16.6,393.0,196.23,120.03
2018,10,15,8,45,908.0,57.5,2.3,17.2,438.0,246.66,163.67
2018,10,15,9,0,928.0,60.0,2.2,17.8,483.0,297.74,208.73
2018,10,15,9,15,940.0,62.5,2.1,18.35,522.0,346.77,252.13
2018,10,15,9,30,952.0,65.0,2.0,18.9,561.0,395.24,294.14
2018,10,15,9,45,961.5,66.5,1.9,19.45,594.5,441.03,332.89
2018,10,15,10,0,971.0,68.0,1.8,20.0,628.0,485.58,369.37
2018,10,15,10,15,978.5,69.0,1.7,20.5,655.0,527.28,402.52
2018,10,15,10,30,986.0,70.0,1.6,21.0,682.0,567.17,433.15
2018,10,15,10,45,991.0,71.0,1.5,21.45,702.0,603.71,460.35
2018,10,15,11,0,996.0,72.0,1.4,21.9,722.0,637.91,484.94
2018,10,15,11,15,999.0,72.5,1.35,22.3,734.0,667.92,506.28
2018,10,15,11,30,1002.0,73.0,1.3,22.7,746.0,695.17,525.14
2018,10,15,11,45,1003.0,73.0,1.2,23.05,749.5,717.73,539.92
2018,10,15,12,0,1004.0,73.0,1.1,23.4,753.0,737.21,551.92
2018,10,15,12,15,1003.0,73.0,1.0,23.55,748.5,752.16,560.38
2018,10,15,12,30,1002.0,73.0,0.9,23.7,744.0,763.81,566.62
2018,10,15,12,45,999.0,72.0,0.85,23.85,731.0,769.7,569.73
2018,10,15,13,0,996.0,71.0,0.8,24.0,718.0,772.19,570.74
2018,10,15,13,15,990.5,70.0,0.85,23.95,697.0,769.55,570.37
2018,10,15,13,30,985.0,69.0,0.9,23.9,676.0,763.55,567.92
2018,10,15,13,45,976.5,68.0,0.9,23.8,648.0,752.2,561.44
2018,10,15,14,0,968.0,67.0,0.9,23.7,620.0,737.69,552.96
2018,10,15,14,15,956.0,66.0,1.0,23.5,585.0,717.81,542.3
2018,10,15,14,30,944.0,65.0,1.1,23.3,550.0,695.15,529.57
2018,10,15,14,45,927.0,63.0,1.2,23.05,509.0,665.58,510.95
2018,10,15,15,0,910.0,61.0,1.3,22.8,468.0,633.8,489.98
2018,10,15,15,15,886.5,59.0,1.3,22.8,422.5,596.25,462.84
2018,10,15,15,30,863.0,57.0,1.3,22.8,377.0,557.39,433.98
2018,10,15,15,45,828.5,53.5,1.55,21.7,327.5,509.9,400.71
2018,10,15,16,0,794.0,50.0,1.8,20.6,278.0,465.45,367.52
2018,10,15,16,15,740.5,46.0,1.85,19.45,227.5,408.71,322.23
2018,10,15,16,30,687.0,42.0,1.9,18.3,177.0,354.01,276.3
2018,10,15,16,45,594.0,36.0,1.95,17.15,129.0,284.23,216.71
2018,10,15,17,0,501.0,30.0,2.0,16.0,81.0,220.24,156.72
2018,10,15,17,15,315.0,20.5,2.1,15.45,46.5,128.55,2.72
2018,10,15,17,30,129.0,11.0,2.2,14.9,12.0,44.57,0.0
2018,10,15,17,45,64.5,5.5,2.25,14.35,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,16,6,15,67.0,6.0,0.55,12.0,7.0,0.0,0.0
2018,10,16,6,30,134.0,12.0,0.5,12.4,14.0,11.8,0.0
2018,10,16,6,45,307.5,21.5,0.45,12.85,49.0,17.12,1.75
2018,10,16,7,0,481.0,31.0,0.4,13.3,84.0,25.74,16.3
2018,10,16,7,15,576.5,36.5,0.35,14.0,131.5,28.37,19.41
2018,10,16,7,30,672.0,42.0,0.3,14.7,179.0,31.11,22.13
2018,10,16,7,45,722.5,46.0,0.3,15.45,228.0,42.29,23.44
2018,10,16,8,0,773.0,50.0,0.3,16.2,277.0,86.97,41.13
2018,10,16,8,15,806.0,53.0,0.25,16.75,324.5,133.37,71.21
2018,10,16,8,30,839.0,56.0,0.2,17.3,372.0,186.02,112.07
2018,10,16,8,45,862.0,58.0,0.15,17.85,416.0,234.19,152.29
2018,10,16,9,0,885.0,60.0,0.1,18.4,460.0,283.33,194.04
2018,10,16,9,15,901.0,62.5,0.15,18.95,499.5,331.52,235.26
2018,10,16,9,30,917.0,65.0,0.2,19.5,539.0,379.58,275.59
2018,10,16,9,45,927.5,66.5,0.2,20.0,572.0,424.19,312.14
2018,10,16,10,0,938.0,68.0,0.2,20.5,605.0,467.73,346.72
2018,10,16,10,15,945.5,68.5,0.25,20.95,631.0,507.62,378.09
2018,10,16,10,30,953.0,69.0,0.3,21.4,657.0,545.78,407.35
2018,10,16,10,45,958.0,70.0,0.3,21.85,676.0,581.15,433.32
2018,10,16,11,0,963.0,71.0,0.3,22.3,695.0,614.27,456.97
2018,10,16,11,15,966.0,71.5,0.4,22.5,706.5,643.3,478.96
2018,10,16,11,30,969.0,72.0,0.5,22.7,718.0,669.66,498.85
2018,10,16,11,45,970.0,72.0,0.55,22.95,721.5,691.46,514.64
2018,10,16,12,0,971.0,72.0,0.6,23.2,725.0,710.27,528.24
2018,10,16,12,15,968.5,72.5,0.75,23.25,720.0,724.18,539.44
2018,10,16,12,30,966.0,73.0,0.9,23.3,715.0,734.88,548.55
2018,10,16,12,45,962.0,72.5,1.0,23.35,702.0,740.28,553.53
2018,10,16,13,0,958.0,72.0,1.1,23.4,689.0,742.4,556.43
2018,10,16,13,15,951.5,71.0,1.25,23.35,668.5,738.99,556.43
2018,10,16,13,30,945.0,70.0,1.4,23.3,648.0,732.38,554.26
2018,10,16,13,45,935.0,69.0,1.55,23.25,620.0,720.22,548.21
2018,10,16,14,0,925.0,68.0,1.7,23.2,592.0,705.07,540.02
2018,10,16,14,15,912.0,67.0,1.8,23.0,558.0,685.08,528.25
2018,10,16,14,30,899.0,66.0,1.9,22.8,524.0,662.49,514.22
2018,10,16,14,45,881.0,64.0,2.0,22.6,484.0,633.19,494.39
2018,10,16,15,0,863.0,62.0,2.1,22.4,444.0,601.88,472.53
2018,10,16,15,15,838.0,59.5,2.1,22.4,399.5,564.15,444.41
2018,10,16,15,30,813.0,57.0,2.1,22.4,355.0,528.56,417.06
2018,10,16,15,45,775.0,54.0,2.25,21.4,307.0,481.39,382.03
2018,10,16,16,0,737.0,51.0,2.4,20.4,259.0,434.53,345.54
2018,10,16,16,15,678.5,46.5,2.45,19.45,210.0,377.16,298.8
2018,10,16,16,30,620.0,42.0,2.5,18.5,161.0,322.34,252.11
2018,10,16,16,45,523.5,36.0,2.55,17.55,116.0,254.26,193.47
2018,10,16,17,0,427.0,30.0,2.6,16.6,71.0,197.26,138.13
2018,10,16,17,15,262.5,20.0,2.65,16.05,40.5,109.74,0.0
2018,10,16,17,30,98.0,10.0,2.7,15.5,10.0,35.07,0.0
2018,10,16,17,45,49.0,5.0,2.75,14.95,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,6,15,52.5,5.5,1.3,11.4,6.0,0.0,0.0
2018,10,17,6,30,105.0,11.0,1.3,11.8,12.0,10.81,0.0
2018,10,17,6,45,266.5,22.0,1.35,12.2,45.0,17.84,0.0
2018,10,17,7,0,428.0,33.0,1.4,12.6,78.0,25.66,16.1
2018,10,17,7,15,519.5,39.5,1.35,13.15,123.0,28.83,19.79
2018,10,17,7,30,611.0,46.0,1.3,13.7,168.0,35.03,25.63
2018,10,17,7,45,666.5,51.0,1.25,14.25,216.5,43.84,26.98
2018,10,17,8,0,722.0,56.0,1.2,14.8,265.0,86.6,43.59
2018,10,17,8,15,758.5,59.5,1.15,15.45,312.0,131.09,72.2
2018,10,17,8,30,795.0,63.0,1.1,16.1,359.0,178.57,109.04
2018,10,17,8,45,820.5,65.0,1.0,16.75,402.5,225.12,148.39
2018,10,17,9,0,846.0,67.0,0.9,17.4,446.0,276.43,192.38
2018,10,17,9,15,864.5,69.0,0.85,18.0,485.0,323.14,232.79
2018,10,17,9,30,883.0,71.0,0.8,18.6,524.0,369.97,272.47
2018,10,17,9,45,896.5,72.5,0.7,19.2,557.5,414.3,308.92
2018,10,17,10,0,910.0,74.0,0.6,19.8,591.0,457.85,343.4
2018,10,17,10,15,918.0,75.0,0.6,20.15,617.0,497.38,374.75
2018,10,17,10,30,926.0,76.0,0.6,20.5,643.0,535.27,403.98
2018,10,17,10,45,932.0,76.5,0.55,20.9,662.0,569.8,429.41
2018,10,17,11,0,938.0,77.0,0.5,21.3,681.0,602.2,452.52
2018,10,17,11,15,941.0,78.0,0.5,21.5,692.5,631.04,473.4
2018,10,17,11,30,944.0,79.0,0.5,21.7,704.0,657.29,492.08
2018,10,17,11,45,944.5,79.5,0.45,21.9,707.5,678.75,506.47
2018,10,17,12,0,945.0,80.0,0.4,22.1,711.0,697.3,518.6
2018,10,17,12,15,943.5,79.5,0.5,22.15,706.0,710.51,529.31
2018,10,17,12,30,942.0,79.0,0.6,22.2,701.0,720.59,537.49
2018,10,17,12,45,937.5,79.0,0.7,22.25,688.5,726.01,542.65
2018,10,17,13,0,933.0,79.0,0.8,22.3,676.0,728.24,545.79
2018,10,17,13,15,926.5,78.0,0.95,22.25,655.5,724.87,546.06
2018,10,17,13,30,920.0,77.0,1.1,22.2,635.0,718.37,544.19
2018,10,17,13,45,910.0,76.0,1.25,22.15,607.5,706.44,538.49
2018,10,17,14,0,900.0,75.0,1.4,22.1,580.0,691.61,530.68
2018,10,17,14,15,886.0,73.5,1.5,21.9,546.0,670.82,518.36
2018,10,17,14,30,872.0,72.0,1.6,21.7,512.0,647.53,503.35
2018,10,17,14,45,853.0,69.5,1.7,21.5,472.0,617.69,483.14
2018,10,17,15,0,834.0,67.0,1.8,21.3,432.0,589.18,463.24
2018,10,17,15,15,807.5,64.5,1.8,21.3,388.0,551.46,435.05
2018,10,17,15,30,781.0,62.0,1.8,21.3,344.0,512.72,405.36
2018,10,17,15,45,742.0,58.0,2.05,20.45,296.5,465.01,369.93
2018,10,17,16,0,703.0,54.0,2.3,19.6,249.0,417.71,332.96
2018,10,17,16,15,642.5,49.0,2.4,18.7,201.0,360.28,285.94
2018,10,17,16,30,582.0,44.0,2.5,17.8,153.0,305.54,239.14
2018,10,17,16,45,481.0,37.0,2.6,16.9,109.0,240.27,182.58
2018,10,17,17,0,380.0,30.0,2.7,16.0,65.0,179.37,123.13
2018,10,17,17,15,220.0,18.0,2.75,15.45,35.5,93.18,0.0
2018,10,17,17,30,60.0,6.0,2.8,14.9,6.0,21.11,0.0
2018,10,17,17,45,30.0,3.0,2.8,14.35,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,18,6,15,46.5,5.0,1.15,12.35,5.5,0.0,0.0
2018,10,18,6,30,93.0,10.0,1.1,12.5,11.0,9.83,0.0
2018,10,18,6,45,249.0,21.0,1.05,12.65,42.5,17.03,0.0
2018,10,18,7,0,405.0,32.0,1.0,12.8,74.0,24.91,15.3
2018,10,18,7,15,499.0,39.5,0.95,13.45,119.0,29.03,19.91
2018,10,18,7,30,593.0,47.0,0.9,14.1,164.0,33.03,23.8
2018,10,18,7,45,650.0,52.0,0.85,14.8,211.5,42.49,32.35
2018,10,18,8,0,707.0,57.0,0.8,15.5,259.0,84.25,42.76
2018,10,18,8,15,745.0,60.5,0.7,16.1,306.0,127.97,70.13
2018,10,18,8,30,783.0,64.0,0.6,16.7,353.0,174.84,105.86
2018,10,18,8,45,809.0,67.0,0.5,17.25,396.5,221.68,144.88
2018,10,18,9,0,835.0,70.0,0.4,17.8,440.0,269.94,185.87
2018,10,18,9,15,853.0,72.5,0.35,18.35,479.0,316.53,225.66
2018,10,18,9,30,871.0,75.0,0.3,18.9,518.0,366.25,266.89
2018,10,18,9,45,884.0,76.0,0.25,19.4,550.5,409.36,302.13
2018,10,18,10,0,897.0,77.0,0.2,19.9,583.0,451.67,335.63
2018,10,18,10,15,906.0,78.5,0.2,20.25,609.5,491.58,366.86
2018,10,18,10,30,915.0,80.0,0.2,20.6,636.0,529.97,396.05
2018,10,18,10,45,921.0,81.0,0.2,20.95,655.0,564.59,421.75
2018,10,18,11,0,927.0,82.0,0.2,21.3,674.0,597.1,445.29
2018,10,18,11,15,930.0,83.0,0.25,21.5,685.5,625.62,466.35
2018,10,18,11,30,933.0,84.0,0.3,21.7,697.0,651.58,485.33
2018,10,18,11,45,934.0,83.5,0.35,21.9,700.0,672.12,500.41
2018,10,18,12,0,935.0,83.0,0.4,22.1,703.0,689.78,513.4
2018,10,18,12,15,934.0,82.5,0.5,22.2,698.5,703.16,524.32
2018,10,18,12,30,933.0,82.0,0.6,22.3,694.0,713.46,532.73
2018,10,18,12,45,930.0,81.0,0.7,22.35,681.5,718.78,537.82
2018,10,18,13,0,927.0,80.0,0.8,22.4,669.0,720.94,540.9
2018,10,18,13,15,920.5,79.5,0.9,22.4,649.0,718.1,540.78
2018,10,18,13,30,914.0,79.0,1.0,22.4,629.0,712.16,538.64
2018,10,18,13,45,904.0,77.5,1.1,22.35,601.0,699.76,532.16
2018,10,18,14,0,894.0,76.0,1.2,22.3,573.0,684.47,523.68
2018,10,18,14,15,880.0,75.0,1.3,22.15,539.5,664.36,511.56
2018,10,18,14,30,866.0,74.0,1.4,22.0,506.0,641.79,497.06
2018,10,18,14,45,846.5,71.5,1.55,21.85,466.0,615.01,479.34
2018,10,18,15,0,827.0,69.0,1.7,21.7,426.0,583.25,457.42
2018,10,18,15,15,800.0,66.0,1.7,21.7,382.0,544.97,428.86
2018,10,18,15,30,773.0,63.0,1.7,21.7,338.0,505.71,398.8
2018,10,18,15,45,733.5,59.0,1.9,20.9,291.0,458.16,363.27
2018,10,18,16,0,694.0,55.0,2.1,20.1,244.0,411.06,326.3
2018,10,18,16,15,633.0,49.5,2.15,19.2,196.0,353.42,279.12
2018,10,18,16,30,572.0,44.0,2.2,18.3,148.0,301.66,234.67
2018,10,18,16,45,470.0,36.5,2.3,17.4,104.5,233.34,175.88
2018,10,18,17,0,368.0,29.0,2.4,16.5,61.0,172.56,114.7
2018,10,18,17,15,212.0,17.5,2.4,16.05,33.5,78.56,0.0
2018,10,18,17,30,56.0,6.0,2.4,15.6,6.0,5.9,0.0
2018,10,18,17,45,28.0,3.0,2.45,15.1,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
