Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,19,6,15,45.0,4.5,0.95,12.2,5.0,0.0,0.0
2018,10,19,6,30,90.0,9.0,0.9,12.6,10.0,8.85,0.0
2018,10,19,6,45,245.0,20.0,0.9,13.05,40.5,16.22,0.0
2018,10,19,7,0,400.0,31.0,0.9,13.5,71.0,24.16,14.44
2018,10,19,7,15,495.5,38.5,0.95,14.3,115.5,28.32,19.18
2018,10,19,7,30,591.0,46.0,1.0,15.1,160.0,32.37,23.08
2018,10,19,7,45,648.5,51.0,1.0,15.9,207.5,39.46,29.49
2018,10,19,8,0,706.0,56.0,1.0,16.7,255.0,80.94,40.63
2018,10,19,8,15,745.0,60.0,0.95,17.3,302.5,124.99,67.65
2018,10,19,8,30,784.0,64.0,0.9,17.9,350.0,172.29,103.35
2018,10,19,8,45,810.5,66.5,0.85,18.5,393.5,218.68,141.92
2018,10,19,9,0,837.0,69.0,0.8,19.1,437.0,266.54,182.77
2018,10,19,9,15,856.0,71.0,0.75,19.7,476.0,316.11,225.04
2018,10,19,9,30,875.0,73.0,0.7,20.3,515.0,362.52,264.07
2018,10,19,9,45,889.0,75.0,0.65,20.9,548.5,406.98,300.61
2018,10,19,10,0,903.0,77.0,0.6,21.5,582.0,450.71,335.37
2018,10,19,10,15,912.5,78.0,0.55,21.85,608.5,490.51,366.45
2018,10,19,10,30,922.0,79.0,0.5,22.2,635.0,528.8,395.38
2018,10,19,10,45,929.0,79.0,0.4,22.6,654.0,563.1,419.98
2018,10,19,11,0,936.0,79.0,0.3,23.0,673.0,595.34,442.21
2018,10,19,11,15,940.0,80.0,0.35,23.15,685.0,624.57,463.87
2018,10,19,11,30,944.0,81.0,0.4,23.3,697.0,651.28,483.45
2018,10,19,11,45,946.0,81.0,0.5,23.45,701.0,673.08,500.13
2018,10,19,12,0,948.0,81.0,0.6,23.6,705.0,692.01,514.74
2018,10,19,12,15,945.5,81.0,0.7,23.7,700.0,705.04,525.32
2018,10,19,12,30,943.0,81.0,0.8,23.8,695.0,714.93,533.5
2018,10,19,12,45,937.5,81.0,0.95,23.9,681.5,719.65,538.55
2018,10,19,13,0,932.0,81.0,1.1,24.0,668.0,721.17,541.49
2018,10,19,13,15,926.5,79.5,1.2,24.0,648.0,717.95,540.91
2018,10,19,13,30,921.0,78.0,1.3,24.0,628.0,711.6,538.28
2018,10,19,13,45,912.0,76.5,1.35,24.0,600.5,699.83,531.48
2018,10,19,14,0,903.0,75.0,1.4,24.0,573.0,685.15,522.74
2018,10,19,14,15,889.5,73.5,1.5,23.85,539.0,664.74,510.13
2018,10,19,14,30,876.0,72.0,1.6,23.7,505.0,641.82,495.3
2018,10,19,14,45,857.0,70.0,1.7,23.55,465.5,612.62,475.5
2018,10,19,15,0,838.0,68.0,1.8,23.4,426.0,584.72,455.96
2018,10,19,15,15,811.0,65.0,1.8,23.4,381.5,546.28,427.34
2018,10,19,15,30,784.0,62.0,1.8,23.4,337.0,506.84,397.21
2018,10,19,15,45,744.5,58.0,2.05,22.5,289.5,459.15,361.91
2018,10,19,16,0,705.0,54.0,2.3,21.6,242.0,411.88,325.03
2018,10,19,16,15,643.5,48.5,2.4,20.8,194.0,353.94,277.58
2018,10,19,16,30,582.0,43.0,2.5,20.0,146.0,298.74,230.42
2018,10,19,16,45,471.0,35.5,2.65,19.25,102.0,230.39,171.61
2018,10,19,17,0,360.0,28.0,2.8,18.5,58.0,165.87,105.17
2018,10,19,17,15,207.0,17.0,2.9,17.95,31.5,75.7,0.0
2018,10,19,17,30,54.0,6.0,3.0,17.4,5.0,0.0,0.0
2018,10,19,17,45,27.0,3.0,3.05,16.8,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,20,6,15,41.5,4.5,1.7,11.85,4.5,0.0,0.0
2018,10,20,6,30,83.0,9.0,1.8,12.3,9.0,8.85,0.0
2018,10,20,6,45,235.0,20.0,1.85,12.7,38.5,16.44,0.0
2018,10,20,7,0,387.0,31.0,1.9,13.1,68.0,24.39,14.4
2018,10,20,7,15,482.5,39.0,1.9,13.7,112.0,28.99,19.74
2018,10,20,7,30,578.0,47.0,1.9,14.3,156.0,33.44,24.06
2018,10,20,7,45,635.5,52.0,1.9,14.95,203.0,38.61,28.82
2018,10,20,8,0,693.0,57.0,1.9,15.6,250.0,78.84,40.32
2018,10,20,8,15,730.5,61.5,1.8,16.15,296.5,122.35,66.76
2018,10,20,8,30,768.0,66.0,1.7,16.7,343.0,168.98,102.04
2018,10,20,8,45,793.5,69.0,1.65,17.3,386.0,214.71,140.38
2018,10,20,9,0,819.0,72.0,1.6,17.9,429.0,261.84,181.16
2018,10,20,9,15,839.5,73.5,1.5,18.4,467.5,307.29,220.9
2018,10,20,9,30,860.0,75.0,1.4,18.9,506.0,356.07,262.55
2018,10,20,9,45,876.0,76.0,1.35,19.35,539.0,399.65,299.47
2018,10,20,10,0,892.0,77.0,1.3,19.8,572.0,442.67,334.93
2018,10,20,10,15,900.5,78.5,1.25,20.15,598.0,481.98,366.73
2018,10,20,10,30,909.0,80.0,1.2,20.5,624.0,519.75,396.38
2018,10,20,10,45,914.5,81.0,1.15,20.8,642.5,553.75,422.47
2018,10,20,11,0,920.0,82.0,1.1,21.1,661.0,585.63,446.27
2018,10,20,11,15,923.0,82.5,1.1,21.25,672.0,613.33,467.13
2018,10,20,11,30,926.0,83.0,1.1,21.4,683.0,638.49,485.78
2018,10,20,11,45,926.0,83.5,1.05,21.55,686.0,659.14,500.45
2018,10,20,12,0,926.0,84.0,1.0,21.7,689.0,676.92,512.82
2018,10,20,12,15,925.0,83.0,1.0,21.75,684.0,689.57,522.22
2018,10,20,12,30,924.0,82.0,1.0,21.8,679.0,699.18,529.45
2018,10,20,12,45,920.5,81.5,0.95,21.85,666.5,704.56,532.81
2018,10,20,13,0,917.0,81.0,0.9,21.9,654.0,706.82,534.07
2018,10,20,13,15,910.0,80.5,0.95,21.8,634.0,703.62,533.21
2018,10,20,13,30,903.0,80.0,1.0,21.7,614.0,697.38,530.4
2018,10,20,13,45,893.0,79.0,1.0,21.6,587.0,685.62,523.31
2018,10,20,14,0,883.0,78.0,1.0,21.5,560.0,671.04,514.05
2018,10,20,14,15,870.0,75.5,1.05,21.3,526.5,650.17,500.81
2018,10,20,14,30,857.0,73.0,1.1,21.1,493.0,626.81,485.51
2018,10,20,14,45,837.0,71.0,1.1,20.9,453.5,600.56,467.17
2018,10,20,15,0,817.0,69.0,1.1,20.7,414.0,569.45,444.94
2018,10,20,15,15,789.0,65.5,1.1,20.7,370.0,530.52,416.04
2018,10,20,15,30,761.0,62.0,1.1,20.7,326.0,490.7,385.68
2018,10,20,15,45,721.0,58.0,1.15,19.95,279.5,443.64,350.06
2018,10,20,16,0,681.0,54.0,1.2,19.2,233.0,397.08,313.23
2018,10,20,16,15,619.0,48.5,1.2,18.3,186.0,340.04,266.61
2018,10,20,16,30,557.0,43.0,1.2,17.4,139.0,289.12,222.93
2018,10,20,16,45,451.5,35.0,1.25,16.55,96.5,220.58,164.03
2018,10,20,17,0,346.0,27.0,1.3,15.7,54.0,157.34,95.12
2018,10,20,17,15,187.0,15.5,1.35,15.2,28.5,67.73,0.0
2018,10,20,17,30,28.0,4.0,1.4,14.7,3.0,0.0,0.0
2018,10,20,17,45,14.0,2.0,1.45,14.25,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,21,6,15,29.5,3.5,1.0,12.35,3.5,0.0,0.0
2018,10,21,6,30,59.0,7.0,1.0,12.5,7.0,6.88,0.0
2018,10,21,6,45,165.0,16.5,1.0,12.6,29.0,13.05,0.0
2018,10,21,7,0,271.0,26.0,1.0,12.7,51.0,19.71,10.39
2018,10,21,7,15,353.0,34.0,0.95,13.25,87.0,24.59,15.91
2018,10,21,7,30,435.0,42.0,0.9,13.8,123.0,29.22,20.38
2018,10,21,7,45,292.0,61.5,0.9,14.35,122.5,44.11,33.81
2018,10,21,8,0,149.0,81.0,0.9,14.9,122.0,73.27,52.36
2018,10,21,8,15,129.0,108.0,0.9,15.4,148.0,106.52,78.94
2018,10,21,8,30,109.0,135.0,0.9,15.9,174.0,134.0,101.85
2018,10,21,8,45,150.5,152.0,0.9,16.4,213.0,163.72,124.29
2018,10,21,9,0,192.0,169.0,0.9,16.9,252.0,197.3,150.16
2018,10,21,9,15,200.0,184.0,0.95,17.4,277.0,223.28,171.17
2018,10,21,9,30,208.0,199.0,1.0,17.9,302.0,249.74,192.4
2018,10,21,9,45,288.0,196.5,1.0,18.35,349.5,285.55,219.75
2018,10,21,10,0,368.0,194.0,1.0,18.8,397.0,329.61,253.68
2018,10,21,10,15,486.0,174.0,1.0,19.15,455.0,378.46,291.31
2018,10,21,10,30,604.0,154.0,1.0,19.5,513.0,436.15,335.48
2018,10,21,10,45,664.0,144.0,1.05,19.8,550.0,479.05,368.48
2018,10,21,11,0,724.0,134.0,1.1,20.1,587.0,523.7,402.49
2018,10,21,11,15,758.5,130.5,1.1,20.25,612.0,561.3,430.63
2018,10,21,11,30,793.0,127.0,1.1,20.4,637.0,598.92,458.38
2018,10,21,11,45,863.5,105.5,1.15,20.55,663.5,638.96,488.51
2018,10,21,12,0,934.0,84.0,1.2,20.7,690.0,677.93,517.61
2018,10,21,12,15,929.0,85.5,1.3,20.75,684.5,690.63,527.78
2018,10,21,12,30,924.0,87.0,1.4,20.8,679.0,700.21,535.92
2018,10,21,12,45,914.5,88.0,1.5,20.8,664.5,703.18,539.45
2018,10,21,13,0,905.0,89.0,1.6,20.8,650.0,703.01,540.74
2018,10,21,13,15,898.0,88.0,1.7,20.7,630.0,699.35,539.78
2018,10,21,13,30,891.0,87.0,1.8,20.6,610.0,692.68,536.62
2018,10,21,13,45,880.0,85.5,1.9,20.5,582.0,679.89,528.95
2018,10,21,14,0,869.0,84.0,2.0,20.4,554.0,667.11,521.07
2018,10,21,14,15,854.0,81.5,2.1,20.15,520.0,645.38,506.83
2018,10,21,14,30,839.0,79.0,2.2,19.9,486.0,621.24,490.52
2018,10,21,14,45,817.5,77.0,2.25,19.65,446.5,591.49,469.31
2018,10,21,15,0,796.0,75.0,2.3,19.4,407.0,560.01,446.27
2018,10,21,15,15,766.0,71.5,2.3,19.4,363.0,520.61,415.98
2018,10,21,15,30,736.0,68.0,2.3,19.4,319.0,480.45,384.32
2018,10,21,15,45,692.5,63.5,2.35,18.6,272.5,431.94,346.36
2018,10,21,16,0,649.0,59.0,2.4,17.8,226.0,386.9,309.56
2018,10,21,16,15,581.0,52.5,2.4,17.15,179.0,327.89,260.02
2018,10,21,16,30,513.0,46.0,2.4,16.5,132.0,272.41,211.77
2018,10,21,16,45,399.0,37.5,2.35,15.8,91.0,202.27,150.71
2018,10,21,17,0,285.0,29.0,2.3,15.1,50.0,136.45,76.74
2018,10,21,17,15,151.5,16.0,2.25,14.65,26.0,57.61,0.0
2018,10,21,17,30,18.0,3.0,2.2,14.2,2.0,0.0,0.0
2018,10,21,17,45,9.0,1.5,2.15,13.7,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,22,6,15,7.0,1.5,1.45,10.15,1.5,0.0,0.0
2018,10,22,6,30,14.0,3.0,1.4,10.5,3.0,2.95,0.0
2018,10,22,6,45,64.0,11.0,1.3,10.85,16.0,10.81,0.0
2018,10,22,7,0,114.0,19.0,1.2,11.2,29.0,14.31,5.85
2018,10,22,7,15,106.0,25.5,1.2,11.8,39.5,18.71,10.81
2018,10,22,7,30,98.0,32.0,1.2,12.4,50.0,26.48,18.04
2018,10,22,7,45,62.0,40.5,1.2,13.05,53.0,36.33,27.01
2018,10,22,8,0,26.0,49.0,1.2,13.7,56.0,47.95,34.75
2018,10,22,8,15,13.0,65.0,1.15,14.15,68.5,62.65,47.35
2018,10,22,8,30,0.0,81.0,1.1,14.6,81.0,77.66,60.37
2018,10,22,8,45,0.5,104.0,1.1,15.1,104.0,99.06,77.93
2018,10,22,9,0,1.0,127.0,1.1,15.6,127.0,120.57,95.28
2018,10,22,9,15,0.5,129.5,1.15,15.95,129.5,123.42,97.23
2018,10,22,9,30,0.0,132.0,1.2,16.3,132.0,126.09,99.05
2018,10,22,9,45,3.0,150.0,1.25,16.65,151.5,144.27,113.4
2018,10,22,10,0,6.0,168.0,1.3,17.0,171.0,162.77,127.87
2018,10,22,10,15,14.0,192.0,1.35,17.2,200.0,189.38,148.76
2018,10,22,10,30,22.0,216.0,1.4,17.4,229.0,216.7,170.03
2018,10,22,10,45,27.0,227.0,1.45,17.6,243.5,230.15,180.31
2018,10,22,11,0,32.0,238.0,1.5,17.8,258.0,245.19,191.86
2018,10,22,11,15,88.5,251.0,1.55,17.9,307.5,291.58,228.53
2018,10,22,11,30,145.0,264.0,1.6,18.0,357.0,341.99,267.91
2018,10,22,11,45,134.5,271.5,1.65,18.05,358.0,347.8,272.09
2018,10,22,12,0,124.0,279.0,1.7,18.1,359.0,352.93,275.95
2018,10,22,12,15,176.5,276.5,1.75,18.05,389.5,388.02,303.99
2018,10,22,12,30,229.0,274.0,1.8,18.0,420.0,423.83,332.32
2018,10,22,12,45,545.0,186.0,1.8,17.95,524.0,555.51,436.92
2018,10,22,13,0,861.0,98.0,1.8,17.9,628.0,681.0,533.17
2018,10,22,13,15,890.5,86.0,1.85,17.75,619.0,688.14,539.08
2018,10,22,13,30,920.0,74.0,1.9,17.6,610.0,693.88,544.72
2018,10,22,13,45,909.5,73.5,1.9,17.45,582.5,682.23,537.29
2018,10,22,14,0,899.0,73.0,1.9,17.3,555.0,667.72,527.56
2018,10,22,14,15,885.5,71.0,1.9,17.05,521.0,646.93,513.28
2018,10,22,14,30,872.0,69.0,1.9,16.8,487.0,623.64,496.92
2018,10,22,14,45,852.5,66.5,1.95,16.6,447.5,593.86,475.5
2018,10,22,15,0,833.0,64.0,2.0,16.4,408.0,565.35,454.38
2018,10,22,15,15,805.0,61.0,2.0,16.4,364.0,526.84,424.5
2018,10,22,15,30,777.0,58.0,2.0,16.4,320.0,487.43,393.09
2018,10,22,15,45,736.5,54.5,1.95,15.8,273.5,440.61,355.51
2018,10,22,16,0,696.0,51.0,1.9,15.2,227.0,394.31,316.92
2018,10,22,16,15,632.0,45.5,1.85,14.7,180.0,336.52,267.65
2018,10,22,16,30,568.0,40.0,1.8,14.2,133.0,281.71,219.16
2018,10,22,16,45,456.0,32.5,1.75,13.65,91.0,215.29,159.9
2018,10,22,17,0,344.0,25.0,1.7,13.1,49.0,149.06,75.67
2018,10,22,17,15,185.0,14.0,1.65,12.7,25.5,64.14,0.0
2018,10,22,17,30,26.0,3.0,1.6,12.3,2.0,0.0,0.0
2018,10,22,17,45,13.0,1.5,1.55,11.95,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,23,6,15,2.0,0.5,1.2,10.95,0.5,0.0,0.0
2018,10,23,6,30,4.0,1.0,1.2,11.2,1.0,0.0,0.0
2018,10,23,6,45,2.0,3.0,1.2,11.45,3.0,2.95,0.0
2018,10,23,7,0,0.0,5.0,1.2,11.7,5.0,4.82,0.0
2018,10,23,7,15,0.0,6.0,1.2,11.95,6.0,5.78,0.0
2018,10,23,7,30,0.0,7.0,1.2,12.2,7.0,6.74,0.39
2018,10,23,7,45,0.0,16.0,1.25,12.5,16.0,15.43,8.28
2018,10,23,8,0,0.0,25.0,1.3,12.8,25.0,24.12,15.17
2018,10,23,8,15,0.0,45.5,1.3,12.9,45.5,43.94,32.19
2018,10,23,8,30,0.0,66.0,1.3,13.0,66.0,63.79,49.04
2018,10,23,8,45,1.0,85.0,1.3,13.15,85.5,81.86,64.11
2018,10,23,9,0,2.0,104.0,1.3,13.3,105.0,99.92,79.0
2018,10,23,9,15,34.5,150.5,1.3,13.5,167.5,149.43,118.78
2018,10,23,9,30,67.0,197.0,1.3,13.7,230.0,203.32,161.64
2018,10,23,9,45,84.5,218.5,1.35,13.85,262.5,233.08,185.11
2018,10,23,10,0,102.0,240.0,1.4,14.0,295.0,264.34,209.75
2018,10,23,10,15,109.0,248.5,1.4,14.25,310.0,280.74,222.49
2018,10,23,10,30,116.0,257.0,1.4,14.5,325.0,296.48,234.71
2018,10,23,10,45,164.5,266.5,1.4,14.75,366.0,335.68,265.31
2018,10,23,11,0,213.0,276.0,1.4,15.0,407.0,377.52,297.65
2018,10,23,11,15,179.0,285.0,1.4,15.35,396.5,374.81,294.85
2018,10,23,11,30,145.0,294.0,1.4,15.7,386.0,370.01,290.54
2018,10,23,11,45,185.5,287.0,1.35,16.1,405.5,393.09,308.43
2018,10,23,12,0,226.0,280.0,1.3,16.5,425.0,416.93,326.64
2018,10,23,12,15,397.5,235.0,1.3,16.75,487.0,492.91,386.35
2018,10,23,12,30,569.0,190.0,1.3,17.0,549.0,566.18,442.66
2018,10,23,12,45,679.0,152.0,1.3,17.3,572.5,608.67,474.87
2018,10,23,13,0,789.0,114.0,1.3,17.6,596.0,646.2,503.5
2018,10,23,13,15,844.5,92.5,1.35,17.75,593.5,662.67,516.69
2018,10,23,13,30,900.0,71.0,1.4,17.9,591.0,673.22,525.83
2018,10,23,13,45,890.5,69.5,1.45,18.1,564.0,661.23,517.7
2018,10,23,14,0,881.0,68.0,1.5,18.3,537.0,646.43,507.55
2018,10,23,14,15,865.5,66.5,1.6,18.25,503.0,625.13,493.27
2018,10,23,14,30,850.0,65.0,1.7,18.2,469.0,601.48,476.91
2018,10,23,14,45,812.5,67.0,1.8,18.2,427.0,569.54,453.53
2018,10,23,15,0,775.0,69.0,1.9,18.2,385.0,533.67,426.68
2018,10,23,15,15,739.0,65.5,1.9,18.2,340.5,491.75,394.26
2018,10,23,15,30,703.0,62.0,1.9,18.2,296.0,449.5,360.72
2018,10,23,15,45,625.5,61.5,2.05,17.5,246.5,392.28,315.58
2018,10,23,16,0,548.0,61.0,2.2,16.8,197.0,336.52,270.06
2018,10,23,16,15,464.5,53.5,2.25,16.25,152.0,273.92,217.48
2018,10,23,16,30,381.0,46.0,2.3,15.7,107.0,216.21,167.68
2018,10,23,16,45,326.0,35.0,2.3,15.1,74.5,170.39,125.21
2018,10,23,17,0,271.0,24.0,2.3,14.5,42.0,122.8,51.95
2018,10,23,17,15,145.0,13.5,2.3,14.15,22.0,52.17,0.0
2018,10,23,17,30,19.0,3.0,2.3,13.8,2.0,0.0,0.0
2018,10,23,17,45,9.5,1.5,2.3,13.4,1.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,24,6,15,27.5,3.0,1.1,11.4,2.5,0.0,0.0
2018,10,24,6,30,55.0,6.0,1.1,11.7,5.0,0.0,0.0
2018,10,24,6,45,175.5,16.5,1.1,11.95,28.0,16.22,0.0
2018,10,24,7,0,296.0,27.0,1.1,12.2,51.0,21.32,10.57
2018,10,24,7,15,431.0,33.5,1.1,12.85,95.0,24.74,15.91
2018,10,24,7,30,566.0,40.0,1.1,13.5,139.0,30.74,21.67
2018,10,24,7,45,416.0,58.5,1.1,14.15,143.0,41.54,31.49
2018,10,24,8,0,266.0,77.0,1.1,14.8,147.0,67.81,45.56
2018,10,24,8,15,332.0,94.0,1.15,15.5,197.5,102.92,68.05
2018,10,24,8,30,398.0,111.0,1.2,16.2,248.0,144.5,97.95
2018,10,24,8,45,583.5,91.5,1.2,16.85,321.0,182.12,121.53
2018,10,24,9,0,769.0,72.0,1.2,17.5,394.0,238.46,162.83
2018,10,24,9,15,809.0,69.0,1.3,17.85,435.5,282.39,200.86
2018,10,24,9,30,849.0,66.0,1.4,18.2,477.0,331.38,242.93
2018,10,24,9,45,863.5,66.5,1.5,18.55,508.5,372.94,279.24
2018,10,24,10,0,878.0,67.0,1.6,18.9,540.0,413.83,314.3
2018,10,24,10,15,886.5,68.5,1.7,19.15,565.0,452.16,346.77
2018,10,24,10,30,895.0,70.0,1.8,19.4,590.0,488.98,377.32
2018,10,24,10,45,901.0,70.5,1.9,19.6,608.0,521.89,404.36
2018,10,24,11,0,907.0,71.0,2.0,19.8,626.0,552.74,429.31
2018,10,24,11,15,909.0,72.0,2.05,19.95,636.5,579.66,450.74
2018,10,24,11,30,911.0,73.0,2.1,20.1,647.0,604.05,469.91
2018,10,24,11,45,911.0,73.5,2.2,20.25,649.5,624.09,485.85
2018,10,24,12,0,911.0,74.0,2.3,20.4,652.0,641.32,499.54
2018,10,24,12,15,910.0,74.0,2.35,20.35,648.0,654.52,510.3
2018,10,24,12,30,909.0,74.0,2.4,20.3,644.0,664.76,518.82
2018,10,24,12,45,761.5,120.0,2.5,20.25,591.0,625.82,489.4
2018,10,24,13,0,614.0,166.0,2.6,20.2,538.0,582.27,456.27
2018,10,24,13,15,490.5,198.0,2.6,20.0,489.0,534.46,419.89
2018,10,24,13,30,367.0,230.0,2.6,19.8,440.0,482.59,379.87
2018,10,24,13,45,466.0,192.0,2.6,19.65,446.0,512.76,405.5
2018,10,24,14,0,565.0,154.0,2.6,19.5,452.0,533.74,423.73
2018,10,24,14,15,705.0,110.0,2.6,19.35,457.5,572.45,455.47
2018,10,24,14,30,845.0,66.0,2.6,19.2,463.0,595.63,475.23
2018,10,24,14,45,826.5,63.5,2.6,19.05,425.0,567.09,453.75
2018,10,24,15,0,808.0,61.0,2.6,18.9,387.0,539.82,432.96
2018,10,24,15,15,779.5,58.0,2.6,18.9,344.0,501.92,403.22
2018,10,24,15,30,751.0,55.0,2.6,18.9,301.0,463.22,372.07
2018,10,24,15,45,709.5,51.5,2.55,18.4,256.0,417.1,334.64
2018,10,24,16,0,668.0,48.0,2.5,17.9,211.0,371.67,296.4
2018,10,24,16,15,506.5,48.5,2.5,17.3,156.5,283.84,223.9
2018,10,24,16,30,345.0,49.0,2.5,16.7,102.0,202.85,156.23
2018,10,24,16,45,222.5,35.5,2.5,16.1,65.0,133.17,96.3
2018,10,24,17,0,100.0,22.0,2.5,15.5,28.0,66.22,19.02
2018,10,24,17,15,50.0,11.0,2.6,15.1,14.0,24.03,0.0
2018,10,24,17,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,6,15,27.5,3.0,1.2,11.65,2.5,0.0,0.0
2018,10,25,6,30,55.0,6.0,1.1,12.0,5.0,0.0,0.0
2018,10,25,6,45,214.5,16.0,1.05,12.35,30.0,15.73,0.0
2018,10,25,7,0,374.0,26.0,1.0,12.7,55.0,20.58,9.4
2018,10,25,7,15,369.5,38.0,0.95,13.45,83.5,29.19,19.65
2018,10,25,7,30,365.0,50.0,0.9,14.2,112.0,37.3,27.34
2018,10,25,7,45,457.5,57.5,0.9,14.95,160.0,40.95,30.83
2018,10,25,8,0,550.0,65.0,0.9,15.7,208.0,65.9,37.78
2018,10,25,8,15,662.5,60.5,0.8,16.35,264.0,103.24,55.31
2018,10,25,8,30,775.0,56.0,0.7,17.0,320.0,147.5,83.68
2018,10,25,8,45,801.0,58.5,0.65,17.6,362.0,192.47,120.15
2018,10,25,9,0,827.0,61.0,0.6,18.2,404.0,242.15,162.11
2018,10,25,9,15,846.0,62.5,0.55,18.85,441.5,286.67,200.47
2018,10,25,9,30,865.0,64.0,0.5,19.5,479.0,331.34,238.44
2018,10,25,9,45,879.5,65.0,0.45,20.15,511.0,373.89,273.92
2018,10,25,10,0,894.0,66.0,0.4,20.8,543.0,415.74,307.74
2018,10,25,10,15,903.0,67.0,0.4,21.2,568.5,454.31,338.73
2018,10,25,10,30,912.0,68.0,0.4,21.6,594.0,491.35,367.67
2018,10,25,10,45,918.0,69.5,0.4,22.0,613.0,525.67,393.8
2018,10,25,11,0,924.0,71.0,0.4,22.4,632.0,557.92,417.72
2018,10,25,11,15,927.5,71.5,0.5,22.6,643.0,585.56,439.27
2018,10,25,11,30,931.0,72.0,0.6,22.8,654.0,610.69,458.74
2018,10,25,11,45,932.0,72.0,0.7,23.0,657.0,631.18,474.72
2018,10,25,12,0,933.0,72.0,0.8,23.2,660.0,648.82,488.54
2018,10,25,12,15,931.0,72.0,0.95,23.25,655.0,661.65,499.68
2018,10,25,12,30,929.0,72.0,1.1,23.3,650.0,671.43,508.57
2018,10,25,12,45,924.5,71.5,1.25,23.3,637.0,675.99,513.8
2018,10,25,13,0,920.0,71.0,1.4,23.3,624.0,677.42,516.75
2018,10,25,13,15,912.5,70.0,1.5,23.2,603.5,673.28,515.46
2018,10,25,13,30,905.0,69.0,1.6,23.1,583.0,666.09,511.94
2018,10,25,13,45,894.5,68.0,1.75,22.95,556.0,654.01,505.23
2018,10,25,14,0,884.0,67.0,1.9,22.8,529.0,639.13,496.26
2018,10,25,14,15,869.0,65.0,1.95,22.5,495.0,617.67,481.96
2018,10,25,14,30,854.0,63.0,2.0,22.2,461.0,593.82,465.6
2018,10,25,14,45,834.0,60.5,2.1,21.95,422.0,564.29,444.71
2018,10,25,15,0,814.0,58.0,2.2,21.7,383.0,533.0,421.88
2018,10,25,15,15,785.5,55.5,2.2,21.7,340.5,498.69,395.17
2018,10,25,15,30,757.0,53.0,2.2,21.7,298.0,460.55,364.8
2018,10,25,15,45,715.0,49.5,2.3,20.8,252.5,414.22,328.49
2018,10,25,16,0,673.0,46.0,2.4,19.9,207.0,368.62,291.12
2018,10,25,16,15,607.5,40.5,2.45,19.15,161.5,312.03,243.33
2018,10,25,16,30,542.0,35.0,2.5,18.4,116.0,258.7,196.48
2018,10,25,16,45,416.5,28.0,2.55,17.65,77.0,190.77,135.6
2018,10,25,17,0,291.0,21.0,2.6,16.9,38.0,121.46,21.0
2018,10,25,17,15,145.5,10.5,2.6,16.45,19.0,48.2,0.0
2018,10,25,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,26,6,15,10.0,1.5,1.6,13.3,1.0,0.0,0.0
2018,10,26,6,30,20.0,3.0,1.5,13.6,2.0,0.0,0.0
2018,10,26,6,45,68.5,15.0,1.4,13.95,19.0,14.74,0.0
2018,10,26,7,0,117.0,27.0,1.3,14.3,36.0,21.09,8.92
2018,10,26,7,15,178.0,42.0,1.25,15.0,66.5,32.22,22.0
2018,10,26,7,30,239.0,57.0,1.2,15.7,97.0,42.87,31.97
2018,10,26,7,45,282.0,71.5,1.2,16.45,133.0,52.65,40.88
2018,10,26,8,0,325.0,86.0,1.2,17.2,169.0,74.8,50.6
2018,10,26,8,15,367.5,98.0,1.1,17.8,208.5,106.58,69.51
2018,10,26,8,30,410.0,110.0,1.0,18.4,248.0,142.25,94.75
2018,10,26,8,45,535.5,100.5,0.95,18.95,305.5,177.59,118.4
2018,10,26,9,0,661.0,91.0,0.9,19.5,363.0,223.24,152.36
2018,10,26,9,15,606.0,114.0,0.9,20.05,381.0,260.53,186.51
2018,10,26,9,30,551.0,137.0,0.9,20.6,399.0,292.14,215.13
2018,10,26,9,45,549.0,148.5,0.9,21.1,424.5,326.42,243.73
2018,10,26,10,0,547.0,160.0,0.9,21.6,450.0,359.59,270.69
2018,10,26,10,15,540.5,171.0,0.9,21.95,469.0,389.2,294.43
2018,10,26,10,30,534.0,182.0,0.9,22.3,488.0,417.24,316.35
2018,10,26,10,45,582.0,173.0,0.95,22.7,516.0,452.62,343.49
2018,10,26,11,0,630.0,164.0,1.0,23.1,544.0,488.36,370.56
2018,10,26,11,15,643.0,163.0,1.05,23.3,556.5,513.43,389.7
2018,10,26,11,30,656.0,162.0,1.1,23.5,569.0,537.27,407.77
2018,10,26,11,45,657.0,162.5,1.15,23.75,572.0,554.06,420.42
2018,10,26,12,0,658.0,163.0,1.2,24.0,575.0,568.85,431.53
2018,10,26,12,15,749.0,130.5,1.25,24.1,596.0,604.56,458.98
2018,10,26,12,30,840.0,98.0,1.3,24.2,617.0,638.86,485.13
2018,10,26,12,45,788.5,112.0,1.4,24.35,591.5,628.12,477.74
2018,10,26,13,0,737.0,126.0,1.5,24.5,566.0,615.11,468.93
2018,10,26,13,15,757.5,115.0,1.55,24.5,554.0,619.35,473.38
2018,10,26,13,30,778.0,104.0,1.6,24.5,542.0,619.78,474.96
2018,10,26,13,45,779.5,96.5,1.7,24.45,517.5,609.73,469.17
2018,10,26,14,0,781.0,89.0,1.8,24.4,493.0,596.9,461.28
2018,10,26,14,15,688.5,104.5,1.9,24.25,444.0,549.71,427.06
2018,10,26,14,30,596.0,120.0,2.0,24.1,395.0,501.45,391.57
2018,10,26,14,45,625.5,103.5,2.05,23.95,370.0,491.16,385.14
2018,10,26,15,0,655.0,87.0,2.1,23.8,345.0,477.28,375.34
2018,10,26,15,15,652.0,76.5,2.1,23.8,309.0,448.93,353.45
2018,10,26,15,30,649.0,66.0,2.1,23.8,273.0,418.65,329.38
2018,10,26,15,45,582.5,62.5,2.2,22.75,226.5,364.26,287.09
2018,10,26,16,0,516.0,59.0,2.3,21.7,180.0,312.42,245.34
2018,10,26,16,15,451.0,50.5,2.4,20.85,139.0,258.65,200.49
2018,10,26,16,30,386.0,42.0,2.5,20.0,98.0,208.54,157.23
2018,10,26,16,45,288.0,31.5,2.55,19.15,64.5,149.53,104.24
2018,10,26,17,0,190.0,21.0,2.6,18.3,31.0,89.21,0.0
2018,10,26,17,15,95.0,10.5,2.65,17.95,15.5,34.7,0.0
2018,10,26,17,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,27,6,15,11.5,1.5,1.75,13.9,1.0,0.0,0.0
2018,10,27,6,30,23.0,3.0,1.8,14.1,2.0,0.0,0.0
2018,10,27,6,45,65.5,14.5,1.85,14.35,18.0,14.25,0.0
2018,10,27,7,0,108.0,26.0,1.9,14.6,34.0,21.71,8.33
2018,10,27,7,15,164.0,41.5,1.9,15.1,63.5,34.02,23.4
2018,10,27,7,30,220.0,57.0,1.9,15.6,93.0,43.0,32.03
2018,10,27,7,45,268.5,71.0,1.9,16.05,129.0,52.42,40.69
2018,10,27,8,0,317.0,85.0,1.9,16.5,165.0,72.56,49.62
2018,10,27,8,15,372.5,95.0,1.85,16.95,206.5,103.13,67.03
2018,10,27,8,30,428.0,105.0,1.8,17.4,248.0,138.78,91.73
2018,10,27,8,45,426.0,121.0,1.8,17.85,279.0,174.52,121.19
2018,10,27,9,0,424.0,137.0,1.8,18.3,310.0,209.74,151.2
2018,10,27,9,15,477.5,140.0,1.8,18.8,351.5,247.56,181.72
2018,10,27,9,30,531.0,143.0,1.8,19.3,393.0,289.21,215.57
2018,10,27,9,45,542.5,150.0,1.8,19.75,420.5,323.36,244.32
2018,10,27,10,0,554.0,157.0,1.8,20.2,448.0,357.39,272.45
2018,10,27,10,15,550.0,167.0,1.8,20.5,467.5,387.36,297.15
2018,10,27,10,30,546.0,177.0,1.8,20.8,487.0,415.9,320.13
2018,10,27,10,45,576.0,174.0,1.8,21.1,510.0,447.39,344.91
2018,10,27,11,0,606.0,171.0,1.8,21.4,533.0,480.01,370.13
2018,10,27,11,15,599.5,176.5,1.85,21.5,540.0,500.04,385.94
2018,10,27,11,30,593.0,182.0,1.9,21.6,547.0,518.1,400.08
2018,10,27,11,45,615.0,175.5,1.95,21.65,556.0,539.23,416.75
2018,10,27,12,0,637.0,169.0,2.0,21.7,565.0,559.17,432.42
2018,10,27,12,15,640.0,166.5,2.1,21.7,561.5,569.85,441.32
2018,10,27,12,30,643.0,164.0,2.2,21.7,558.0,578.47,448.71
2018,10,27,12,45,652.5,156.5,2.25,21.65,549.5,584.05,453.89
2018,10,27,13,0,662.0,149.0,2.3,21.6,541.0,587.38,457.43
2018,10,27,13,15,662.5,142.5,2.35,21.45,523.5,583.62,455.82
2018,10,27,13,30,663.0,136.0,2.4,21.3,506.0,577.47,452.45
2018,10,27,13,45,555.0,159.0,2.45,21.2,458.5,528.16,415.24
2018,10,27,14,0,447.0,182.0,2.5,21.1,411.0,481.74,379.76
2018,10,27,14,15,493.5,157.0,2.45,20.9,395.0,480.16,380.3
2018,10,27,14,30,540.0,132.0,2.4,20.7,379.0,475.04,377.71
2018,10,27,14,45,541.5,119.5,2.4,20.45,349.0,456.64,364.25
2018,10,27,15,0,543.0,107.0,2.4,20.2,319.0,433.54,346.89
2018,10,27,15,15,552.0,92.0,2.4,20.2,286.0,409.82,328.28
2018,10,27,15,30,561.0,77.0,2.4,20.2,253.0,383.7,307.05
2018,10,27,15,45,531.0,68.0,2.3,19.55,214.0,343.38,274.18
2018,10,27,16,0,501.0,59.0,2.2,18.9,175.0,303.46,240.49
2018,10,27,16,15,432.0,51.0,2.15,18.45,134.5,249.43,194.49
2018,10,27,16,30,363.0,43.0,2.1,18.0,94.0,199.29,150.64
2018,10,27,16,45,261.5,31.5,2.0,17.5,61.0,139.4,96.02
2018,10,27,17,0,160.0,20.0,1.9,17.0,28.0,78.07,0.0
2018,10,27,17,15,80.0,10.0,1.9,16.65,14.0,30.07,0.0
2018,10,27,17,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,28,6,15,7.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,28,6,30,14.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,28,6,45,14.0,4.5,1.2,14.35,5.0,4.42,0.0
2018,10,28,7,0,14.0,9.0,1.2,14.5,10.0,8.57,0.0
2018,10,28,7,15,7.0,15.0,1.3,14.75,15.5,14.58,6.8
2018,10,28,7,30,0.0,21.0,1.4,15.0,21.0,20.26,12.18
2018,10,28,7,45,17.0,44.5,1.5,15.3,48.5,42.06,31.69
2018,10,28,8,0,34.0,68.0,1.6,15.6,76.0,63.19,47.38
2018,10,28,8,15,51.0,86.0,1.65,15.85,101.0,82.39,62.21
2018,10,28,8,30,68.0,104.0,1.7,16.1,126.0,103.43,78.59
2018,10,28,8,45,62.5,119.5,1.8,16.4,142.0,120.32,92.64
2018,10,28,9,0,57.0,135.0,1.9,16.7,158.0,136.74,106.33
2018,10,28,9,15,47.0,146.5,1.95,16.8,166.5,148.07,115.95
2018,10,28,9,30,37.0,158.0,2.0,16.9,175.0,158.47,124.65
2018,10,28,9,45,22.5,163.5,2.05,17.05,174.0,162.98,128.43
2018,10,28,10,0,8.0,169.0,2.1,17.2,173.0,164.04,129.24
2018,10,28,10,15,8.0,169.0,2.2,17.3,173.5,164.89,129.72
2018,10,28,10,30,8.0,169.0,2.3,17.4,174.0,165.63,130.13
2018,10,28,10,45,32.0,195.5,2.35,17.5,214.5,202.31,159.42
2018,10,28,11,0,56.0,222.0,2.4,17.6,255.0,241.48,190.45
2018,10,28,11,15,133.0,246.0,2.45,17.55,326.5,309.16,244.27
2018,10,28,11,30,210.0,270.0,2.5,17.5,398.0,380.49,300.25
2018,10,28,11,45,226.5,269.0,2.5,17.5,408.0,395.53,312.04
2018,10,28,12,0,243.0,268.0,2.5,17.5,418.0,412.74,325.71
2018,10,28,12,15,198.5,271.5,2.55,17.4,393.5,391.97,309.6
2018,10,28,12,30,154.0,275.0,2.6,17.3,369.0,371.86,293.92
2018,10,28,12,45,307.5,242.0,2.6,17.2,424.5,442.84,351.89
2018,10,28,13,0,461.0,209.0,2.6,17.1,480.0,515.14,409.62
2018,10,28,13,15,529.5,182.0,2.6,17.0,483.0,533.92,425.39
2018,10,28,13,30,598.0,155.0,2.6,16.9,486.0,552.73,441.38
2018,10,28,13,45,590.0,146.5,2.6,16.8,460.0,537.29,430.31
2018,10,28,14,0,582.0,138.0,2.6,16.7,434.0,519.82,417.76
2018,10,28,14,15,696.0,104.5,2.6,16.65,435.5,548.01,441.4
2018,10,28,14,30,810.0,71.0,2.6,16.6,437.0,567.97,458.13
2018,10,28,14,45,706.0,83.5,2.6,16.55,382.5,509.61,412.3
2018,10,28,15,0,602.0,96.0,2.6,16.5,328.0,451.92,366.67
2018,10,28,15,15,594.5,86.0,2.6,16.5,293.0,423.27,343.82
2018,10,28,15,30,587.0,76.0,2.6,16.5,258.0,393.14,318.88
2018,10,28,15,45,583.0,65.5,2.6,16.3,222.0,362.77,292.99
2018,10,28,16,0,579.0,55.0,2.6,16.1,186.0,331.02,264.66
2018,10,28,16,15,506.5,47.0,2.6,15.75,142.5,273.22,214.68
2018,10,28,16,30,434.0,39.0,2.6,15.4,99.0,219.54,166.86
2018,10,28,16,45,301.5,28.5,2.55,15.1,62.5,148.42,101.14
2018,10,28,17,0,169.0,18.0,2.5,14.8,26.0,77.05,0.0
2018,10,28,17,15,84.5,9.0,2.55,14.5,13.0,29.93,0.0
2018,10,28,17,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
