Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,8,6,45,34.5,6.0,1.1,9.2,7.0,0.0,0.0
2018,11,8,7,0,69.0,12.0,1.1,9.4,14.0,11.8,0.0
2018,11,8,7,15,159.5,27.0,1.1,9.9,43.0,21.1,9.18
2018,11,8,7,30,250.0,42.0,1.1,10.4,72.0,32.31,22.5
2018,11,8,7,45,375.0,51.5,1.1,10.95,118.0,39.38,29.48
2018,11,8,8,0,500.0,61.0,1.1,11.5,164.0,44.99,34.83
2018,11,8,8,15,607.0,64.5,1.2,12.0,218.0,69.04,39.39
2018,11,8,8,30,714.0,68.0,1.3,12.5,272.0,111.38,61.17
2018,11,8,8,45,753.0,72.5,1.35,12.95,316.5,155.19,92.65
2018,11,8,9,0,792.0,77.0,1.4,13.4,361.0,204.56,132.65
2018,11,8,9,15,818.5,80.5,1.45,13.95,400.5,249.48,171.35
2018,11,8,9,30,845.0,84.0,1.5,14.5,440.0,295.37,211.48
2018,11,8,9,45,862.0,86.0,1.5,15.0,472.5,337.68,248.82
2018,11,8,10,0,879.0,88.0,1.5,15.5,505.0,379.62,285.26
2018,11,8,10,15,885.5,92.0,1.5,15.9,530.5,418.9,319.07
2018,11,8,10,30,892.0,96.0,1.5,16.3,556.0,456.63,350.75
2018,11,8,10,45,892.5,99.0,1.5,16.7,573.0,489.01,377.6
2018,11,8,11,0,893.0,102.0,1.5,17.1,590.0,519.14,402.0
2018,11,8,11,15,892.0,105.0,1.5,17.4,600.0,546.15,423.59
2018,11,8,11,30,891.0,108.0,1.5,17.7,610.0,570.61,442.75
2018,11,8,11,45,884.5,110.5,1.45,18.0,611.0,588.98,456.73
2018,11,8,12,0,878.0,113.0,1.4,18.3,612.0,604.46,468.24
2018,11,8,12,15,663.5,159.5,1.45,18.45,535.0,543.02,422.69
2018,11,8,12,30,449.0,206.0,1.5,18.6,458.0,472.77,369.69
2018,11,8,12,45,348.5,221.5,1.5,18.8,414.5,431.51,338.39
2018,11,8,13,0,248.0,237.0,1.5,19.0,371.0,391.71,307.36
2018,11,8,13,15,251.0,226.5,1.55,18.95,358.0,385.18,303.38
2018,11,8,13,30,254.0,216.0,1.6,18.9,345.0,377.65,298.37
2018,11,8,13,45,316.0,195.0,1.6,18.9,347.0,392.37,311.02
2018,11,8,14,0,378.0,174.0,1.6,18.9,349.0,404.75,321.62
2018,11,8,14,15,481.5,156.5,1.6,18.7,363.0,447.33,355.41
2018,11,8,14,30,585.0,139.0,1.6,18.5,377.0,479.74,380.77
2018,11,8,14,45,528.0,135.0,1.6,18.3,334.5,436.23,347.16
2018,11,8,15,0,471.0,131.0,1.6,18.1,292.0,393.32,313.86
2018,11,8,15,15,430.5,119.0,1.6,18.1,251.5,350.82,280.06
2018,11,8,15,30,390.0,107.0,1.6,18.1,211.0,309.08,246.03
2018,11,8,15,45,328.0,91.0,1.5,16.9,167.5,254.84,202.17
2018,11,8,16,0,266.0,75.0,1.4,15.7,124.0,198.61,155.68
2018,11,8,16,15,196.5,55.5,1.45,14.9,86.0,143.58,109.28
2018,11,8,16,30,127.0,36.0,1.5,14.1,48.0,92.39,64.15
2018,11,8,16,45,72.5,20.5,1.5,13.35,26.5,49.05,0.0
2018,11,8,17,0,18.0,5.0,1.5,12.6,5.0,9.42,0.0
2018,11,8,17,15,9.0,2.5,1.55,12.5,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,9,6,45,38.0,6.5,1.6,8.55,7.5,0.0,0.0
2018,11,9,7,0,76.0,13.0,1.6,8.7,15.0,12.78,0.0
2018,11,9,7,15,183.0,27.5,1.6,9.3,45.5,21.62,8.56
2018,11,9,7,30,290.0,42.0,1.6,9.9,76.0,32.45,22.53
2018,11,9,7,45,332.5,55.0,1.6,10.55,110.0,41.59,31.43
2018,11,9,8,0,375.0,68.0,1.6,11.2,144.0,50.37,39.64
2018,11,9,8,15,375.0,80.5,1.55,11.8,171.5,73.04,48.92
2018,11,9,8,30,375.0,93.0,1.5,12.4,199.0,103.59,68.3
2018,11,9,8,45,468.5,99.5,1.45,13.05,252.0,140.5,92.93
2018,11,9,9,0,562.0,106.0,1.4,13.7,305.0,185.88,126.67
2018,11,9,9,15,592.0,119.0,1.25,14.2,348.5,230.5,163.75
2018,11,9,9,30,622.0,132.0,1.1,14.7,392.0,276.87,202.45
2018,11,9,9,45,554.5,161.0,0.95,15.15,405.5,308.9,231.9
2018,11,9,10,0,487.0,190.0,0.8,15.6,419.0,336.04,256.02
2018,11,9,10,15,498.0,196.5,0.7,15.95,441.5,366.13,280.26
2018,11,9,10,30,509.0,203.0,0.6,16.3,464.0,395.89,303.58
2018,11,9,10,45,512.5,209.5,0.5,16.65,480.0,421.92,323.49
2018,11,9,11,0,516.0,216.0,0.4,17.0,496.0,446.91,342.02
2018,11,9,11,15,517.0,219.0,0.35,17.25,504.0,466.22,356.43
2018,11,9,11,30,518.0,222.0,0.3,17.5,512.0,484.14,369.53
2018,11,9,11,45,513.5,224.0,0.25,17.75,512.5,496.69,378.5
2018,11,9,12,0,509.0,226.0,0.2,18.0,513.0,507.52,386.07
2018,11,9,12,15,512.5,222.5,0.35,18.1,509.5,515.74,393.89
2018,11,9,12,30,516.0,219.0,0.5,18.2,506.0,522.32,400.53
2018,11,9,12,45,517.5,214.0,0.6,18.3,496.5,524.54,403.5
2018,11,9,13,0,519.0,209.0,0.7,18.4,487.0,524.96,405.13
2018,11,9,13,15,507.5,205.0,0.85,18.3,468.5,516.93,401.08
2018,11,9,13,30,496.0,201.0,1.0,18.2,450.0,507.13,395.57
2018,11,9,13,45,479.5,193.5,1.1,18.1,424.0,489.18,383.5
2018,11,9,14,0,463.0,186.0,1.2,18.0,398.0,469.75,370.1
2018,11,9,14,15,441.5,176.0,1.3,17.65,366.5,443.6,351.63
2018,11,9,14,30,420.0,166.0,1.4,17.3,335.0,416.47,331.97
2018,11,9,14,45,393.0,152.5,1.45,16.95,299.0,376.84,302.03
2018,11,9,15,0,366.0,139.0,1.5,16.6,263.0,342.06,275.13
2018,11,9,15,15,329.0,123.5,1.5,16.6,224.0,300.24,241.48
2018,11,9,15,30,292.0,108.0,1.5,16.6,185.0,259.3,207.84
2018,11,9,15,45,251.0,89.5,1.6,14.9,147.0,214.23,171.36
2018,11,9,16,0,210.0,71.0,1.7,13.2,109.0,170.8,135.03
2018,11,9,16,15,160.5,51.5,1.75,12.55,76.0,124.85,95.37
2018,11,9,16,30,111.0,32.0,1.8,11.9,43.0,81.2,55.61
2018,11,9,16,45,64.0,18.5,1.9,11.2,24.0,43.41,0.0
2018,11,9,17,0,17.0,5.0,2.0,10.5,5.0,9.12,0.0
2018,11,9,17,15,8.5,2.5,2.05,10.25,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,10,6,45,20.5,5.0,1.6,7.1,5.5,0.0,0.0
2018,11,10,7,0,41.0,10.0,1.6,7.2,11.0,9.83,0.0
2018,11,10,7,15,113.5,26.0,1.6,7.95,37.0,20.43,6.61
2018,11,10,7,30,186.0,42.0,1.6,8.7,63.0,32.54,22.59
2018,11,10,7,45,250.5,58.0,1.65,9.45,99.5,44.17,33.81
2018,11,10,8,0,315.0,74.0,1.7,10.2,136.0,55.36,44.23
2018,11,10,8,15,349.5,86.0,1.65,10.85,170.5,75.38,52.31
2018,11,10,8,30,384.0,98.0,1.6,11.5,205.0,107.01,71.39
2018,11,10,8,45,415.5,109.5,1.55,12.1,241.5,140.74,95.87
2018,11,10,9,0,447.0,121.0,1.5,12.7,278.0,176.9,124.53
2018,11,10,9,15,470.0,129.0,1.35,13.3,309.5,210.45,152.47
2018,11,10,9,30,493.0,137.0,1.2,13.9,341.0,245.24,181.78
2018,11,10,9,45,523.0,145.0,1.05,14.45,376.0,283.14,213.22
2018,11,10,10,0,553.0,153.0,0.9,15.0,411.0,322.43,245.25
2018,11,10,10,15,556.0,158.0,0.75,15.5,429.0,350.18,268.12
2018,11,10,10,30,559.0,163.0,0.6,16.0,447.0,376.89,289.45
2018,11,10,10,45,583.0,166.5,0.5,16.5,471.5,410.14,315.0
2018,11,10,11,0,607.0,170.0,0.4,17.0,496.0,443.35,339.72
2018,11,10,11,15,618.5,172.5,0.35,17.3,510.5,469.2,359.09
2018,11,10,11,30,630.0,175.0,0.3,17.6,525.0,495.18,378.13
2018,11,10,11,45,627.5,176.5,0.25,17.9,526.5,510.22,388.91
2018,11,10,12,0,625.0,178.0,0.2,18.2,528.0,521.81,397.12
2018,11,10,12,15,619.5,178.0,0.25,18.3,522.5,529.6,403.69
2018,11,10,12,30,614.0,178.0,0.3,18.4,517.0,535.26,408.7
2018,11,10,12,45,604.5,177.0,0.4,18.5,504.5,535.5,410.28
2018,11,10,13,0,595.0,176.0,0.5,18.6,492.0,533.62,410.29
2018,11,10,13,15,584.0,172.0,0.6,18.6,473.0,525.74,406.07
2018,11,10,13,30,573.0,168.0,0.7,18.6,454.0,515.86,400.26
2018,11,10,13,45,557.0,162.5,0.8,18.55,428.5,499.65,389.69
2018,11,10,14,0,541.0,157.0,0.9,18.5,403.0,481.76,377.6
2018,11,10,14,15,521.0,149.5,1.05,18.2,372.5,458.02,361.42
2018,11,10,14,30,501.0,142.0,1.2,17.9,342.0,433.05,343.76
2018,11,10,14,45,472.5,132.5,1.35,17.6,306.5,400.49,319.63
2018,11,10,15,0,444.0,123.0,1.5,17.3,271.0,367.52,294.42
2018,11,10,15,15,403.5,110.5,1.5,17.3,231.5,325.41,260.59
2018,11,10,15,30,363.0,98.0,1.5,17.3,192.0,284.11,226.66
2018,11,10,15,45,314.5,82.5,1.75,16.1,153.5,237.27,188.67
2018,11,10,16,0,266.0,67.0,2.0,14.9,115.0,192.51,151.09
2018,11,10,16,15,206.0,50.5,2.05,14.3,81.0,145.03,110.11
2018,11,10,16,30,146.0,34.0,2.1,13.7,47.0,101.46,69.05
2018,11,10,16,45,84.0,19.5,2.15,13.15,26.0,50.19,0.0
2018,11,10,17,0,22.0,5.0,2.2,12.6,5.0,10.3,0.0
2018,11,10,17,15,11.0,2.5,2.2,12.3,2.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,11,6,45,57.0,6.5,1.75,9.85,7.5,0.0,0.0
2018,11,11,7,0,114.0,13.0,1.8,9.9,15.0,12.78,0.0
2018,11,11,7,15,266.5,24.5,1.8,10.35,48.5,20.0,4.69
2018,11,11,7,30,419.0,36.0,1.8,10.8,82.0,28.45,18.72
2018,11,11,7,45,520.5,43.5,1.8,11.25,127.0,32.61,23.28
2018,11,11,8,0,622.0,51.0,1.8,11.7,172.0,36.7,27.29
2018,11,11,8,15,676.0,56.0,1.8,12.3,216.5,56.86,31.18
2018,11,11,8,30,730.0,61.0,1.8,12.9,261.0,101.89,54.2
2018,11,11,8,45,765.5,65.0,1.8,13.5,303.5,144.7,83.57
2018,11,11,9,0,801.0,69.0,1.8,14.1,346.0,189.87,119.51
2018,11,11,9,15,813.5,74.5,1.8,14.65,382.0,233.71,157.62
2018,11,11,9,30,826.0,80.0,1.8,15.2,418.0,277.34,196.29
2018,11,11,9,45,828.5,86.5,1.8,15.75,447.5,318.59,233.19
2018,11,11,10,0,831.0,93.0,1.8,16.3,477.0,358.47,268.32
2018,11,11,10,15,845.0,94.5,1.75,16.75,503.0,396.21,300.78
2018,11,11,10,30,859.0,96.0,1.7,17.2,529.0,433.0,331.68
2018,11,11,10,45,869.0,97.0,1.7,17.7,548.0,466.4,359.32
2018,11,11,11,0,879.0,98.0,1.7,18.2,567.0,498.15,384.98
2018,11,11,11,15,884.0,99.0,1.65,18.55,578.5,525.65,406.86
2018,11,11,11,30,889.0,100.0,1.6,18.9,590.0,550.91,426.49
2018,11,11,11,45,891.0,99.5,1.6,19.3,593.0,570.7,441.85
2018,11,11,12,0,893.0,99.0,1.6,19.7,596.0,587.86,454.97
2018,11,11,12,15,880.0,102.5,1.55,19.9,588.5,598.02,462.65
2018,11,11,12,30,867.0,106.0,1.5,20.1,581.0,605.11,467.92
2018,11,11,12,45,847.0,109.5,1.45,20.3,565.5,605.17,467.92
2018,11,11,13,0,827.0,113.0,1.4,20.5,550.0,602.24,465.66
2018,11,11,13,15,815.5,112.0,1.35,20.55,529.5,597.85,462.62
2018,11,11,13,30,804.0,111.0,1.3,20.6,509.0,589.98,456.97
2018,11,11,13,45,787.0,109.0,1.25,20.65,481.5,575.31,446.29
2018,11,11,14,0,770.0,107.0,1.2,20.7,454.0,558.26,433.74
2018,11,11,14,15,746.0,103.5,1.1,20.55,420.0,533.54,415.36
2018,11,11,14,30,722.0,100.0,1.0,20.4,386.0,507.01,395.36
2018,11,11,14,45,687.5,96.0,0.9,20.25,347.0,472.93,369.33
2018,11,11,15,0,653.0,92.0,0.8,20.1,308.0,437.97,342.12
2018,11,11,15,15,610.0,84.5,0.8,20.1,265.5,394.74,308.38
2018,11,11,15,30,567.0,77.0,0.8,20.1,223.0,351.77,273.87
2018,11,11,15,45,498.0,69.0,0.6,18.45,179.5,298.05,230.97
2018,11,11,16,0,429.0,61.0,0.4,16.8,136.0,246.84,188.8
2018,11,11,16,15,329.0,48.0,0.55,16.0,95.5,184.63,137.46
2018,11,11,16,30,229.0,35.0,0.7,15.2,55.0,128.79,85.63
2018,11,11,16,45,127.5,20.0,0.8,14.4,30.0,65.68,0.0
2018,11,11,17,0,26.0,5.0,0.9,13.6,5.0,11.2,0.0
2018,11,11,17,15,13.0,2.5,0.95,13.3,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,12,6,45,25.5,4.5,2.45,8.35,5.0,0.0,0.0
2018,11,12,7,0,51.0,9.0,2.4,8.4,10.0,8.85,0.0
2018,11,12,7,15,152.5,23.0,2.35,8.9,37.0,18.07,1.93
2018,11,12,7,30,254.0,37.0,2.3,9.4,64.0,28.62,18.82
2018,11,12,7,45,336.5,49.0,2.25,9.9,102.5,37.11,27.35
2018,11,12,8,0,419.0,61.0,2.2,10.4,141.0,46.27,35.98
2018,11,12,8,15,513.0,67.5,2.1,11.05,189.5,61.39,39.18
2018,11,12,8,30,607.0,74.0,2.0,11.7,238.0,99.28,57.38
2018,11,12,8,45,658.5,78.5,1.9,12.35,282.0,138.78,83.8
2018,11,12,9,0,710.0,83.0,1.8,13.0,326.0,182.25,117.47
2018,11,12,9,15,720.0,91.0,1.8,13.75,360.5,224.06,153.58
2018,11,12,9,30,730.0,99.0,1.8,14.5,395.0,265.64,190.14
2018,11,12,9,45,728.0,108.5,1.75,15.25,423.0,304.79,224.84
2018,11,12,10,0,726.0,118.0,1.7,16.0,451.0,342.47,257.64
2018,11,12,10,15,742.0,120.5,1.65,16.5,476.5,378.47,288.24
2018,11,12,10,30,758.0,123.0,1.6,17.0,502.0,413.9,317.68
2018,11,12,10,45,770.0,124.5,1.55,17.5,521.0,445.9,343.82
2018,11,12,11,0,782.0,126.0,1.5,18.0,540.0,476.65,368.31
2018,11,12,11,15,789.0,126.5,1.5,18.3,551.5,502.58,389.13
2018,11,12,11,30,796.0,127.0,1.5,18.6,563.0,526.63,408.11
2018,11,12,11,45,798.5,127.5,1.45,18.95,566.5,546.29,423.12
2018,11,12,12,0,801.0,128.0,1.4,19.3,570.0,563.64,436.08
2018,11,12,12,15,789.5,130.0,1.4,19.4,563.0,572.35,443.15
2018,11,12,12,30,778.0,132.0,1.4,19.5,556.0,578.3,448.08
2018,11,12,12,45,758.5,135.0,1.35,19.65,540.5,577.99,447.87
2018,11,12,13,0,739.0,138.0,1.3,19.8,525.0,574.98,445.61
2018,11,12,13,15,726.5,136.0,1.25,19.8,505.0,568.33,441.01
2018,11,12,13,30,714.0,134.0,1.2,19.8,485.0,559.22,434.53
2018,11,12,13,45,695.0,131.5,1.15,19.75,458.0,543.56,423.21
2018,11,12,14,0,676.0,129.0,1.1,19.7,431.0,525.78,410.2
2018,11,12,14,15,651.5,124.0,1.05,19.5,398.0,500.47,391.67
2018,11,12,14,30,627.0,119.0,1.0,19.3,365.0,473.58,371.66
2018,11,12,14,45,593.0,112.5,0.95,19.05,327.0,438.92,345.44
2018,11,12,15,0,559.0,106.0,0.9,18.8,289.0,402.35,317.22
2018,11,12,15,15,513.5,97.5,0.9,18.8,248.5,359.76,283.58
2018,11,12,15,30,468.0,89.0,0.9,18.8,208.0,318.03,249.73
2018,11,12,15,45,404.0,77.0,0.9,17.25,166.0,265.96,208.23
2018,11,12,16,0,340.0,65.0,0.9,15.7,124.0,216.83,167.74
2018,11,12,16,15,250.5,49.5,0.9,15.4,86.0,158.25,118.25
2018,11,12,16,30,161.0,34.0,0.9,15.1,48.0,105.48,68.64
2018,11,12,16,45,88.5,19.0,0.85,14.75,26.0,43.02,0.0
2018,11,12,17,0,16.0,4.0,0.8,14.4,4.0,7.76,0.0
2018,11,12,17,15,8.0,2.0,0.7,14.35,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.1,13.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.2,13.65,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,13,6,45,0.0,2.0,1.95,9.25,2.0,0.0,0.0
2018,11,13,7,0,0.0,4.0,1.9,9.2,4.0,3.93,0.0
2018,11,13,7,15,0.0,12.0,1.9,9.55,12.0,11.58,0.0
2018,11,13,7,30,0.0,20.0,1.9,9.9,20.0,19.3,10.7
2018,11,13,7,45,0.0,29.5,1.9,10.25,29.5,28.48,19.63
2018,11,13,8,0,0.0,39.0,1.9,10.6,39.0,37.67,28.23
2018,11,13,8,15,0.0,42.5,1.9,11.1,42.5,41.05,29.77
2018,11,13,8,30,0.0,46.0,1.9,11.6,46.0,44.43,32.73
2018,11,13,8,45,18.5,76.5,1.9,12.05,83.0,73.66,56.88
2018,11,13,9,0,37.0,107.0,1.9,12.5,120.0,104.58,82.06
2018,11,13,9,15,60.5,136.5,1.9,12.9,160.0,137.4,108.43
2018,11,13,9,30,84.0,166.0,1.9,13.3,200.0,172.45,136.53
2018,11,13,9,45,65.0,165.0,1.9,13.75,192.5,171.49,136.23
2018,11,13,10,0,46.0,164.0,1.9,14.2,185.0,168.45,134.08
2018,11,13,10,15,65.0,189.5,1.85,14.3,221.0,201.03,160.28
2018,11,13,10,30,84.0,215.0,1.8,14.4,257.0,235.13,187.45
2018,11,13,10,45,127.0,223.5,1.75,14.55,289.0,264.84,210.85
2018,11,13,11,0,170.0,232.0,1.7,14.7,321.0,297.63,236.73
2018,11,13,11,15,253.5,228.0,1.65,14.75,364.0,340.46,270.64
2018,11,13,11,30,337.0,224.0,1.6,14.8,407.0,386.3,306.73
2018,11,13,11,45,380.5,215.5,1.5,14.85,423.0,409.51,324.99
2018,11,13,12,0,424.0,207.0,1.4,14.9,439.0,435.25,345.15
2018,11,13,12,15,424.0,205.5,1.4,14.95,436.0,442.12,350.82
2018,11,13,12,30,424.0,204.0,1.4,15.0,433.0,447.58,355.48
2018,11,13,12,45,353.5,212.5,1.4,15.1,400.5,418.21,332.78
2018,11,13,13,0,283.0,221.0,1.4,15.2,368.0,390.31,311.05
2018,11,13,13,15,210.0,217.5,1.4,15.15,324.5,343.14,274.38
2018,11,13,13,30,137.0,214.0,1.4,15.1,281.0,299.34,239.79
2018,11,13,13,45,183.5,199.5,1.35,15.1,284.0,311.45,250.48
2018,11,13,14,0,230.0,185.0,1.3,15.1,287.0,327.26,263.62
2018,11,13,14,15,173.5,173.0,1.2,14.8,247.0,277.63,224.12
2018,11,13,14,30,117.0,161.0,1.1,14.5,207.0,234.05,189.2
2018,11,13,14,45,175.5,142.0,1.05,14.2,203.0,242.81,197.26
2018,11,13,15,0,234.0,123.0,1.0,13.9,199.0,254.07,206.57
2018,11,13,15,15,210.5,109.0,1.0,13.9,170.5,223.78,181.37
2018,11,13,15,30,187.0,95.0,1.0,13.9,142.0,194.02,156.32
2018,11,13,15,45,154.5,79.0,0.9,13.2,113.0,158.89,126.68
2018,11,13,16,0,122.0,63.0,0.8,12.5,84.0,125.22,97.79
2018,11,13,16,15,78.0,46.5,0.8,12.3,58.5,83.55,61.99
2018,11,13,16,30,34.0,30.0,0.8,12.1,33.0,48.97,29.61
2018,11,13,16,45,22.0,16.5,0.8,11.9,18.0,22.21,0.0
2018,11,13,17,0,10.0,3.0,0.8,11.7,3.0,2.95,0.0
2018,11,13,17,15,5.0,1.5,0.8,11.6,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,14,6,45,24.5,4.0,1.25,8.3,4.5,0.0,0.0
2018,11,14,7,0,49.0,8.0,1.2,8.4,9.0,7.86,0.0
2018,11,14,7,15,168.5,22.0,1.15,9.05,36.5,17.4,0.0
2018,11,14,7,30,288.0,36.0,1.1,9.7,64.0,29.31,18.96
2018,11,14,7,45,369.5,46.5,1.05,10.4,102.0,36.31,26.5
2018,11,14,8,0,451.0,57.0,1.0,11.1,140.0,43.05,32.96
2018,11,14,8,15,518.0,65.0,0.95,11.75,183.5,55.65,36.57
2018,11,14,8,30,585.0,73.0,0.9,12.4,227.0,92.77,53.65
2018,11,14,8,45,625.0,78.5,0.9,13.1,267.0,130.47,78.24
2018,11,14,9,0,665.0,84.0,0.9,13.8,307.0,171.13,109.33
2018,11,14,9,15,683.5,90.5,0.8,14.45,341.5,211.15,142.86
2018,11,14,9,30,702.0,97.0,0.7,15.1,376.0,251.71,177.51
2018,11,14,9,45,710.5,103.5,0.65,15.7,405.0,289.82,210.5
2018,11,14,10,0,719.0,110.0,0.6,16.3,434.0,327.28,242.38
2018,11,14,10,15,730.0,113.5,0.5,16.85,457.5,361.98,271.12
2018,11,14,10,30,741.0,117.0,0.4,17.4,481.0,395.82,298.28
2018,11,14,10,45,710.5,123.5,0.35,17.95,483.0,414.19,313.73
2018,11,14,11,0,680.0,130.0,0.3,18.5,485.0,429.01,325.9
2018,11,14,11,15,724.5,126.5,0.35,18.75,511.5,466.05,354.7
2018,11,14,11,30,769.0,123.0,0.4,19.0,538.0,503.13,382.93
2018,11,14,11,45,770.0,123.5,0.45,19.3,541.0,521.43,397.2
2018,11,14,12,0,771.0,124.0,0.5,19.6,544.0,537.44,409.75
2018,11,14,12,15,767.0,124.0,0.6,19.65,539.0,547.87,418.99
2018,11,14,12,30,763.0,124.0,0.7,19.7,534.0,555.78,426.29
2018,11,14,12,45,755.0,123.5,0.8,19.75,521.5,558.38,429.65
2018,11,14,13,0,747.0,123.0,0.9,19.8,509.0,558.41,431.03
2018,11,14,13,15,732.5,121.0,1.0,19.7,488.0,550.67,426.9
2018,11,14,13,30,718.0,119.0,1.1,19.6,467.0,540.49,420.82
2018,11,14,13,45,707.0,114.5,1.25,19.55,442.0,527.33,412.61
2018,11,14,14,0,696.0,110.0,1.4,19.5,417.0,511.93,402.39
2018,11,14,14,15,645.5,109.0,1.45,19.2,377.5,476.77,376.64
2018,11,14,14,30,595.0,108.0,1.5,18.9,338.0,440.76,349.8
2018,11,14,14,45,551.5,103.0,1.55,18.65,299.5,403.75,321.55
2018,11,14,15,0,508.0,98.0,1.6,18.4,261.0,364.74,291.04
2018,11,14,15,15,460.0,89.0,1.6,18.4,221.5,321.93,256.44
2018,11,14,15,30,412.0,80.0,1.6,18.4,182.0,280.24,221.94
2018,11,14,15,45,402.5,68.0,1.7,16.65,152.0,252.34,198.77
2018,11,14,16,0,393.0,56.0,1.8,14.9,122.0,224.02,173.72
2018,11,14,16,15,304.5,43.5,1.95,14.2,85.0,167.99,125.35
2018,11,14,16,30,216.0,31.0,2.1,13.5,48.0,116.26,72.37
2018,11,14,16,45,120.5,17.5,2.2,12.8,26.0,49.69,0.0
2018,11,14,17,0,25.0,4.0,2.3,12.1,4.0,3.93,0.0
2018,11,14,17,15,12.5,2.0,2.35,11.9,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,15,6,45,15.5,3.5,2.0,8.0,3.5,0.0,0.0
2018,11,15,7,0,31.0,7.0,2.0,8.1,7.0,6.88,0.0
2018,11,15,7,15,112.5,21.5,2.0,8.8,30.5,17.04,0.0
2018,11,15,7,30,194.0,36.0,2.0,9.5,54.0,28.11,17.66
2018,11,15,7,45,272.5,50.5,1.95,10.25,91.0,38.72,28.54
2018,11,15,8,0,351.0,65.0,1.9,11.0,128.0,48.92,38.14
2018,11,15,8,15,408.5,76.0,1.85,11.7,168.0,61.26,43.53
2018,11,15,8,30,466.0,87.0,1.8,12.4,208.0,95.4,60.48
2018,11,15,8,45,502.5,95.5,1.75,13.05,245.0,130.12,83.52
2018,11,15,9,0,539.0,104.0,1.7,13.7,282.0,167.53,112.09
2018,11,15,9,15,583.5,107.5,1.5,14.3,320.0,205.12,142.33
2018,11,15,9,30,628.0,111.0,1.3,14.9,358.0,244.74,175.1
2018,11,15,9,45,677.0,109.0,1.15,15.5,394.5,283.09,207.01
2018,11,15,10,0,726.0,107.0,1.0,16.1,431.0,323.96,240.74
2018,11,15,10,15,741.5,109.5,0.9,16.55,456.0,359.46,270.64
2018,11,15,10,30,757.0,112.0,0.8,17.0,481.0,394.36,299.28
2018,11,15,10,45,768.0,112.5,0.7,17.45,499.0,424.69,323.66
2018,11,15,11,0,779.0,113.0,0.6,17.9,517.0,453.69,346.26
2018,11,15,11,15,786.0,113.5,0.5,18.15,528.0,479.32,365.89
2018,11,15,11,30,793.0,114.0,0.4,18.4,539.0,503.08,383.52
2018,11,15,11,45,764.0,120.0,0.3,18.65,531.5,511.93,389.81
2018,11,15,12,0,735.0,126.0,0.2,18.9,524.0,517.51,393.53
2018,11,15,12,15,749.0,123.0,0.25,19.0,525.5,534.19,406.83
2018,11,15,12,30,763.0,120.0,0.3,19.1,527.0,548.79,418.37
2018,11,15,12,45,758.0,119.0,0.4,19.2,516.0,552.57,422.56
2018,11,15,13,0,753.0,118.0,0.5,19.3,505.0,553.81,424.94
2018,11,15,13,15,747.0,114.5,0.6,19.25,486.5,549.35,423.39
2018,11,15,13,30,741.0,111.0,0.7,19.2,468.0,542.37,419.87
2018,11,15,13,45,731.5,107.0,0.85,19.15,443.5,530.47,412.94
2018,11,15,14,0,722.0,103.0,1.0,19.1,419.0,516.24,403.92
2018,11,15,14,15,704.5,98.0,1.05,18.85,387.5,494.43,388.52
2018,11,15,14,30,687.0,93.0,1.1,18.6,356.0,470.77,371.32
2018,11,15,14,45,662.0,87.0,1.15,18.4,320.0,440.59,348.56
2018,11,15,15,0,637.0,81.0,1.2,18.2,284.0,409.27,324.22
2018,11,15,15,15,593.0,75.5,1.2,18.2,244.0,368.89,291.66
2018,11,15,15,30,549.0,70.0,1.2,18.2,204.0,328.87,258.5
2018,11,15,15,45,489.5,60.5,1.3,16.8,163.0,279.15,218.23
2018,11,15,16,0,430.0,51.0,1.4,15.4,122.0,231.65,178.24
2018,11,15,16,15,321.5,40.0,1.45,14.85,84.0,168.85,124.77
2018,11,15,16,30,213.0,29.0,1.5,14.3,46.0,111.55,66.73
2018,11,15,16,45,121.5,16.5,1.55,13.75,25.0,48.66,0.0
2018,11,15,17,0,30.0,4.0,1.6,13.2,4.0,0.0,0.0
2018,11,15,17,15,15.0,2.0,1.65,13.05,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,16,6,45,18.0,3.5,1.6,8.8,3.5,0.0,0.0
2018,11,16,7,0,36.0,7.0,1.6,8.9,7.0,6.88,0.0
2018,11,16,7,15,135.5,20.5,1.55,9.65,31.0,16.28,0.0
2018,11,16,7,30,235.0,34.0,1.5,10.4,55.0,26.55,15.98
2018,11,16,7,45,341.0,44.0,1.45,11.1,94.0,34.4,24.59
2018,11,16,8,0,447.0,54.0,1.4,11.8,133.0,40.76,30.74
2018,11,16,8,15,434.5,67.0,1.3,12.4,160.5,53.44,42.3
2018,11,16,8,30,422.0,80.0,1.2,13.0,188.0,85.5,53.9
2018,11,16,8,45,529.0,81.5,1.15,13.6,239.5,119.13,73.15
2018,11,16,9,0,636.0,83.0,1.1,14.2,291.0,161.23,102.25
2018,11,16,9,15,647.0,92.5,1.0,14.7,324.5,201.11,135.8
2018,11,16,9,30,658.0,102.0,0.9,15.2,358.0,241.01,170.14
2018,11,16,9,45,639.0,116.5,0.75,15.75,381.5,277.3,202.23
2018,11,16,10,0,620.0,131.0,0.6,16.3,405.0,311.06,231.37
2018,11,16,10,15,634.5,135.5,0.55,16.7,429.5,344.34,259.01
2018,11,16,10,30,649.0,140.0,0.5,17.1,454.0,377.26,285.73
2018,11,16,10,45,657.0,143.5,0.45,17.5,471.5,406.0,308.69
2018,11,16,11,0,665.0,147.0,0.4,17.9,489.0,433.6,330.18
2018,11,16,11,15,670.5,148.5,0.4,18.25,499.5,456.8,348.35
2018,11,16,11,30,676.0,150.0,0.4,18.6,510.0,478.42,364.97
2018,11,16,11,45,676.5,150.5,0.4,18.95,512.5,494.8,377.48
2018,11,16,12,0,677.0,151.0,0.4,19.3,515.0,509.17,388.31
2018,11,16,12,15,690.0,146.0,0.4,19.45,514.0,522.71,398.76
2018,11,16,12,30,703.0,141.0,0.4,19.6,513.0,534.3,407.66
2018,11,16,12,45,717.5,133.0,0.4,19.7,505.5,541.56,413.51
2018,11,16,13,0,732.0,125.0,0.4,19.8,498.0,546.49,417.65
2018,11,16,13,15,720.0,123.0,0.4,19.75,478.5,540.31,413.78
2018,11,16,13,30,708.0,121.0,0.4,19.7,459.0,531.71,408.17
2018,11,16,13,45,690.0,118.0,0.45,19.65,433.0,516.46,398.11
2018,11,16,14,0,672.0,115.0,0.5,19.6,407.0,499.12,386.32
2018,11,16,14,15,648.0,111.0,0.55,19.35,375.5,475.64,369.99
2018,11,16,14,30,624.0,107.0,0.6,19.1,344.0,450.6,352.07
2018,11,16,14,45,590.0,101.5,0.7,18.8,307.5,417.67,328.04
2018,11,16,15,0,556.0,96.0,0.8,18.5,271.0,384.07,302.66
2018,11,16,15,15,511.5,87.5,0.8,18.5,231.5,342.25,269.36
2018,11,16,15,30,467.0,79.0,0.8,18.5,192.0,300.27,235.09
2018,11,16,15,45,402.5,68.0,1.1,17.15,152.0,250.01,195.11
2018,11,16,16,0,338.0,57.0,1.4,15.8,112.0,202.73,155.84
2018,11,16,16,15,251.5,43.0,1.45,15.2,77.0,148.07,109.01
2018,11,16,16,30,165.0,29.0,1.5,14.6,42.0,96.07,55.05
2018,11,16,16,45,90.0,16.0,1.6,14.05,22.5,39.53,0.0
2018,11,16,17,0,15.0,3.0,1.7,13.5,3.0,0.0,0.0
2018,11,16,17,15,7.5,1.5,1.7,13.2,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,17,6,45,11.0,2.5,1.7,7.5,2.5,0.0,0.0
2018,11,17,7,0,22.0,5.0,1.7,7.5,5.0,4.91,0.0
2018,11,17,7,15,109.5,19.5,1.7,8.15,28.0,15.49,0.0
2018,11,17,7,30,197.0,34.0,1.7,8.8,51.0,26.65,15.77
2018,11,17,7,45,273.0,48.0,1.7,9.5,86.5,36.91,26.89
2018,11,17,8,0,349.0,62.0,1.7,10.2,122.0,46.79,36.27
2018,11,17,8,15,376.5,73.5,1.6,10.75,154.5,56.08,44.91
2018,11,17,8,30,404.0,85.0,1.5,11.3,187.0,87.13,56.74
2018,11,17,8,45,462.0,93.5,1.45,11.9,228.5,120.8,78.11
2018,11,17,9,0,520.0,102.0,1.4,12.5,270.0,159.15,106.32
2018,11,17,9,15,588.5,102.5,1.35,13.1,313.5,197.21,135.84
2018,11,17,9,30,657.0,103.0,1.3,13.7,357.0,239.33,169.97
2018,11,17,9,45,699.0,101.5,1.25,14.3,391.0,277.02,202.0
2018,11,17,10,0,741.0,100.0,1.2,14.9,425.0,316.64,235.52
2018,11,17,10,15,756.0,102.5,1.15,15.3,450.0,352.29,266.25
2018,11,17,10,30,771.0,105.0,1.1,15.7,475.0,387.29,295.77
2018,11,17,10,45,781.0,106.0,1.05,16.15,493.0,417.96,321.24
2018,11,17,11,0,791.0,107.0,1.0,16.6,511.0,447.22,344.95
2018,11,17,11,15,796.0,108.0,1.0,16.8,521.5,472.61,365.74
2018,11,17,11,30,801.0,109.0,1.0,17.0,532.0,496.8,385.15
2018,11,17,11,45,803.0,109.0,0.95,17.25,535.5,515.36,399.62
2018,11,17,12,0,805.0,109.0,0.9,17.5,539.0,531.59,412.02
2018,11,17,12,15,771.0,119.0,0.95,17.5,528.0,536.27,416.59
2018,11,17,12,30,737.0,129.0,1.0,17.5,517.0,538.1,418.91
2018,11,17,12,45,688.0,141.0,1.0,17.55,497.0,530.73,413.78
2018,11,17,13,0,639.0,153.0,1.0,17.6,477.0,520.47,406.4
2018,11,17,13,15,628.5,150.0,1.05,17.5,458.5,514.19,402.87
2018,11,17,13,30,618.0,147.0,1.1,17.4,440.0,505.75,397.53
2018,11,17,13,45,602.5,142.0,1.1,17.35,415.0,488.61,385.24
2018,11,17,14,0,587.0,137.0,1.1,17.3,390.0,471.56,372.82
2018,11,17,14,15,564.0,130.5,1.15,17.05,359.0,447.3,355.18
2018,11,17,14,30,541.0,124.0,1.2,16.8,328.0,421.79,336.19
2018,11,17,14,45,510.0,116.0,1.25,16.55,293.0,389.67,311.57
2018,11,17,15,0,479.0,108.0,1.3,16.3,258.0,357.16,285.98
2018,11,17,15,15,434.5,98.0,1.3,16.3,219.5,316.22,252.69
2018,11,17,15,30,390.0,88.0,1.3,16.3,181.0,276.26,219.41
2018,11,17,15,45,332.0,74.5,1.4,14.75,143.0,228.35,180.3
2018,11,17,16,0,274.0,61.0,1.5,13.2,105.0,183.12,142.19
2018,11,17,16,15,197.5,44.5,1.45,12.65,71.0,131.39,97.36
2018,11,17,16,30,121.0,28.0,1.4,12.1,37.0,80.76,44.34
2018,11,17,16,45,64.0,15.0,1.4,11.55,19.5,31.52,0.0
2018,11,17,17,0,7.0,2.0,1.4,11.0,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.35,10.85,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
