Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,5,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,6,45,12.5,2.5,1.15,7.4,2.5,0.0,0.0
2018,11,18,7,0,25.0,5.0,1.2,7.3,5.0,4.91,0.0
2018,11,18,7,15,118.0,19.0,1.2,7.9,28.0,18.68,0.0
2018,11,18,7,30,211.0,33.0,1.2,8.5,51.0,25.91,14.73
2018,11,18,7,45,299.5,46.0,1.25,9.05,88.0,35.39,25.53
2018,11,18,8,0,388.0,59.0,1.3,9.6,125.0,44.51,34.29
2018,11,18,8,15,373.0,71.5,1.35,10.25,149.0,53.07,42.29
2018,11,18,8,30,358.0,84.0,1.4,10.9,173.0,82.61,54.86
2018,11,18,8,45,399.0,94.5,1.5,11.55,209.5,114.03,75.34
2018,11,18,9,0,440.0,105.0,1.6,12.2,246.0,148.72,101.32
2018,11,18,9,15,517.5,107.5,1.65,12.75,292.0,186.14,129.83
2018,11,18,9,30,595.0,110.0,1.7,13.3,338.0,229.63,164.65
2018,11,18,9,45,644.0,110.5,1.7,13.85,375.5,268.36,197.26
2018,11,18,10,0,693.0,111.0,1.7,14.4,413.0,309.72,232.11
2018,11,18,10,15,715.5,112.5,1.7,14.85,439.5,345.25,262.77
2018,11,18,10,30,738.0,114.0,1.7,15.3,466.0,380.74,292.89
2018,11,18,10,45,746.5,116.5,1.65,15.8,484.0,411.25,318.51
2018,11,18,11,0,755.0,119.0,1.6,16.3,502.0,440.39,342.41
2018,11,18,11,15,759.5,120.5,1.6,16.6,512.5,465.2,362.89
2018,11,18,11,30,764.0,122.0,1.6,16.9,523.0,488.13,381.49
2018,11,18,11,45,764.0,123.0,1.55,17.2,526.0,506.32,395.92
2018,11,18,12,0,764.0,124.0,1.5,17.5,529.0,522.23,408.31
2018,11,18,12,15,744.5,129.0,1.5,17.6,521.0,529.49,414.45
2018,11,18,12,30,725.0,134.0,1.5,17.7,513.0,533.98,418.37
2018,11,18,12,45,696.0,139.0,1.5,17.8,496.5,530.6,416.26
2018,11,18,13,0,667.0,144.0,1.5,17.9,480.0,524.61,412.11
2018,11,18,13,15,654.0,142.0,1.5,17.85,461.0,518.02,407.83
2018,11,18,13,30,641.0,140.0,1.5,17.8,442.0,509.2,401.75
2018,11,18,13,45,622.0,136.0,1.55,17.8,416.0,492.96,390.12
2018,11,18,14,0,603.0,132.0,1.6,17.8,390.0,474.81,376.84
2018,11,18,14,15,578.5,126.5,1.6,17.5,359.0,448.78,357.53
2018,11,18,14,30,554.0,121.0,1.6,17.2,328.0,423.45,338.34
2018,11,18,14,45,521.5,113.0,1.65,16.9,292.5,390.47,312.88
2018,11,18,15,0,489.0,105.0,1.7,16.6,257.0,357.11,286.46
2018,11,18,15,15,434.0,95.0,1.7,16.6,216.0,311.35,249.15
2018,11,18,15,30,379.0,85.0,1.7,16.6,175.0,267.08,212.3
2018,11,18,15,45,281.5,70.5,1.75,15.2,130.0,202.83,159.97
2018,11,18,16,0,184.0,56.0,1.8,13.8,85.0,137.9,106.31
2018,11,18,16,15,125.5,41.0,1.75,13.35,58.0,96.89,70.63
2018,11,18,16,30,67.0,26.0,1.7,12.9,31.0,56.41,28.08
2018,11,18,16,45,37.0,14.0,1.65,12.45,16.5,23.38,0.0
2018,11,18,17,0,7.0,2.0,1.6,12.0,2.0,0.0,0.0
2018,11,18,17,15,3.5,1.0,1.55,11.85,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,19,6,45,6.0,2.0,1.2,8.65,2.0,0.0,0.0
2018,11,19,7,0,12.0,4.0,1.2,8.7,4.0,3.93,0.0
2018,11,19,7,15,43.0,17.0,1.2,9.2,20.0,16.71,0.0
2018,11,19,7,30,74.0,30.0,1.2,9.7,36.0,24.89,13.26
2018,11,19,7,45,121.0,45.0,1.25,10.25,62.0,36.7,26.44
2018,11,19,8,0,168.0,60.0,1.3,10.8,88.0,48.16,37.31
2018,11,19,8,15,187.0,76.0,1.3,11.4,115.0,59.99,48.22
2018,11,19,8,30,206.0,92.0,1.3,12.0,142.0,84.28,60.76
2018,11,19,8,45,280.0,101.0,1.25,12.6,182.0,110.43,77.05
2018,11,19,9,0,354.0,110.0,1.2,13.2,222.0,139.76,97.16
2018,11,19,9,15,401.5,116.5,1.2,13.85,257.5,171.37,121.63
2018,11,19,9,30,449.0,123.0,1.2,14.5,293.0,206.37,149.79
2018,11,19,9,45,471.5,130.5,1.25,15.1,322.0,238.86,177.23
2018,11,19,10,0,494.0,138.0,1.3,15.7,351.0,272.24,205.34
2018,11,19,10,15,568.5,131.0,1.3,16.2,389.5,311.07,236.54
2018,11,19,10,30,643.0,124.0,1.3,16.7,428.0,352.66,269.89
2018,11,19,10,45,688.5,119.0,1.3,17.15,455.5,387.81,298.44
2018,11,19,11,0,734.0,114.0,1.3,17.6,483.0,423.84,327.3
2018,11,19,11,15,671.0,130.5,1.3,17.9,473.5,432.11,335.21
2018,11,19,11,30,608.0,147.0,1.3,18.2,464.0,435.63,339.04
2018,11,19,11,45,687.5,129.5,1.35,18.45,490.0,472.07,367.82
2018,11,19,12,0,767.0,112.0,1.4,18.7,516.0,508.97,396.51
2018,11,19,12,15,759.5,112.0,1.35,18.8,509.5,517.54,403.32
2018,11,19,12,30,752.0,112.0,1.3,18.9,503.0,523.54,408.22
2018,11,19,12,45,697.5,120.5,1.3,19.0,476.5,510.13,398.59
2018,11,19,13,0,643.0,129.0,1.3,19.1,450.0,493.83,386.73
2018,11,19,13,15,610.0,132.5,1.25,19.1,428.0,481.84,377.95
2018,11,19,13,30,577.0,136.0,1.2,19.1,406.0,467.79,367.46
2018,11,19,13,45,573.5,131.0,1.15,19.05,387.0,459.37,361.4
2018,11,19,14,0,570.0,126.0,1.1,19.0,368.0,449.01,353.67
2018,11,19,14,15,551.5,119.0,1.05,18.8,339.0,424.65,335.4
2018,11,19,14,30,533.0,112.0,1.0,18.6,310.0,401.18,317.49
2018,11,19,14,45,548.0,101.0,0.95,18.45,286.5,390.74,309.13
2018,11,19,15,0,563.0,90.0,0.9,18.3,263.0,375.86,296.73
2018,11,19,15,15,518.0,82.5,0.9,18.3,224.5,335.24,263.93
2018,11,19,15,30,473.0,75.0,0.9,18.3,186.0,295.14,230.83
2018,11,19,15,45,410.5,64.5,0.8,16.85,147.0,245.78,190.62
2018,11,19,16,0,348.0,54.0,0.7,15.4,108.0,200.2,152.33
2018,11,19,16,15,260.0,40.5,0.65,15.1,73.5,146.11,105.68
2018,11,19,16,30,172.0,27.0,0.6,14.8,39.0,93.02,45.36
2018,11,19,16,45,91.0,14.5,0.5,14.5,20.5,37.7,0.0
2018,11,19,17,0,10.0,2.0,0.4,14.2,2.0,0.0,0.0
2018,11,19,17,15,5.0,1.0,0.45,14.05,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,20,6,45,14.5,2.0,1.8,7.45,2.0,0.0,0.0
2018,11,20,7,0,29.0,4.0,1.8,7.5,4.0,0.0,0.0
2018,11,20,7,15,126.0,17.0,1.8,8.25,25.5,16.71,0.0
2018,11,20,7,30,223.0,30.0,1.8,9.0,47.0,23.58,11.61
2018,11,20,7,45,304.0,41.0,1.85,9.75,80.5,31.48,21.84
2018,11,20,8,0,385.0,52.0,1.9,10.5,114.0,39.99,30.04
2018,11,20,8,15,371.0,66.5,1.9,11.1,140.5,49.16,38.57
2018,11,20,8,30,357.0,81.0,1.9,11.7,167.0,77.46,51.34
2018,11,20,8,45,476.5,82.0,1.9,12.3,218.0,107.4,66.86
2018,11,20,9,0,596.0,83.0,1.9,12.9,269.0,147.05,92.89
2018,11,20,9,15,500.0,104.5,1.95,13.35,273.5,176.71,122.31
2018,11,20,9,30,404.0,126.0,2.0,13.8,278.0,197.63,144.95
2018,11,20,9,45,393.0,140.0,2.05,14.3,297.5,225.5,169.82
2018,11,20,10,0,382.0,154.0,2.1,14.8,317.0,251.94,193.18
2018,11,20,10,15,472.5,146.5,2.15,15.0,360.0,290.81,224.34
2018,11,20,10,30,563.0,139.0,2.2,15.2,403.0,334.63,259.79
2018,11,20,10,45,590.5,135.5,2.2,15.4,422.0,362.43,283.37
2018,11,20,11,0,618.0,132.0,2.2,15.6,441.0,389.47,306.15
2018,11,20,11,15,598.0,141.5,2.25,15.65,445.5,407.58,322.03
2018,11,20,11,30,578.0,151.0,2.3,15.7,450.0,423.16,335.55
2018,11,20,11,45,563.0,156.0,2.35,15.8,449.0,432.95,344.27
2018,11,20,12,0,548.0,161.0,2.4,15.9,448.0,441.88,352.07
2018,11,20,12,15,526.0,166.5,2.4,15.85,440.0,445.57,355.69
2018,11,20,12,30,504.0,172.0,2.4,15.8,432.0,447.15,357.51
2018,11,20,12,45,535.0,159.0,2.4,15.8,429.5,456.78,365.94
2018,11,20,13,0,566.0,146.0,2.4,15.8,427.0,464.75,372.99
2018,11,20,13,15,530.5,149.0,2.4,15.75,404.5,451.03,362.64
2018,11,20,13,30,495.0,152.0,2.4,15.7,382.0,435.64,350.95
2018,11,20,13,45,556.5,129.0,2.35,15.65,374.5,443.92,358.39
2018,11,20,14,0,618.0,106.0,2.3,15.6,367.0,451.92,365.2
2018,11,20,14,15,586.5,102.5,2.25,15.5,335.0,426.11,344.86
2018,11,20,14,30,555.0,99.0,2.2,15.4,303.0,399.17,323.44
2018,11,20,14,45,362.5,109.5,2.15,15.3,237.5,305.72,248.22
2018,11,20,15,0,170.0,120.0,2.1,15.2,172.0,210.72,170.62
2018,11,20,15,15,158.0,104.5,2.1,15.2,147.5,185.99,150.05
2018,11,20,15,30,146.0,89.0,2.1,15.2,123.0,161.32,128.9
2018,11,20,15,45,135.0,72.5,1.9,14.5,99.0,141.08,111.18
2018,11,20,16,0,124.0,56.0,1.7,13.8,75.0,115.74,88.74
2018,11,20,16,15,89.0,40.0,1.7,13.45,51.5,83.42,59.99
2018,11,20,16,30,54.0,24.0,1.7,13.1,28.0,45.36,18.64
2018,11,20,16,45,37.5,13.5,1.7,12.7,15.0,22.85,0.0
2018,11,20,17,0,21.0,3.0,1.7,12.3,2.0,0.0,0.0
2018,11,20,17,15,10.5,1.5,1.7,12.35,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,21,6,45,10.0,1.5,3.05,12.65,1.5,0.0,0.0
2018,11,21,7,0,20.0,3.0,3.1,12.7,3.0,0.0,0.0
2018,11,21,7,15,15.5,9.0,3.1,12.75,9.5,8.85,0.0
2018,11,21,7,30,11.0,15.0,3.1,12.8,16.0,14.59,4.35
2018,11,21,7,45,5.5,18.5,3.1,12.8,19.0,17.99,9.83
2018,11,21,8,0,0.0,22.0,3.1,12.8,22.0,21.22,13.13
2018,11,21,8,15,1.0,32.0,3.0,12.85,32.0,30.89,21.99
2018,11,21,8,30,2.0,42.0,2.9,12.9,42.0,40.64,29.17
2018,11,21,8,45,5.5,43.0,2.85,12.95,44.5,41.99,30.23
2018,11,21,9,0,9.0,44.0,2.8,13.0,47.0,43.75,31.57
2018,11,21,9,15,4.5,36.5,2.8,13.1,38.0,36.01,25.11
2018,11,21,9,30,0.0,29.0,2.8,13.2,29.0,27.99,18.39
2018,11,21,9,45,1.0,52.0,2.8,13.25,52.5,50.49,37.52
2018,11,21,10,0,2.0,75.0,2.8,13.3,76.0,73.1,56.56
2018,11,21,10,15,1.0,76.0,2.85,13.4,76.5,73.81,57.05
2018,11,21,10,30,0.0,77.0,2.9,13.5,77.0,74.46,57.51
2018,11,21,10,45,0.0,75.5,2.95,13.65,75.5,73.01,56.18
2018,11,21,11,0,0.0,74.0,3.0,13.8,74.0,71.56,54.86
2018,11,21,11,15,0.0,64.5,3.0,13.85,64.5,62.36,47.09
2018,11,21,11,30,0.0,55.0,3.0,13.9,55.0,53.16,39.33
2018,11,21,11,45,1.0,67.5,3.0,14.0,68.0,65.75,49.88
2018,11,21,12,0,2.0,80.0,3.0,14.1,81.0,78.39,60.43
2018,11,21,12,15,2.0,89.0,2.9,14.1,90.0,87.14,67.73
2018,11,21,12,30,2.0,98.0,2.8,14.1,99.0,95.94,75.08
2018,11,21,12,45,1.0,91.0,2.7,14.1,91.5,88.61,68.99
2018,11,21,13,0,0.0,84.0,2.6,14.1,84.0,81.25,62.9
2018,11,21,13,15,2.5,87.5,2.5,14.1,88.5,86.05,67.03
2018,11,21,13,30,5.0,91.0,2.4,14.1,93.0,90.89,71.2
2018,11,21,13,45,121.0,77.0,2.25,14.1,127.5,147.12,119.8
2018,11,21,14,0,237.0,63.0,2.1,14.1,162.0,197.76,162.86
2018,11,21,14,15,304.5,53.5,2.0,14.0,171.0,223.62,184.47
2018,11,21,14,30,372.0,44.0,1.9,13.9,180.0,243.14,200.54
2018,11,21,14,45,412.5,42.0,1.75,13.8,178.5,255.1,209.68
2018,11,21,15,0,453.0,40.0,1.6,13.7,177.0,263.91,215.68
2018,11,21,15,15,265.0,29.5,1.6,13.7,107.0,158.52,128.06
2018,11,21,15,30,77.0,19.0,1.6,13.7,37.0,57.54,43.14
2018,11,21,15,45,38.5,13.5,1.3,13.15,22.5,30.95,20.44
2018,11,21,16,0,0.0,8.0,1.0,12.6,8.0,7.71,0.86
2018,11,21,16,15,0.0,5.5,1.0,12.1,5.5,5.3,0.0
2018,11,21,16,30,0.0,3.0,1.0,11.6,3.0,2.89,0.0
2018,11,21,16,45,0.0,1.5,1.05,11.1,1.5,1.47,0.0
2018,11,21,17,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,22,6,45,13.0,2.0,1.55,10.5,1.5,0.0,0.0
2018,11,22,7,0,26.0,4.0,1.5,10.5,3.0,0.0,0.0
2018,11,22,7,15,146.5,12.0,1.55,10.75,21.0,11.8,0.0
2018,11,22,7,30,267.0,20.0,1.6,11.0,39.0,15.16,4.14
2018,11,22,7,45,302.0,25.5,1.65,11.25,61.0,18.28,10.12
2018,11,22,8,0,337.0,31.0,1.7,11.5,83.0,21.31,13.29
2018,11,22,8,15,205.5,33.5,1.8,11.65,68.0,23.85,15.8
2018,11,22,8,30,74.0,36.0,1.9,11.8,53.0,32.9,20.98
2018,11,22,8,45,55.0,44.5,2.05,12.0,58.5,45.4,31.34
2018,11,22,9,0,36.0,53.0,2.2,12.2,64.0,55.38,40.45
2018,11,22,9,15,23.0,54.0,2.3,12.4,61.5,55.86,41.4
2018,11,22,9,30,10.0,55.0,2.4,12.6,59.0,55.16,41.31
2018,11,22,9,45,9.0,80.5,2.55,12.85,84.0,79.91,62.29
2018,11,22,10,0,8.0,106.0,2.7,13.1,109.0,103.97,82.42
2018,11,22,10,15,10.0,113.5,2.85,13.3,118.0,112.17,89.07
2018,11,22,10,30,12.0,121.0,3.0,13.5,127.0,120.5,95.84
2018,11,22,10,45,7.0,119.5,3.1,13.65,123.0,117.74,93.47
2018,11,22,11,0,2.0,118.0,3.2,13.8,119.0,114.6,90.76
2018,11,22,11,15,12.5,138.5,3.3,13.8,145.0,139.02,110.94
2018,11,22,11,30,23.0,159.0,3.4,13.8,171.0,164.56,131.96
2018,11,22,11,45,19.5,152.0,3.5,13.8,162.0,156.38,125.21
2018,11,22,12,0,16.0,145.0,3.6,13.8,153.0,148.42,118.69
2018,11,22,12,15,8.0,122.0,3.65,13.8,126.0,122.32,97.1
2018,11,22,12,30,0.0,99.0,3.7,13.8,99.0,95.85,75.08
2018,11,22,12,45,0.0,103.0,3.8,13.75,103.0,99.8,78.46
2018,11,22,13,0,0.0,107.0,3.9,13.7,107.0,103.8,81.88
2018,11,22,13,15,0.0,81.0,3.95,13.6,81.0,78.34,60.68
2018,11,22,13,30,0.0,55.0,4.0,13.5,55.0,53.15,39.55
2018,11,22,13,45,0.0,62.5,4.05,13.4,62.5,60.41,45.79
2018,11,22,14,0,0.0,70.0,4.1,13.3,70.0,67.67,52.04
2018,11,22,14,15,0.0,59.0,4.15,13.2,59.0,57.01,43.1
2018,11,22,14,30,0.0,48.0,4.2,13.1,48.0,46.36,34.11
2018,11,22,14,45,0.5,56.5,4.25,12.95,56.5,54.83,41.42
2018,11,22,15,0,1.0,65.0,4.3,12.8,65.0,63.49,48.85
2018,11,22,15,15,1.0,69.0,4.3,12.8,69.0,68.15,52.77
2018,11,22,15,30,1.0,73.0,4.3,12.8,73.0,73.69,57.28
2018,11,22,15,45,0.5,57.0,4.3,12.6,57.0,57.24,42.99
2018,11,22,16,0,0.0,41.0,4.3,12.4,41.0,40.61,28.46
2018,11,22,16,15,4.0,29.0,4.3,12.4,29.5,29.83,18.4
2018,11,22,16,30,8.0,17.0,4.3,12.4,18.0,19.36,3.54
2018,11,22,16,45,8.0,9.5,4.3,12.4,10.0,11.35,0.0
2018,11,22,17,0,8.0,2.0,4.3,12.4,2.0,0.0,0.0
2018,11,22,17,15,4.0,1.0,4.3,12.45,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,23,7,15,0.0,2.5,2.35,11.35,2.5,2.46,0.0
2018,11,23,7,30,0.0,5.0,2.4,11.5,5.0,4.82,0.0
2018,11,23,7,45,0.0,6.0,2.5,11.6,6.0,5.78,0.0
2018,11,23,8,0,0.0,7.0,2.6,11.7,7.0,6.74,0.33
2018,11,23,8,15,0.0,8.0,2.65,11.9,8.0,7.71,1.27
2018,11,23,8,30,0.0,9.0,2.7,12.1,9.0,8.67,1.83
2018,11,23,8,45,0.0,11.0,2.8,12.25,11.0,10.6,3.51
2018,11,23,9,0,0.0,13.0,2.9,12.4,13.0,12.54,5.18
2018,11,23,9,15,0.0,14.0,2.95,12.6,14.0,13.5,6.0
2018,11,23,9,30,0.0,15.0,3.0,12.8,15.0,14.47,6.81
2018,11,23,9,45,0.0,21.5,3.1,12.95,21.5,20.75,12.18
2018,11,23,10,0,0.0,28.0,3.2,13.1,28.0,27.03,17.52
2018,11,23,10,15,0.0,40.0,3.25,13.25,40.0,38.63,27.35
2018,11,23,10,30,0.0,52.0,3.3,13.4,52.0,50.25,37.14
2018,11,23,10,45,0.0,48.0,3.4,13.5,48.0,46.38,33.79
2018,11,23,11,0,0.0,44.0,3.5,13.6,44.0,42.51,30.47
2018,11,23,11,15,0.0,53.5,3.6,13.65,53.5,51.7,38.19
2018,11,23,11,30,0.0,63.0,3.7,13.7,63.0,60.9,45.9
2018,11,23,11,45,0.0,60.0,3.75,13.8,60.0,58.0,43.42
2018,11,23,12,0,0.0,57.0,3.8,13.9,57.0,55.09,40.96
2018,11,23,12,15,0.0,67.5,3.85,13.95,67.5,65.26,49.5
2018,11,23,12,30,0.0,78.0,3.9,14.0,78.0,75.44,58.03
2018,11,23,12,45,34.0,81.0,3.9,14.0,97.5,97.45,76.96
2018,11,23,13,0,68.0,84.0,3.9,14.0,117.0,121.26,97.37
2018,11,23,13,15,98.0,122.0,3.9,14.05,167.5,176.89,143.84
2018,11,23,13,30,128.0,160.0,3.9,14.1,218.0,233.27,190.36
2018,11,23,13,45,94.5,129.0,3.9,14.1,170.5,183.45,149.28
2018,11,23,14,0,61.0,98.0,3.9,14.1,123.0,133.34,107.62
2018,11,23,14,15,32.5,78.5,3.9,14.1,91.5,94.58,74.99
2018,11,23,14,30,4.0,59.0,3.9,14.1,60.0,59.01,44.73
2018,11,23,14,45,23.5,49.5,3.9,14.1,56.5,59.92,45.72
2018,11,23,15,0,43.0,40.0,3.9,14.1,53.0,61.6,47.18
2018,11,23,15,15,92.0,44.5,3.9,14.1,67.0,91.2,72.06
2018,11,23,15,30,141.0,49.0,3.9,14.1,81.0,115.48,91.55
2018,11,23,15,45,107.0,40.0,3.9,14.0,61.5,89.19,68.58
2018,11,23,16,0,73.0,31.0,3.9,13.9,42.0,64.57,47.13
2018,11,23,16,15,43.5,21.5,3.9,13.85,27.5,38.39,24.29
2018,11,23,16,30,14.0,12.0,3.9,13.8,13.0,17.32,1.71
2018,11,23,16,45,12.5,7.0,3.85,13.8,7.5,10.0,0.0
2018,11,23,17,0,11.0,2.0,3.8,13.8,2.0,0.0,0.0
2018,11,23,17,15,5.5,1.0,3.75,13.8,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,24,6,45,14.5,1.5,2.05,10.65,1.0,0.0,0.0
2018,11,24,7,0,29.0,3.0,2.1,10.6,2.0,0.0,0.0
2018,11,24,7,15,191.0,12.5,2.15,10.8,23.5,12.29,0.0
2018,11,24,7,30,353.0,22.0,2.2,11.0,45.0,19.09,4.24
2018,11,24,7,45,411.5,30.5,2.3,11.25,77.0,23.18,14.11
2018,11,24,8,0,470.0,39.0,2.4,11.5,109.0,28.64,19.69
2018,11,24,8,15,578.0,41.0,2.4,11.7,154.0,30.91,22.06
2018,11,24,8,30,686.0,43.0,2.4,11.9,199.0,51.79,25.18
2018,11,24,8,45,724.5,46.0,2.45,12.1,238.0,89.9,44.02
2018,11,24,9,0,763.0,49.0,2.5,12.3,277.0,130.61,72.32
2018,11,24,9,15,787.0,51.5,2.5,12.65,312.0,170.82,105.14
2018,11,24,9,30,811.0,54.0,2.5,13.0,347.0,214.53,143.13
2018,11,24,9,45,799.5,62.0,2.5,13.35,371.5,249.77,176.31
2018,11,24,10,0,788.0,70.0,2.5,13.7,396.0,285.44,209.68
2018,11,24,10,15,722.0,90.5,2.5,14.05,403.0,311.5,235.87
2018,11,24,10,30,656.0,111.0,2.5,14.4,410.0,333.55,257.63
2018,11,24,10,45,751.5,92.0,2.45,14.75,447.5,375.35,292.0
2018,11,24,11,0,847.0,73.0,2.4,15.1,485.0,418.63,327.39
2018,11,24,11,15,870.0,69.0,2.4,15.3,500.5,448.67,352.9
2018,11,24,11,30,893.0,65.0,2.4,15.5,516.0,476.11,376.0
2018,11,24,11,45,854.0,75.5,2.4,15.7,509.0,486.82,385.8
2018,11,24,12,0,815.0,86.0,2.4,15.9,502.0,493.84,392.36
2018,11,24,12,15,742.0,103.5,2.4,15.95,480.0,487.12,388.1
2018,11,24,12,30,669.0,121.0,2.4,16.0,458.0,476.87,380.78
2018,11,24,12,45,651.5,122.0,2.45,16.05,444.5,475.75,380.77
2018,11,24,13,0,634.0,123.0,2.5,16.1,431.0,472.32,378.75
2018,11,24,13,15,720.0,99.0,2.55,16.05,436.0,496.04,398.47
2018,11,24,13,30,806.0,75.0,2.6,16.0,441.0,516.02,415.0
2018,11,24,13,45,612.0,107.5,2.6,15.9,376.5,446.39,360.23
2018,11,24,14,0,418.0,140.0,2.6,15.8,312.0,373.96,302.67
2018,11,24,14,15,275.0,143.0,2.65,15.65,252.5,296.06,240.41
2018,11,24,14,30,132.0,146.0,2.7,15.5,193.0,221.57,179.62
2018,11,24,14,45,185.0,128.0,2.75,15.35,186.5,226.6,184.26
2018,11,24,15,0,238.0,110.0,2.8,15.2,180.0,234.08,190.15
2018,11,24,15,15,302.0,90.0,2.8,15.2,166.0,241.43,195.04
2018,11,24,15,30,366.0,70.0,2.8,15.2,152.0,238.8,190.71
2018,11,24,15,45,414.5,55.5,2.95,14.3,130.0,233.29,183.41
2018,11,24,16,0,463.0,41.0,3.1,13.4,108.0,222.59,169.97
2018,11,24,16,15,351.5,32.0,3.15,13.0,73.0,162.89,116.27
2018,11,24,16,30,240.0,23.0,3.2,12.6,38.0,103.62,31.96
2018,11,24,16,45,129.0,13.0,3.25,12.2,20.0,44.81,0.0
2018,11,24,17,0,18.0,3.0,3.3,11.8,2.0,0.0,0.0
2018,11,24,17,15,9.0,1.5,3.3,11.65,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,25,6,45,13.5,1.5,1.2,9.45,1.0,0.0,0.0
2018,11,25,7,0,27.0,3.0,1.2,9.4,2.0,0.0,0.0
2018,11,25,7,15,183.5,13.0,1.1,9.75,23.0,12.78,0.0
2018,11,25,7,30,340.0,23.0,1.0,10.1,44.0,18.67,2.41
2018,11,25,7,45,422.0,30.0,0.95,10.4,77.0,22.9,13.84
2018,11,25,8,0,504.0,37.0,0.9,10.7,110.0,27.03,18.35
2018,11,25,8,15,584.5,41.0,0.8,11.15,152.0,31.1,22.32
2018,11,25,8,30,665.0,45.0,0.7,11.6,194.0,50.86,26.09
2018,11,25,8,45,660.0,54.5,0.65,12.05,225.5,90.73,47.65
2018,11,25,9,0,655.0,64.0,0.6,12.5,257.0,126.69,73.53
2018,11,25,9,15,704.0,65.0,0.55,13.05,296.0,167.47,104.95
2018,11,25,9,30,753.0,66.0,0.5,13.6,335.0,208.58,138.56
2018,11,25,9,45,801.0,62.5,0.45,14.1,371.5,247.93,171.73
2018,11,25,10,0,849.0,59.0,0.4,14.6,408.0,291.74,208.62
2018,11,25,10,15,861.5,60.5,0.5,14.85,433.0,328.24,241.11
2018,11,25,10,30,874.0,62.0,0.6,15.1,458.0,363.65,272.29
2018,11,25,10,45,866.0,66.0,0.65,15.4,471.5,392.42,297.79
2018,11,25,11,0,858.0,70.0,0.7,15.7,485.0,418.59,320.61
2018,11,25,11,15,875.5,68.5,0.75,15.75,500.0,447.71,345.2
2018,11,25,11,30,893.0,67.0,0.8,15.8,515.0,475.21,368.09
2018,11,25,11,45,897.5,66.5,0.85,15.9,519.5,495.7,385.34
2018,11,25,12,0,902.0,66.0,0.9,16.0,524.0,513.7,400.44
2018,11,25,12,15,897.0,66.5,0.9,16.05,519.0,525.32,410.25
2018,11,25,12,30,892.0,67.0,0.9,16.1,514.0,534.06,417.71
2018,11,25,12,45,816.5,81.5,0.85,16.2,484.0,518.47,406.19
2018,11,25,13,0,741.0,96.0,0.8,16.3,454.0,499.14,391.81
2018,11,25,13,15,776.0,84.0,0.85,16.35,446.5,507.35,399.24
2018,11,25,13,30,811.0,72.0,0.9,16.4,439.0,513.14,404.43
2018,11,25,13,45,758.5,79.5,0.95,16.5,407.5,490.91,387.92
2018,11,25,14,0,706.0,87.0,1.0,16.6,376.0,468.06,370.81
2018,11,25,14,15,652.5,87.0,1.05,16.5,338.5,434.53,345.63
2018,11,25,14,30,599.0,87.0,1.1,16.4,301.0,400.24,319.35
2018,11,25,14,45,512.5,89.5,1.15,16.35,259.0,352.6,281.97
2018,11,25,15,0,426.0,92.0,1.2,16.3,217.0,304.74,243.74
2018,11,25,15,15,316.5,87.0,1.2,16.3,172.5,243.64,194.25
2018,11,25,15,30,207.0,82.0,1.2,16.3,128.0,181.57,143.45
2018,11,25,15,45,187.5,67.0,1.15,15.5,102.0,153.06,119.17
2018,11,25,16,0,168.0,52.0,1.1,14.7,76.0,125.13,94.6
2018,11,25,16,15,140.0,37.0,1.2,14.3,52.5,95.29,66.75
2018,11,25,16,30,112.0,22.0,1.3,13.9,29.0,65.75,15.8
2018,11,25,16,45,67.5,12.5,1.4,13.5,15.5,28.94,0.0
2018,11,25,17,0,23.0,3.0,1.5,13.1,2.0,0.0,0.0
2018,11,25,17,15,11.5,1.5,1.55,13.0,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,26,7,15,8.5,9.5,1.65,10.1,10.0,9.34,0.0
2018,11,26,7,30,17.0,19.0,1.7,10.4,20.0,17.86,0.04
2018,11,26,7,45,34.0,35.0,1.7,10.7,39.0,31.81,21.13
2018,11,26,8,0,51.0,51.0,1.7,11.0,58.0,43.54,32.77
2018,11,26,8,15,68.5,67.5,1.7,11.35,80.5,56.64,44.96
2018,11,26,8,30,86.0,84.0,1.7,11.7,103.0,72.59,55.13
2018,11,26,8,45,64.0,96.0,1.7,12.05,111.5,90.07,69.18
2018,11,26,9,0,42.0,108.0,1.7,12.4,120.0,102.4,80.04
2018,11,26,9,15,44.0,121.5,1.6,12.75,135.5,117.65,92.6
2018,11,26,9,30,46.0,135.0,1.5,13.1,151.0,133.05,105.26
2018,11,26,9,45,65.0,150.5,1.4,13.5,175.5,154.35,122.1
2018,11,26,10,0,84.0,166.0,1.3,13.9,200.0,177.14,140.15
2018,11,26,10,15,189.0,172.5,1.25,14.35,255.5,218.82,171.53
2018,11,26,10,30,294.0,179.0,1.2,14.8,311.0,267.93,209.27
2018,11,26,10,45,264.0,190.5,1.1,15.3,312.5,278.47,218.33
2018,11,26,11,0,234.0,202.0,1.0,15.8,314.0,286.74,225.27
2018,11,26,11,15,187.0,199.5,0.95,16.05,290.5,271.97,214.29
2018,11,26,11,30,140.0,197.0,0.9,16.3,267.0,254.28,200.73
2018,11,26,11,45,80.5,188.5,0.85,16.5,229.0,220.96,174.54
2018,11,26,12,0,21.0,180.0,0.8,16.7,191.0,184.6,145.46
2018,11,26,12,15,199.5,172.5,0.75,16.65,272.5,273.87,217.47
2018,11,26,12,30,378.0,165.0,0.7,16.6,354.0,365.29,288.78
2018,11,26,12,45,432.0,161.0,0.65,16.5,372.0,394.56,310.94
2018,11,26,13,0,486.0,157.0,0.6,16.4,390.0,423.06,332.77
2018,11,26,13,15,570.5,132.0,0.6,16.2,396.0,446.86,351.75
2018,11,26,13,30,655.0,107.0,0.6,16.0,402.0,466.47,367.48
2018,11,26,13,45,512.0,124.0,0.55,15.85,346.5,405.45,320.75
2018,11,26,14,0,369.0,141.0,0.5,15.7,291.0,347.46,276.12
2018,11,26,14,15,294.0,141.0,0.55,15.45,255.0,302.06,241.52
2018,11,26,14,30,219.0,141.0,0.6,15.2,219.0,263.16,211.14
2018,11,26,14,45,182.5,119.5,0.6,15.0,180.0,220.15,177.01
2018,11,26,15,0,146.0,98.0,0.6,14.8,141.0,172.3,138.31
2018,11,26,15,15,139.0,86.0,0.6,14.8,122.0,154.15,123.1
2018,11,26,15,30,132.0,74.0,0.6,14.8,103.0,141.08,111.51
2018,11,26,15,45,171.0,61.0,0.8,14.3,90.5,138.97,108.27
2018,11,26,16,0,210.0,48.0,1.0,13.8,78.0,140.06,106.23
2018,11,26,16,15,158.5,34.5,1.0,13.55,52.5,103.36,72.5
2018,11,26,16,30,107.0,21.0,1.0,13.3,27.0,62.64,12.07
2018,11,26,16,45,53.5,10.5,1.05,13.1,13.5,23.44,0.0
2018,11,26,17,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,27,7,15,0.0,1.5,2.3,11.05,1.5,1.47,0.0
2018,11,27,7,30,0.0,3.0,2.4,11.3,3.0,2.89,0.0
2018,11,27,7,45,0.0,4.5,2.5,11.55,4.5,4.33,0.0
2018,11,27,8,0,0.0,6.0,2.6,11.8,6.0,5.78,0.0
2018,11,27,8,15,0.0,8.0,2.75,11.95,8.0,7.71,1.24
2018,11,27,8,30,0.0,10.0,2.9,12.1,10.0,9.64,2.64
2018,11,27,8,45,0.0,15.5,3.0,12.3,15.5,14.95,7.25
2018,11,27,9,0,0.0,21.0,3.1,12.5,21.0,20.26,11.84
2018,11,27,9,15,0.0,25.0,3.15,12.6,25.0,24.12,15.16
2018,11,27,9,30,0.0,29.0,3.2,12.7,29.0,27.99,18.46
2018,11,27,9,45,0.0,26.0,3.25,12.8,26.0,25.09,15.93
2018,11,27,10,0,0.0,23.0,3.3,12.9,23.0,22.2,13.41
2018,11,27,10,15,0.0,21.5,3.3,13.0,21.5,20.75,12.14
2018,11,27,10,30,0.0,20.0,3.3,13.1,20.0,19.3,10.87
2018,11,27,10,45,0.0,31.0,3.35,13.15,31.0,29.94,19.91
2018,11,27,11,0,0.0,42.0,3.4,13.2,42.0,40.57,28.92
2018,11,27,11,15,0.0,59.0,3.35,13.25,59.0,57.03,42.8
2018,11,27,11,30,0.0,76.0,3.3,13.3,76.0,73.49,56.62
2018,11,27,11,45,0.5,65.5,3.3,13.35,66.0,63.56,48.22
2018,11,27,12,0,1.0,55.0,3.3,13.4,56.0,53.64,39.86
2018,11,27,12,15,0.5,56.0,3.1,13.5,56.5,54.37,40.47
2018,11,27,12,30,0.0,57.0,2.9,13.6,57.0,55.09,41.07
2018,11,27,12,45,0.0,51.0,2.7,13.7,51.0,49.28,36.18
2018,11,27,13,0,0.0,45.0,2.5,13.8,45.0,43.48,31.3
2018,11,27,13,15,0.0,45.5,2.35,13.8,45.5,43.96,31.75
2018,11,27,13,30,0.0,46.0,2.2,13.8,46.0,44.44,32.2
2018,11,27,13,45,6.5,72.5,2.05,13.8,75.0,73.48,56.89
2018,11,27,14,0,13.0,99.0,1.9,13.8,104.0,103.15,81.93
2018,11,27,14,15,26.0,107.0,1.8,13.7,116.5,120.75,96.86
2018,11,27,14,30,39.0,115.0,1.7,13.6,129.0,136.29,109.98
2018,11,27,14,45,21.0,93.5,1.6,13.55,101.0,104.92,83.65
2018,11,27,15,0,3.0,72.0,1.5,13.5,73.0,71.71,55.64
2018,11,27,15,15,1.5,45.0,1.5,13.5,45.5,44.11,32.15
2018,11,27,15,30,0.0,18.0,1.5,13.5,18.0,17.36,9.22
2018,11,27,15,45,0.0,16.0,1.35,13.25,16.0,15.43,7.48
2018,11,27,16,0,0.0,14.0,1.2,13.0,14.0,13.5,5.67
2018,11,27,16,15,0.0,10.0,1.1,12.85,10.0,9.64,2.02
2018,11,27,16,30,0.0,6.0,1.0,12.7,6.0,5.78,0.0
2018,11,27,16,45,0.0,3.0,0.95,12.5,3.0,2.95,0.0
2018,11,27,17,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,28,7,15,22.0,7.0,1.3,11.25,8.0,6.88,0.0
2018,11,28,7,30,44.0,14.0,1.3,11.5,16.0,11.99,0.0
2018,11,28,7,45,119.0,25.5,1.3,11.75,39.5,19.41,10.33
2018,11,28,8,0,194.0,37.0,1.3,12.0,63.0,27.74,18.71
2018,11,28,8,15,137.5,50.5,1.35,12.2,72.0,40.98,30.88
2018,11,28,8,30,81.0,64.0,1.4,12.4,81.0,56.71,41.9
2018,11,28,8,45,45.5,79.5,1.5,12.55,89.5,75.27,57.25
