Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,9,0,10.0,95.0,1.6,12.7,98.0,89.91,70.82
2018,11,28,9,15,13.0,108.5,1.6,12.8,113.0,103.67,82.23
2018,11,28,9,30,16.0,122.0,1.6,12.9,128.0,117.71,93.8
2018,11,28,9,45,68.0,145.5,1.6,13.05,172.5,150.09,118.76
2018,11,28,10,0,120.0,169.0,1.6,13.2,217.0,187.07,147.73
2018,11,28,10,15,161.0,176.0,1.65,13.35,245.0,212.0,167.43
2018,11,28,10,30,202.0,183.0,1.7,13.5,273.0,239.36,189.37
2018,11,28,10,45,106.0,156.0,1.7,13.65,203.5,187.26,149.07
2018,11,28,11,0,10.0,129.0,1.7,13.8,134.0,128.1,101.73
2018,11,28,11,15,88.5,132.5,1.75,13.95,176.0,165.67,132.42
2018,11,28,11,30,167.0,136.0,1.8,14.1,218.0,207.51,166.56
2018,11,28,11,45,267.5,163.5,1.85,14.25,296.5,285.87,229.75
2018,11,28,12,0,368.0,191.0,1.9,14.4,375.0,367.73,294.5
2018,11,28,12,15,307.5,197.0,1.95,14.45,350.0,350.74,281.23
2018,11,28,12,30,247.0,203.0,2.0,14.5,325.0,331.39,266.25
2018,11,28,12,45,270.5,196.5,2.1,14.6,327.5,340.99,274.59
2018,11,28,13,0,294.0,190.0,2.2,14.7,330.0,349.93,282.25
2018,11,28,13,15,412.0,161.0,2.3,14.7,349.0,388.42,314.06
2018,11,28,13,30,530.0,132.0,2.4,14.7,368.0,421.29,341.13
2018,11,28,13,45,659.5,102.5,2.5,14.65,379.5,459.14,371.85
2018,11,28,14,0,789.0,73.0,2.6,14.6,391.0,488.91,395.84
2018,11,28,14,15,764.5,71.0,2.6,14.45,360.0,467.07,378.5
2018,11,28,14,30,740.0,69.0,2.6,14.3,329.0,443.41,359.57
2018,11,28,14,45,677.0,69.5,2.6,14.1,288.0,404.47,328.07
2018,11,28,15,0,614.0,70.0,2.6,13.9,247.0,364.51,295.15
2018,11,28,15,15,381.5,67.0,2.6,13.9,171.5,246.4,198.93
2018,11,28,15,30,149.0,64.0,2.6,13.9,96.0,135.4,107.44
2018,11,28,15,45,91.5,42.0,2.55,13.4,60.5,85.02,65.02
2018,11,28,16,0,34.0,20.0,2.5,12.9,25.0,33.29,21.64
2018,11,28,16,15,17.0,12.0,2.45,12.75,14.5,18.31,8.52
2018,11,28,16,30,0.0,4.0,2.4,12.6,4.0,3.85,0.0
2018,11,28,16,45,0.0,2.0,2.4,12.45,2.0,1.97,0.0
2018,11,28,17,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.05,11.9,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,29,7,15,0.0,1.5,4.6,12.0,1.5,1.47,0.0
2018,11,29,7,30,0.0,3.0,4.4,12.0,3.0,2.89,0.0
2018,11,29,7,45,0.0,5.0,4.15,12.0,5.0,4.82,0.0
2018,11,29,8,0,0.0,7.0,3.9,12.0,7.0,6.74,0.25
2018,11,29,8,15,0.0,9.0,4.1,12.05,9.0,8.67,2.08
2018,11,29,8,30,0.0,11.0,4.3,12.1,11.0,10.6,3.45
2018,11,29,8,45,2.5,27.0,4.45,12.15,27.5,26.2,16.85
2018,11,29,9,0,5.0,43.0,4.6,12.2,44.0,42.04,30.37
2018,11,29,9,15,5.0,35.0,4.75,12.2,36.5,34.52,23.9
2018,11,29,9,30,5.0,27.0,4.9,12.2,29.0,26.99,17.42
2018,11,29,9,45,2.5,29.5,5.1,12.25,30.5,29.04,19.26
2018,11,29,10,0,0.0,32.0,5.3,12.3,32.0,30.89,20.9
2018,11,29,10,15,4.5,67.5,5.3,12.3,69.5,66.6,51.23
2018,11,29,10,30,9.0,103.0,5.3,12.3,107.0,102.15,81.18
2018,11,29,10,45,42.5,139.0,5.25,12.3,159.0,148.3,119.41
2018,11,29,11,0,76.0,175.0,5.2,12.3,211.0,197.05,159.67
2018,11,29,11,15,114.5,192.5,5.1,12.3,248.0,233.07,189.3
2018,11,29,11,30,153.0,210.0,5.0,12.3,285.0,270.96,220.45
2018,11,29,11,45,84.0,143.5,4.85,12.3,184.5,179.51,145.57
2018,11,29,12,0,15.0,77.0,4.7,12.3,84.0,82.25,64.26
2018,11,29,12,15,50.0,121.5,4.6,12.25,146.0,143.55,116.06
2018,11,29,12,30,85.0,166.0,4.5,12.2,208.0,206.37,168.46
2018,11,29,12,45,113.5,179.5,4.45,12.15,234.0,239.08,195.71
2018,11,29,13,0,142.0,193.0,4.4,12.1,260.0,269.69,221.17
2018,11,29,13,15,104.0,168.0,4.4,12.1,216.0,225.83,185.1
2018,11,29,13,30,66.0,143.0,4.4,12.1,172.0,177.37,144.92
2018,11,29,13,45,163.0,133.5,4.4,12.05,200.0,222.08,183.36
2018,11,29,14,0,260.0,124.0,4.4,12.0,228.0,265.71,220.3
2018,11,29,14,15,264.0,109.0,4.4,11.95,208.0,250.06,207.39
2018,11,29,14,30,268.0,94.0,4.4,11.9,188.0,239.19,198.31
2018,11,29,14,45,214.5,73.0,4.4,11.85,143.0,187.53,154.77
2018,11,29,15,0,161.0,52.0,4.4,11.8,98.0,136.28,111.15
2018,11,29,15,15,196.5,35.5,4.4,11.8,83.5,129.04,104.3
2018,11,29,15,30,232.0,19.0,4.4,11.8,69.0,121.19,96.23
2018,11,29,15,45,300.0,26.5,4.45,11.55,77.0,152.19,119.48
2018,11,29,16,0,368.0,34.0,4.5,11.3,85.0,178.03,135.94
2018,11,29,16,15,258.5,24.5,4.55,11.2,54.0,122.7,85.51
2018,11,29,16,30,149.0,15.0,4.6,11.1,23.0,66.91,4.44
2018,11,29,16,45,74.5,7.5,4.7,11.0,11.5,25.36,0.0
2018,11,29,17,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.85,10.9,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.05,10.85,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.0,10.75,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.9,10.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.9,10.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.95,10.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.85,10.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.7,10.25,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.55,10.15,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.4,10.05,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.05,9.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,11,30,7,15,30.0,8.5,3.55,9.55,10.0,8.36,0.0
2018,11,30,7,30,60.0,17.0,3.6,9.7,20.0,14.41,0.0
2018,11,30,7,45,86.5,32.0,3.6,9.85,41.0,26.5,15.64
2018,11,30,8,0,113.0,47.0,3.6,10.0,62.0,38.24,27.94
2018,11,30,8,15,139.5,62.5,3.6,10.25,87.5,50.01,39.06
2018,11,30,8,30,166.0,78.0,3.6,10.5,113.0,63.76,47.9
2018,11,30,8,45,261.0,86.5,3.6,10.75,153.5,86.19,60.07
2018,11,30,9,0,356.0,95.0,3.6,11.0,194.0,113.47,76.66
2018,11,30,9,15,422.5,98.5,3.55,11.25,231.5,143.41,98.3
2018,11,30,9,30,489.0,102.0,3.5,11.5,269.0,178.22,125.67
2018,11,30,9,45,587.5,95.5,3.45,11.75,314.5,215.76,155.36
2018,11,30,10,0,686.0,89.0,3.4,12.0,360.0,259.32,191.17
2018,11,30,10,15,639.5,103.0,3.35,12.2,368.5,284.72,216.52
2018,11,30,10,30,593.0,117.0,3.3,12.4,377.0,305.73,237.45
2018,11,30,10,45,497.5,143.0,3.3,12.55,367.0,315.13,248.87
2018,11,30,11,0,402.0,169.0,3.3,12.7,357.0,318.55,254.3
2018,11,30,11,15,413.0,173.0,3.3,12.75,370.5,339.6,272.43
2018,11,30,11,30,424.0,177.0,3.3,12.8,384.0,360.11,289.87
2018,11,30,11,45,349.5,169.0,3.35,12.85,340.5,327.34,264.87
2018,11,30,12,0,275.0,161.0,3.4,12.9,297.0,291.63,236.95
2018,11,30,12,15,303.5,157.0,3.4,12.9,306.0,307.21,250.35
2018,11,30,12,30,332.0,153.0,3.4,12.9,315.0,325.65,265.84
2018,11,30,12,45,598.0,111.5,3.4,12.9,396.0,426.36,348.34
2018,11,30,13,0,864.0,70.0,3.4,12.9,477.0,523.87,426.5
2018,11,30,13,15,864.5,67.5,3.4,12.85,461.5,524.1,426.92
2018,11,30,13,30,865.0,65.0,3.4,12.8,446.0,521.54,425.45
2018,11,30,13,45,661.0,89.5,3.35,12.75,371.5,442.89,362.85
2018,11,30,14,0,457.0,114.0,3.3,12.7,297.0,359.58,295.62
2018,11,30,14,15,583.5,90.0,3.3,12.55,305.0,395.85,325.67
2018,11,30,14,30,710.0,66.0,3.3,12.4,313.0,422.58,346.89
2018,11,30,14,45,616.0,64.5,3.25,12.3,262.5,367.71,301.67
2018,11,30,15,0,522.0,63.0,3.2,12.2,212.0,313.31,256.46
2018,11,30,15,15,529.5,52.5,3.2,12.2,184.5,294.0,238.82
2018,11,30,15,30,537.0,42.0,3.2,12.2,157.0,271.1,217.18
2018,11,30,15,45,531.0,39.0,2.95,11.65,132.5,251.34,197.3
2018,11,30,16,0,525.0,36.0,2.7,11.1,108.0,230.15,174.71
2018,11,30,16,15,398.5,29.0,2.65,10.65,72.5,170.69,119.14
2018,11,30,16,30,272.0,22.0,2.6,10.2,37.0,107.52,6.14
2018,11,30,16,45,136.0,11.0,2.5,9.8,18.5,43.52,0.0
2018,11,30,17,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,1,7,15,33.5,6.0,3.6,10.55,7.5,5.9,0.0
2018,12,1,7,30,67.0,12.0,3.7,10.5,15.0,9.24,0.0
2018,12,1,7,45,159.5,23.0,3.75,10.45,40.5,17.57,8.18
2018,12,1,8,0,252.0,34.0,3.8,10.4,66.0,25.59,16.77
2018,12,1,8,15,390.5,46.5,3.9,10.45,117.0,34.33,25.04
2018,12,1,8,30,529.0,59.0,4.0,10.5,168.0,47.25,36.95
2018,12,1,8,45,354.0,44.5,4.1,10.55,124.0,51.0,27.28
2018,12,1,9,0,179.0,30.0,4.2,10.6,80.0,39.62,21.07
2018,12,1,9,15,315.5,62.5,4.25,10.7,164.0,96.3,63.28
2018,12,1,9,30,452.0,95.0,4.3,10.8,248.0,163.85,115.52
2018,12,1,9,45,507.5,98.0,4.4,10.85,285.0,198.63,144.6
2018,12,1,10,0,563.0,101.0,4.5,10.9,322.0,236.6,177.18
2018,12,1,10,15,661.0,95.5,4.5,11.0,371.0,282.08,215.24
2018,12,1,10,30,759.0,90.0,4.5,11.1,420.0,332.82,258.09
2018,12,1,10,45,732.0,97.5,4.55,11.2,427.0,355.52,280.34
2018,12,1,11,0,705.0,105.0,4.6,11.3,434.0,374.91,299.25
2018,12,1,11,15,558.5,133.0,4.6,11.4,397.5,361.53,291.74
2018,12,1,11,30,412.0,161.0,4.6,11.5,361.0,338.26,274.95
2018,12,1,11,45,605.5,126.5,4.6,11.55,423.0,405.0,329.94
2018,12,1,12,0,799.0,92.0,4.6,11.6,485.0,475.39,387.55
2018,12,1,12,15,610.5,105.5,4.6,11.6,404.5,409.53,335.96
2018,12,1,12,30,422.0,119.0,4.6,11.6,324.0,335.48,276.58
2018,12,1,12,45,504.0,117.0,4.6,11.65,357.0,382.54,315.85
2018,12,1,13,0,586.0,115.0,4.6,11.7,390.0,427.07,352.42
2018,12,1,13,15,622.0,109.5,4.6,11.65,391.5,442.87,365.71
2018,12,1,13,30,658.0,104.0,4.6,11.6,393.0,456.59,377.27
2018,12,1,13,45,735.5,87.0,4.55,11.6,393.5,476.83,393.96
2018,12,1,14,0,813.0,70.0,4.5,11.6,394.0,492.51,406.62
2018,12,1,14,15,794.5,67.0,4.5,11.5,363.5,472.64,390.41
2018,12,1,14,30,776.0,64.0,4.5,11.4,333.0,450.71,372.2
2018,12,1,14,45,749.0,61.0,4.45,11.3,298.0,423.0,348.68
2018,12,1,15,0,722.0,58.0,4.4,11.2,263.0,393.98,323.41
2018,12,1,15,15,676.5,54.0,4.4,11.2,224.0,355.03,289.31
2018,12,1,15,30,631.0,50.0,4.4,11.2,185.0,316.21,254.42
2018,12,1,15,45,398.5,46.5,4.25,10.8,125.5,212.38,167.87
2018,12,1,16,0,166.0,43.0,4.1,10.4,66.0,111.33,84.47
2018,12,1,16,15,138.5,30.0,4.05,10.2,44.5,90.32,62.49
2018,12,1,16,30,111.0,17.0,4.0,10.0,23.0,56.93,0.0
2018,12,1,16,45,55.5,8.5,3.9,9.75,11.5,21.65,0.0
2018,12,1,17,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.35,8.05,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,2,7,15,56.5,7.5,2.1,6.05,10.0,7.37,0.0
2018,12,2,7,30,113.0,15.0,2.1,6.3,20.0,14.74,0.0
2018,12,2,7,45,235.5,27.5,2.1,6.55,52.0,21.75,11.33
2018,12,2,8,0,358.0,40.0,2.1,6.8,84.0,31.25,22.01
2018,12,2,8,15,510.5,41.5,2.05,7.1,130.5,30.02,21.51
2018,12,2,8,30,663.0,43.0,2.0,7.4,177.0,34.82,26.15
2018,12,2,8,45,676.0,49.0,1.95,7.75,210.5,72.21,36.59
2018,12,2,9,0,689.0,55.0,1.9,8.1,244.0,110.04,60.75
2018,12,2,9,15,612.5,74.0,1.8,8.35,258.5,145.13,92.12
2018,12,2,9,30,536.0,93.0,1.7,8.6,273.0,175.85,122.38
2018,12,2,9,45,536.0,102.5,1.6,8.9,297.0,207.54,150.93
2018,12,2,10,0,536.0,112.0,1.5,9.2,321.0,237.79,178.4
2018,12,2,10,15,670.0,94.5,1.45,9.35,373.0,281.81,213.56
2018,12,2,10,30,804.0,77.0,1.4,9.5,425.0,334.51,256.39
2018,12,2,10,45,772.0,85.0,1.3,9.65,430.5,357.17,278.04
2018,12,2,11,0,740.0,93.0,1.2,9.8,436.0,374.8,294.93
2018,12,2,11,15,759.0,92.0,1.15,10.05,451.5,403.61,319.45
2018,12,2,11,30,778.0,91.0,1.1,10.3,467.0,429.97,341.44
2018,12,2,11,45,704.5,108.5,1.05,10.55,451.0,430.6,343.26
2018,12,2,12,0,631.0,126.0,1.0,10.8,435.0,427.44,341.7
2018,12,2,12,15,638.0,124.5,0.95,10.85,435.5,440.44,352.62
2018,12,2,12,30,645.0,123.0,0.9,10.9,436.0,451.64,361.78
2018,12,2,12,45,573.0,137.0,0.85,10.95,410.5,436.47,350.17
2018,12,2,13,0,501.0,151.0,0.8,11.0,385.0,416.83,335.07
2018,12,2,13,15,439.5,157.0,0.7,10.9,356.5,394.29,317.54
2018,12,2,13,30,378.0,163.0,0.6,10.8,328.0,365.99,295.37
2018,12,2,13,45,453.5,138.5,0.5,10.65,326.0,383.58,309.69
2018,12,2,14,0,529.0,114.0,0.4,10.5,324.0,393.81,317.58
2018,12,2,14,15,560.5,99.0,0.4,10.35,306.0,391.74,316.03
2018,12,2,14,30,592.0,84.0,0.4,10.2,288.0,384.49,310.24
2018,12,2,14,45,606.0,74.5,0.35,10.1,264.5,372.06,299.49
2018,12,2,15,0,620.0,65.0,0.3,10.0,241.0,357.14,286.2
2018,12,2,15,15,507.5,64.5,0.3,10.0,194.5,296.59,237.01
2018,12,2,15,30,395.0,64.0,0.3,10.0,148.0,238.0,188.92
2018,12,2,15,45,349.5,54.0,0.35,9.75,116.5,200.6,156.83
2018,12,2,16,0,304.0,44.0,0.4,9.5,85.0,165.12,125.21
2018,12,2,16,15,204.0,31.5,0.5,9.35,55.0,112.3,77.69
2018,12,2,16,30,104.0,19.0,0.6,9.2,25.0,57.55,0.0
2018,12,2,16,45,52.0,9.5,0.7,9.0,12.5,21.75,0.0
2018,12,2,17,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.55,4.95,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.75,4.55,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,12,3,7,15,46.5,7.5,2.85,4.8,9.5,7.37,0.0
2018,12,3,7,30,93.0,15.0,2.9,5.1,19.0,14.74,0.0
2018,12,3,7,45,194.5,27.0,3.0,5.45,47.0,20.98,10.34
2018,12,3,8,0,296.0,39.0,3.1,5.8,75.0,30.45,21.31
2018,12,3,8,15,322.5,51.0,3.05,6.15,104.0,38.29,29.02
2018,12,3,8,30,349.0,63.0,3.0,6.5,133.0,46.88,37.18
2018,12,3,8,45,350.0,77.0,3.0,6.8,159.5,76.61,50.91
2018,12,3,9,0,351.0,91.0,3.0,7.1,186.0,106.21,72.16
2018,12,3,9,15,371.5,102.0,3.05,7.4,215.0,135.63,95.3
2018,12,3,9,30,392.0,113.0,3.1,7.7,244.0,166.31,121.08
2018,12,3,9,45,547.5,98.5,3.15,7.95,300.0,204.7,149.08
2018,12,3,10,0,703.0,84.0,3.2,8.2,356.0,252.88,187.03
2018,12,3,10,15,729.5,84.5,3.2,8.4,383.0,287.71,218.81
2018,12,3,10,30,756.0,85.0,3.2,8.6,410.0,324.45,251.98
2018,12,3,10,45,700.0,101.0,3.2,8.75,412.0,343.36,271.61
2018,12,3,11,0,644.0,117.0,3.2,8.9,414.0,359.16,287.76
2018,12,3,11,15,491.0,154.5,3.2,9.0,384.0,350.24,283.73
2018,12,3,11,30,338.0,192.0,3.2,9.1,354.0,332.61,271.33
2018,12,3,11,45,270.5,203.0,3.2,9.25,333.5,321.62,263.25
2018,12,3,12,0,203.0,214.0,3.2,9.4,313.0,305.68,250.64
2018,12,3,12,15,178.0,214.5,3.2,9.45,301.0,298.76,245.35
2018,12,3,12,30,153.0,215.0,3.2,9.5,289.0,290.66,238.93
2018,12,3,12,45,192.0,207.5,3.15,9.6,298.0,305.85,251.84
2018,12,3,13,0,231.0,200.0,3.1,9.7,307.0,320.86,264.52
2018,12,3,13,15,246.0,190.5,3.15,9.7,301.0,324.74,268.15
2018,12,3,13,30,261.0,181.0,3.2,9.7,295.0,324.27,268.26
2018,12,3,13,45,199.0,170.0,3.25,9.7,254.0,277.7,230.09
2018,12,3,14,0,137.0,159.0,3.3,9.7,213.0,235.2,194.88
2018,12,3,14,15,80.0,136.0,3.35,9.6,167.0,178.1,147.15
2018,12,3,14,30,23.0,113.0,3.4,9.5,121.0,126.2,103.14
2018,12,3,14,45,23.5,100.5,3.45,9.4,108.0,113.67,92.61
2018,12,3,15,0,24.0,88.0,3.5,9.3,95.0,100.97,81.72
2018,12,3,15,15,44.0,83.0,3.5,9.3,93.5,104.91,84.82
2018,12,3,15,30,64.0,78.0,3.5,9.3,92.0,108.4,87.06
2018,12,3,15,45,51.5,62.5,3.45,8.85,72.0,86.27,67.51
2018,12,3,16,0,39.0,47.0,3.4,8.4,52.0,64.5,48.1
2018,12,3,16,15,34.0,31.0,3.35,8.2,34.5,48.64,32.11
2018,12,3,16,30,29.0,15.0,3.3,8.0,17.0,25.08,0.0
2018,12,3,16,45,14.5,7.5,3.25,7.75,8.5,10.82,0.0
2018,12,3,17,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.7,7.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.75,7.15,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.85,7.3,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,7.25,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.05,7.2,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.25,7.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.35,7.15,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.4,7.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.4,7.05,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.4,6.95,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.4,6.9,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.45,6.85,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,12,4,7,15,3.5,2.0,4.5,6.95,2.0,1.97,0.0
2018,12,4,7,30,7.0,4.0,4.5,7.1,4.0,3.93,0.0
2018,12,4,7,45,14.0,11.0,4.55,7.3,12.0,10.41,1.96
2018,12,4,8,0,21.0,18.0,4.6,7.5,20.0,16.76,9.06
2018,12,4,8,15,31.0,24.5,4.55,7.9,29.5,22.56,14.64
2018,12,4,8,30,41.0,31.0,4.5,8.3,39.0,28.24,20.0
2018,12,4,8,45,42.0,48.0,4.5,8.65,58.0,45.27,32.54
2018,12,4,9,0,43.0,65.0,4.5,9.0,77.0,64.91,49.01
2018,12,4,9,15,36.5,94.5,4.45,9.45,105.5,92.15,72.53
2018,12,4,9,30,30.0,124.0,4.4,9.9,134.0,118.9,95.55
2018,12,4,9,45,20.0,113.0,4.35,10.3,120.0,111.38,89.4
2018,12,4,10,0,10.0,102.0,4.3,10.7,106.0,100.13,80.03
2018,12,4,10,15,5.0,95.0,4.25,10.95,97.0,92.81,73.83
2018,12,4,10,30,0.0,88.0,4.2,11.2,88.0,84.92,67.09
2018,12,4,10,45,0.0,93.5,4.1,11.45,93.5,90.22,71.44
2018,12,4,11,0,0.0,99.0,4.0,11.7,99.0,95.54,75.78
2018,12,4,11,15,0.0,102.5,3.85,11.85,102.5,98.97,78.54
2018,12,4,11,30,0.0,106.0,3.7,12.0,106.0,102.4,81.32
2018,12,4,11,45,0.0,103.0,3.6,12.15,103.0,99.58,78.87
2018,12,4,12,0,0.0,100.0,3.5,12.3,100.0,96.74,76.42
2018,12,4,12,15,0.0,88.5,3.4,12.3,88.5,85.61,67.08
2018,12,4,12,30,0.0,77.0,3.3,12.3,77.0,74.46,57.71
2018,12,4,12,45,0.0,75.0,3.2,12.3,75.0,72.52,56.11
2018,12,4,13,0,0.0,73.0,3.1,12.3,73.0,70.58,54.52
2018,12,4,13,15,0.0,69.0,3.1,12.1,69.0,66.7,51.33
2018,12,4,13,30,0.0,65.0,3.1,11.9,65.0,62.83,48.14
2018,12,4,13,45,0.0,69.0,3.1,11.7,69.0,66.7,51.55
2018,12,4,14,0,0.0,73.0,3.1,11.5,73.0,70.58,54.97
2018,12,4,14,15,0.0,70.0,3.05,11.25,70.0,67.67,52.62
2018,12,4,14,30,0.0,67.0,3.0,11.0,67.0,64.76,50.25
2018,12,4,14,45,2.0,56.0,3.0,10.75,56.5,55.03,41.98
2018,12,4,15,0,4.0,45.0,3.0,10.5,46.0,45.22,33.56
2018,12,4,15,15,2.0,37.5,3.0,10.5,38.0,37.04,26.43
2018,12,4,15,30,0.0,30.0,3.0,10.5,30.0,28.95,19.34
2018,12,4,15,45,0.0,24.5,3.0,10.0,24.5,23.64,14.62
2018,12,4,16,0,0.0,19.0,3.0,9.5,19.0,18.33,9.82
2018,12,4,16,15,1.0,13.5,3.0,9.3,13.5,13.32,4.83
2018,12,4,16,30,2.0,8.0,3.0,9.1,8.0,8.25,0.0
2018,12,4,16,45,1.0,4.0,2.95,8.95,4.0,4.17,0.0
2018,12,4,17,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.75,7.85,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.0,7.85,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.05,7.95,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.0,8.05,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.85,8.15,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,5,7,15,7.5,5.5,3.7,8.1,6.0,0.0,0.0
2018,12,5,7,30,15.0,11.0,3.7,8.1,12.0,10.81,0.0
2018,12,5,7,45,11.0,25.0,3.75,8.1,26.0,23.13,10.54
2018,12,5,8,0,7.0,39.0,3.8,8.1,40.0,36.29,26.0
2018,12,5,8,15,8.5,51.0,3.75,8.15,52.5,47.35,36.78
2018,12,5,8,30,10.0,63.0,3.7,8.2,65.0,58.33,47.18
2018,12,5,8,45,12.0,75.5,3.7,8.25,78.5,70.71,55.44
2018,12,5,9,0,14.0,88.0,3.7,8.3,92.0,83.38,66.28
2018,12,5,9,15,8.0,87.0,3.7,8.4,89.5,83.42,66.56
2018,12,5,9,30,2.0,86.0,3.7,8.5,87.0,82.47,65.96
2018,12,5,9,45,1.0,87.5,3.65,8.6,88.0,84.11,67.32
2018,12,5,10,0,0.0,89.0,3.6,8.7,89.0,85.55,68.49
2018,12,5,10,15,0.0,79.0,3.55,8.85,79.0,76.32,60.42
2018,12,5,10,30,0.0,69.0,3.5,9.0,69.0,66.7,52.06
2018,12,5,10,45,2.0,90.5,3.45,9.1,91.5,88.06,70.23
2018,12,5,11,0,4.0,112.0,3.4,9.2,114.0,109.41,88.25
2018,12,5,11,15,30.5,152.5,3.3,9.3,167.0,158.93,129.69
2018,12,5,11,30,57.0,193.0,3.2,9.4,220.0,210.24,172.19
2018,12,5,11,45,45.0,175.0,3.15,9.5,196.5,189.8,155.19
2018,12,5,12,0,33.0,157.0,3.1,9.6,173.0,168.33,137.37
2018,12,5,12,15,46.5,177.0,3.05,9.7,199.5,195.65,160.21
2018,12,5,12,30,60.0,197.0,3.0,9.8,226.0,223.67,183.42
2018,12,5,12,45,60.5,193.5,2.95,9.9,222.0,222.07,182.12
2018,12,5,13,0,61.0,190.0,2.9,10.0,218.0,220.29,180.77
2018,12,5,13,15,67.5,173.0,2.9,10.1,203.0,207.43,170.39
2018,12,5,13,30,74.0,156.0,2.9,10.2,188.0,194.12,159.62
2018,12,5,13,45,160.0,157.0,2.85,10.3,221.5,243.46,201.32
2018,12,5,14,0,246.0,158.0,2.8,10.4,255.0,292.36,241.86
2018,12,5,14,15,198.5,144.0,2.8,10.45,218.5,248.76,205.71
2018,12,5,14,30,151.0,130.0,2.8,10.5,182.0,210.05,173.47
2018,12,5,14,45,81.5,92.5,2.75,10.5,120.0,135.7,110.9
2018,12,5,15,0,12.0,55.0,2.7,10.5,58.0,59.86,46.12
2018,12,5,15,15,6.0,43.5,2.7,10.5,45.0,44.51,32.86
2018,12,5,15,30,0.0,32.0,2.7,10.5,32.0,30.89,21.01
2018,12,5,15,45,0.0,26.0,2.5,10.1,26.0,25.09,15.85
2018,12,5,16,0,0.0,20.0,2.3,9.7,20.0,19.29,10.62
2018,12,5,16,15,2.0,14.0,2.3,9.35,14.0,14.11,5.42
2018,12,5,16,30,4.0,8.0,2.3,9.0,8.0,8.85,0.0
2018,12,5,16,45,2.0,4.0,2.25,8.7,4.0,4.41,0.0
2018,12,5,17,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,7,15,89.0,7.5,1.9,7.2,10.5,0.0,0.0
2018,12,6,7,30,178.0,15.0,1.9,7.5,21.0,14.74,0.0
2018,12,6,7,45,316.5,24.5,1.9,7.85,53.0,19.49,7.34
2018,12,6,8,0,455.0,34.0,1.9,8.2,85.0,26.18,17.14
2018,12,6,8,15,533.0,39.0,1.85,8.65,123.0,28.42,19.82
2018,12,6,8,30,611.0,44.0,1.8,9.1,161.0,33.64,24.82
2018,12,6,8,45,660.0,48.0,1.75,9.6,199.5,63.08,32.11
2018,12,6,9,0,709.0,52.0,1.7,10.1,238.0,101.15,53.18
2018,12,6,9,15,744.0,54.0,1.6,10.65,274.0,139.0,80.41
2018,12,6,9,30,779.0,56.0,1.5,11.2,310.0,178.7,112.69
2018,12,6,9,45,805.5,57.0,1.4,11.7,342.0,217.24,146.17
2018,12,6,10,0,832.0,58.0,1.3,12.2,374.0,258.64,182.62
2018,12,6,10,15,846.5,59.0,1.2,12.65,399.0,294.4,214.79
2018,12,6,10,30,861.0,60.0,1.1,13.1,424.0,329.28,245.74
2018,12,6,10,45,870.0,61.5,1.0,13.55,443.0,361.64,274.07
2018,12,6,11,0,879.0,63.0,0.9,14.0,462.0,392.4,300.3
2018,12,6,11,15,885.0,63.0,0.85,14.2,474.0,418.71,322.86
2018,12,6,11,30,891.0,63.0,0.8,14.4,486.0,442.9,343.19
2018,12,6,11,45,893.5,63.5,0.7,14.6,491.0,463.8,360.13
2018,12,6,12,0,896.0,64.0,0.6,14.8,496.0,482.21,374.62
2018,12,6,12,15,896.0,63.5,0.6,14.85,493.5,495.83,386.12
2018,12,6,12,30,896.0,63.0,0.6,14.9,491.0,506.73,395.33
2018,12,6,12,45,892.0,62.5,0.55,15.0,481.0,512.87,400.27
2018,12,6,13,0,888.0,62.0,0.5,15.1,471.0,516.17,402.9
2018,12,6,13,15,880.0,61.0,0.5,15.05,454.0,514.09,402.05
2018,12,6,13,30,872.0,60.0,0.5,15.0,437.0,509.21,398.98
2018,12,6,13,45,859.0,59.0,0.55,15.0,413.0,499.13,392.18
2018,12,6,14,0,846.0,58.0,0.6,15.0,389.0,486.51,383.2
2018,12,6,14,15,826.5,56.0,0.6,14.9,359.0,467.23,368.62
2018,12,6,14,30,807.0,54.0,0.6,14.8,329.0,447.99,353.61
2018,12,6,14,45,778.5,52.0,0.6,14.65,294.5,420.77,332.07
2018,12,6,15,0,750.0,50.0,0.6,14.5,260.0,392.25,308.83
2018,12,6,15,15,708.0,47.0,0.6,14.5,222.0,355.97,278.66
2018,12,6,15,30,666.0,44.0,0.6,14.5,184.0,319.61,247.44
2018,12,6,15,45,598.5,39.0,0.55,13.75,144.5,272.08,207.21
2018,12,6,16,0,531.0,34.0,0.5,13.0,105.0,226.71,167.42
2018,12,6,16,15,405.5,27.5,0.65,12.8,70.0,168.81,113.77
2018,12,6,16,30,280.0,21.0,0.8,12.6,35.0,106.65,0.0
2018,12,6,16,45,140.0,10.5,0.9,12.4,17.5,43.39,0.0
2018,12,6,17,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,7,7,15,41.0,6.0,2.0,6.95,7.0,0.0,0.0
2018,12,7,7,30,82.0,12.0,2.0,7.2,14.0,11.8,0.0
2018,12,7,7,45,166.0,24.5,2.0,7.5,39.5,19.14,6.33
2018,12,7,8,0,250.0,37.0,2.0,7.8,65.0,28.46,19.06
2018,12,7,8,15,299.0,48.0,1.95,8.1,95.0,36.22,26.8
2018,12,7,8,30,348.0,59.0,1.9,8.4,125.0,43.71,33.95
2018,12,7,8,45,363.5,71.5,1.85,8.7,154.0,68.33,44.78
2018,12,7,9,0,379.0,84.0,1.8,9.0,183.0,98.34,64.42
2018,12,7,9,15,395.5,95.0,1.75,9.4,211.0,128.17,87.14
2018,12,7,9,30,412.0,106.0,1.7,9.8,239.0,158.9,112.48
2018,12,7,9,45,555.5,93.5,1.65,10.2,292.0,195.62,138.77
2018,12,7,10,0,699.0,81.0,1.6,10.6,345.0,241.45,174.17
2018,12,7,10,15,776.0,72.0,1.55,11.1,383.5,282.83,208.91
2018,12,7,10,30,853.0,63.0,1.5,11.6,422.0,327.46,246.41
2018,12,7,10,45,864.0,63.5,1.5,12.1,441.0,359.36,274.89
2018,12,7,11,0,875.0,64.0,1.5,12.6,460.0,389.76,301.59
2018,12,7,11,15,881.0,64.5,1.5,12.85,472.0,416.5,325.11
2018,12,7,11,30,887.0,65.0,1.5,13.1,484.0,441.16,346.44
2018,12,7,11,45,889.5,65.5,1.5,13.3,489.0,462.05,364.44
2018,12,7,12,0,892.0,66.0,1.5,13.5,494.0,480.47,380.11
2018,12,7,12,15,891.5,65.5,1.45,13.55,491.5,493.88,391.59
2018,12,7,12,30,891.0,65.0,1.4,13.6,489.0,504.58,400.7
2018,12,7,12,45,887.0,64.5,1.35,13.65,479.0,510.78,406.12
2018,12,7,13,0,883.0,64.0,1.3,13.7,469.0,514.16,409.17
2018,12,7,13,15,873.5,63.5,1.2,13.65,452.0,511.96,407.64
2018,12,7,13,30,864.0,63.0,1.1,13.6,435.0,507.01,403.8
2018,12,7,13,45,849.5,62.0,1.05,13.6,411.0,496.34,395.65
2018,12,7,14,0,835.0,61.0,1.0,13.6,387.0,485.01,386.71
2018,12,7,14,15,815.0,59.0,0.95,13.45,357.0,465.88,371.76
2018,12,7,14,30,795.0,57.0,0.9,13.3,327.0,444.68,354.83
2018,12,7,14,45,755.0,56.0,0.85,13.15,291.0,413.66,329.83
2018,12,7,15,0,715.0,55.0,0.8,13.0,255.0,381.75,303.51
2018,12,7,15,15,583.5,57.5,0.8,13.0,205.0,317.19,251.44
2018,12,7,15,30,452.0,60.0,0.8,13.0,155.0,255.24,200.81
2018,12,7,15,45,430.0,49.5,0.8,12.05,124.0,224.39,173.79
2018,12,7,16,0,408.0,39.0,0.8,11.1,93.0,193.71,145.37
2018,12,7,16,15,316.0,29.5,0.85,10.85,62.5,143.61,97.8
2018,12,7,16,30,224.0,20.0,0.9,10.6,32.0,90.58,0.0
2018,12,7,16,45,112.0,10.0,0.9,10.4,16.0,36.25,0.0
2018,12,7,17,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,8,7,15,76.0,7.0,2.25,7.15,9.0,0.0,0.0
2018,12,8,7,30,152.0,14.0,2.3,7.4,18.0,13.76,0.0
2018,12,8,7,45,299.0,23.0,2.3,7.6,49.0,18.3,4.92
2018,12,8,8,0,446.0,32.0,2.3,7.8,80.0,24.57,15.59
2018,12,8,8,15,524.0,38.0,2.35,8.2,118.0,27.8,19.24
2018,12,8,8,30,602.0,44.0,2.4,8.6,156.0,33.95,25.1
2018,12,8,8,45,650.5,48.5,2.4,9.0,194.5,59.77,31.24
2018,12,8,9,0,699.0,53.0,2.4,9.4,233.0,97.58,51.43
2018,12,8,9,15,734.5,55.5,2.4,9.9,269.0,135.33,78.18
2018,12,8,9,30,770.0,58.0,2.4,10.4,305.0,175.03,110.34
2018,12,8,9,45,796.5,59.0,2.4,10.85,337.0,213.11,143.6
2018,12,8,10,0,823.0,60.0,2.4,11.3,369.0,251.78,178.24
2018,12,8,10,15,838.0,61.5,2.4,11.65,394.5,288.03,211.5
2018,12,8,10,30,853.0,63.0,2.4,12.0,420.0,325.38,245.3
2018,12,8,10,45,864.0,64.0,2.4,12.35,439.5,357.77,274.67
2018,12,8,11,0,875.0,65.0,2.4,12.7,459.0,388.69,302.25
2018,12,8,11,15,880.5,65.5,2.35,12.9,471.0,415.29,325.95
2018,12,8,11,30,886.0,66.0,2.3,13.1,483.0,439.78,347.42
2018,12,8,11,45,887.5,66.5,2.25,13.3,487.5,460.27,365.25
2018,12,8,12,0,889.0,67.0,2.2,13.5,492.0,478.27,380.68
2018,12,8,12,15,887.0,67.0,2.15,13.6,489.5,491.52,392.21
2018,12,8,12,30,885.0,67.0,2.1,13.7,487.0,502.05,401.32
2018,12,8,12,45,878.5,67.0,2.05,13.75,476.5,507.59,406.4
2018,12,8,13,0,872.0,67.0,2.0,13.8,466.0,510.31,409.08
2018,12,8,13,15,863.0,66.0,1.95,13.75,449.0,507.93,407.8
2018,12,8,13,30,854.0,65.0,1.9,13.7,432.0,502.81,404.21
2018,12,8,13,45,841.0,63.5,1.9,13.65,408.5,494.16,397.82
2018,12,8,14,0,828.0,62.0,1.9,13.6,385.0,481.53,388.11
2018,12,8,14,15,808.0,60.5,1.85,13.4,355.5,463.14,373.62
2018,12,8,14,30,788.0,59.0,1.8,13.2,326.0,442.7,357.11
2018,12,8,14,45,758.5,56.5,1.8,13.05,291.5,415.0,334.48
2018,12,8,15,0,729.0,54.0,1.8,12.9,257.0,386.05,310.15
2018,12,8,15,15,686.5,50.0,1.8,12.9,219.0,349.1,278.56
2018,12,8,15,30,644.0,46.0,1.8,12.9,181.0,312.11,246.0
2018,12,8,15,45,575.5,41.5,1.8,12.05,142.5,265.47,205.72
2018,12,8,16,0,507.0,37.0,1.8,11.2,104.0,224.29,168.57
2018,12,8,16,15,365.5,28.5,1.85,10.95,68.0,157.35,107.32
2018,12,8,16,30,224.0,20.0,1.9,10.7,32.0,90.49,0.0
