Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,16,45,112.0,10.0,1.95,10.45,16.0,36.22,0.0
2018,12,8,17,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,9,7,15,5.0,2.0,2.7,6.6,2.0,0.0,0.0
2018,12,9,7,30,10.0,4.0,2.7,6.7,4.0,3.93,0.0
2018,12,9,7,45,5.0,10.0,2.65,6.75,10.0,9.72,0.0
2018,12,9,8,0,0.0,16.0,2.6,6.8,16.0,15.43,7.68
2018,12,9,8,15,0.0,22.0,2.65,6.95,22.0,21.23,13.42
2018,12,9,8,30,0.0,28.0,2.7,7.1,28.0,27.02,18.95
2018,12,9,8,45,10.0,47.5,2.7,7.25,50.0,46.2,34.48
2018,12,9,9,0,20.0,67.0,2.7,7.4,72.0,64.03,49.53
2018,12,9,9,15,54.5,96.5,2.7,7.55,113.0,94.99,74.67
2018,12,9,9,30,89.0,126.0,2.7,7.7,154.0,126.82,100.39
2018,12,9,9,45,85.5,139.0,2.7,7.9,168.5,144.67,115.85
2018,12,9,10,0,82.0,152.0,2.7,8.1,183.0,160.0,129.15
2018,12,9,10,15,89.5,152.5,2.65,8.3,188.0,167.02,135.03
2018,12,9,10,30,97.0,153.0,2.6,8.5,193.0,173.17,140.26
2018,12,9,10,45,86.5,167.5,2.55,8.7,204.5,187.86,152.95
2018,12,9,11,0,76.0,182.0,2.5,8.9,216.0,201.01,164.11
2018,12,9,11,15,51.0,178.5,2.55,9.1,201.5,191.05,156.11
2018,12,9,11,30,26.0,175.0,2.6,9.3,187.0,179.19,146.37
2018,12,9,11,45,25.0,178.5,2.6,9.55,190.0,183.16,149.58
2018,12,9,12,0,24.0,182.0,2.6,9.8,193.0,187.05,152.69
2018,12,9,12,15,109.5,188.0,2.6,10.0,239.5,237.76,194.8
2018,12,9,12,30,195.0,194.0,2.6,10.2,286.0,287.9,236.07
2018,12,9,12,45,210.5,194.5,2.6,10.45,292.0,299.35,245.4
2018,12,9,13,0,226.0,195.0,2.6,10.7,298.0,310.46,254.54
2018,12,9,13,15,200.0,186.5,2.6,10.8,275.5,290.93,238.8
2018,12,9,13,30,174.0,178.0,2.6,10.9,253.0,270.61,222.38
2018,12,9,13,45,162.0,158.5,2.6,11.05,225.0,245.03,201.61
2018,12,9,14,0,150.0,139.0,2.6,11.2,197.0,218.72,180.06
2018,12,9,14,15,185.0,135.5,2.6,11.2,201.5,231.88,191.22
2018,12,9,14,30,220.0,132.0,2.6,11.2,206.0,248.69,205.01
2018,12,9,14,45,197.5,118.5,2.55,11.2,180.0,222.0,182.56
2018,12,9,15,0,175.0,105.0,2.5,11.2,154.0,195.36,159.98
2018,12,9,15,15,117.0,90.5,2.5,11.2,121.0,148.23,120.12
2018,12,9,15,30,59.0,76.0,2.5,11.2,88.0,103.79,82.37
2018,12,9,15,45,42.5,60.0,2.45,10.7,67.5,79.72,61.52
2018,12,9,16,0,26.0,44.0,2.4,10.2,47.0,56.14,40.93
2018,12,9,16,15,22.5,28.5,2.35,10.0,30.5,37.47,23.19
2018,12,9,16,30,19.0,13.0,2.3,9.8,14.0,19.71,0.0
2018,12,9,16,45,9.5,6.5,2.3,9.6,7.0,8.63,0.0
2018,12,9,17,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,7,15,15.0,4.0,1.55,9.0,4.5,0.0,0.0
2018,12,10,7,30,30.0,8.0,1.6,9.3,9.0,7.86,0.0
2018,12,10,7,45,41.5,21.5,1.65,9.55,24.5,19.14,3.01
2018,12,10,8,0,53.0,35.0,1.7,9.8,40.0,30.55,20.31
2018,12,10,8,15,85.0,48.5,1.75,10.15,61.5,41.74,31.32
2018,12,10,8,30,117.0,62.0,1.8,10.5,83.0,52.7,41.6
2018,12,10,8,45,347.0,62.0,1.85,10.8,145.5,57.11,36.53
2018,12,10,9,0,577.0,62.0,1.9,11.1,208.0,90.57,50.49
2018,12,10,9,15,545.5,74.5,1.9,11.4,229.0,124.53,77.01
2018,12,10,9,30,514.0,87.0,1.9,11.7,250.0,155.22,104.06
2018,12,10,9,45,540.0,93.5,1.9,12.0,280.0,188.39,132.14
2018,12,10,10,0,566.0,100.0,1.9,12.3,310.0,222.68,161.83
2018,12,10,10,15,685.0,86.0,1.9,12.55,357.5,263.84,194.68
2018,12,10,10,30,804.0,72.0,1.9,12.8,405.0,313.23,234.91
2018,12,10,10,45,850.0,66.0,1.85,13.05,432.5,349.47,266.3
2018,12,10,11,0,896.0,60.0,1.8,13.3,460.0,387.67,298.89
2018,12,10,11,15,903.0,60.0,1.85,13.45,472.5,414.95,323.25
2018,12,10,11,30,910.0,60.0,1.9,13.6,485.0,440.13,345.48
2018,12,10,11,45,913.0,60.0,1.9,13.8,490.5,461.34,363.95
2018,12,10,12,0,916.0,60.0,1.9,14.0,496.0,480.04,380.03
2018,12,10,12,15,915.5,60.0,2.05,14.05,494.0,494.48,393.2
2018,12,10,12,30,915.0,60.0,2.2,14.1,492.0,506.15,403.96
2018,12,10,12,45,911.0,60.0,2.3,14.15,482.5,513.3,410.81
2018,12,10,13,0,907.0,60.0,2.4,14.2,473.0,517.56,415.22
2018,12,10,13,15,899.0,59.0,2.45,14.15,456.0,515.89,414.85
2018,12,10,13,30,891.0,58.0,2.5,14.1,439.0,511.37,412.06
2018,12,10,13,45,878.5,57.0,2.6,14.05,415.5,501.85,405.27
2018,12,10,14,0,866.0,56.0,2.7,14.0,392.0,489.73,396.13
2018,12,10,14,15,849.0,54.5,2.7,13.85,363.0,472.43,382.45
2018,12,10,14,30,832.0,53.0,2.7,13.7,334.0,452.94,366.59
2018,12,10,14,45,805.5,50.5,2.7,13.55,299.5,426.04,344.32
2018,12,10,15,0,779.0,48.0,2.7,13.4,265.0,399.86,321.88
2018,12,10,15,15,738.0,45.0,2.7,13.4,226.5,363.81,290.65
2018,12,10,15,30,697.0,42.0,2.7,13.4,188.0,327.55,258.29
2018,12,10,15,45,630.0,37.5,2.8,12.55,148.0,280.4,217.29
2018,12,10,16,0,563.0,33.0,2.9,11.7,108.0,235.27,176.54
2018,12,10,16,15,435.0,26.5,3.0,11.35,72.0,172.3,117.28
2018,12,10,16,30,307.0,20.0,3.1,11.0,36.0,112.72,0.0
2018,12,10,16,45,153.5,10.0,3.15,10.65,18.0,45.96,0.0
2018,12,10,17,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.0,7.15,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.95,6.6,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,11,7,15,40.5,5.0,2.35,7.25,6.0,0.0,0.0
2018,12,11,7,30,81.0,10.0,2.3,7.6,12.0,9.83,0.0
2018,12,11,7,45,133.5,22.5,2.25,7.95,33.0,17.68,1.07
2018,12,11,8,0,186.0,35.0,2.2,8.3,54.0,27.07,17.34
2018,12,11,8,15,242.5,47.5,2.2,8.75,84.0,36.11,26.47
2018,12,11,8,30,299.0,60.0,2.2,9.2,114.0,44.85,34.76
2018,12,11,8,45,345.0,69.5,2.2,9.65,145.5,62.21,41.57
2018,12,11,9,0,391.0,79.0,2.2,10.1,177.0,90.89,58.21
2018,12,11,9,15,432.5,86.5,2.25,10.45,210.0,120.89,79.25
2018,12,11,9,30,474.0,94.0,2.3,10.8,243.0,153.75,104.95
2018,12,11,9,45,553.0,91.5,2.3,11.15,282.5,187.78,131.54
2018,12,11,10,0,632.0,89.0,2.3,11.5,322.0,226.46,163.17
2018,12,11,10,15,740.5,74.5,2.45,11.85,366.0,268.32,197.4
2018,12,11,10,30,849.0,60.0,2.6,12.2,410.0,315.54,236.72
2018,12,11,10,45,857.0,61.0,2.7,12.55,428.5,346.83,265.48
2018,12,11,11,0,865.0,62.0,2.8,12.9,447.0,376.51,292.43
2018,12,11,11,15,870.0,63.0,2.85,13.1,459.0,403.23,316.6
2018,12,11,11,30,875.0,64.0,2.9,13.3,471.0,427.88,338.58
2018,12,11,11,45,877.0,63.5,2.95,13.5,475.5,447.52,356.19
2018,12,11,12,0,879.0,63.0,3.0,13.7,480.0,464.71,371.45
2018,12,11,12,15,877.0,62.5,3.05,13.8,477.0,477.48,383.06
2018,12,11,12,30,875.0,62.0,3.1,13.9,474.0,487.55,392.26
2018,12,11,12,45,850.0,66.5,3.15,14.0,460.0,488.86,394.31
2018,12,11,13,0,825.0,71.0,3.2,14.1,446.0,488.21,394.56
2018,12,11,13,15,828.0,67.0,3.2,14.05,432.0,489.05,396.01
2018,12,11,13,30,831.0,63.0,3.2,14.0,418.0,485.78,394.04
2018,12,11,13,45,749.0,74.5,3.15,13.95,381.5,457.3,371.61
2018,12,11,14,0,667.0,86.0,3.1,13.9,345.0,426.82,347.35
2018,12,11,14,15,651.0,81.5,2.95,13.65,318.0,409.27,333.36
2018,12,11,14,30,635.0,77.0,2.8,13.4,291.0,389.99,317.53
2018,12,11,14,45,628.5,70.0,2.65,13.15,263.5,370.69,301.22
2018,12,11,15,0,622.0,63.0,2.5,12.9,236.0,349.66,282.88
2018,12,11,15,15,516.5,62.5,2.5,12.9,192.0,293.48,236.0
2018,12,11,15,30,411.0,62.0,2.5,12.9,148.0,240.27,191.1
2018,12,11,15,45,363.0,52.5,2.45,12.1,116.5,201.15,157.13
2018,12,11,16,0,315.0,43.0,2.4,11.3,85.0,165.6,125.21
2018,12,11,16,15,232.5,31.5,2.4,11.2,56.5,119.76,81.93
2018,12,11,16,30,150.0,20.0,2.4,11.1,28.0,70.52,0.0
2018,12,11,16,45,75.0,10.0,2.45,11.0,14.0,27.49,0.0
2018,12,11,17,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,12,7,15,58.0,5.5,2.0,7.2,6.5,0.0,0.0
2018,12,12,7,30,116.0,11.0,2.0,7.4,13.0,10.81,0.0
2018,12,12,7,45,201.5,22.5,2.0,7.6,37.5,18.39,0.0
2018,12,12,8,0,287.0,34.0,2.0,7.8,62.0,27.18,17.34
2018,12,12,8,15,451.5,38.0,1.95,8.1,106.5,28.32,19.59
2018,12,12,8,30,616.0,42.0,1.9,8.4,151.0,32.58,23.81
2018,12,12,8,45,575.0,54.0,1.8,8.75,175.0,53.59,30.75
2018,12,12,9,0,534.0,66.0,1.7,9.1,199.0,88.51,51.38
2018,12,12,9,15,677.0,58.0,1.65,9.55,252.5,124.19,71.66
2018,12,12,9,30,820.0,50.0,1.6,10.0,306.0,170.6,104.06
2018,12,12,9,45,842.5,51.5,1.55,10.45,338.0,210.08,138.27
2018,12,12,10,0,865.0,53.0,1.5,10.9,370.0,249.69,173.65
2018,12,12,10,15,879.5,54.0,1.6,11.25,396.0,286.59,207.51
2018,12,12,10,30,894.0,55.0,1.7,11.6,422.0,322.57,240.42
2018,12,12,10,45,904.5,55.0,1.8,11.95,441.5,355.13,270.22
2018,12,12,11,0,915.0,55.0,1.9,12.3,461.0,386.08,298.18
2018,12,12,11,15,920.5,55.5,2.05,12.55,473.5,413.81,323.3
2018,12,12,11,30,926.0,56.0,2.2,12.8,486.0,439.34,346.16
2018,12,12,11,45,927.0,56.5,2.4,13.0,491.0,460.61,365.42
2018,12,12,12,0,928.0,57.0,2.6,13.2,496.0,479.27,382.22
2018,12,12,12,15,916.0,58.5,2.65,13.3,490.5,490.2,392.46
2018,12,12,12,30,904.0,60.0,2.7,13.4,485.0,498.07,400.0
2018,12,12,12,45,874.0,64.5,2.8,13.45,468.5,497.32,400.72
2018,12,12,13,0,844.0,69.0,2.9,13.5,452.0,494.42,399.49
2018,12,12,13,15,790.5,76.5,2.8,13.5,425.0,479.47,388.15
2018,12,12,13,30,737.0,84.0,2.7,13.5,398.0,461.84,374.49
2018,12,12,13,45,678.0,89.0,2.65,13.5,366.0,437.67,355.55
2018,12,12,14,0,619.0,94.0,2.6,13.5,334.0,411.3,334.59
2018,12,12,14,15,700.5,75.0,2.55,13.35,327.0,425.32,345.82
2018,12,12,14,30,782.0,56.0,2.5,13.2,320.0,433.79,351.9
2018,12,12,14,45,729.0,56.5,2.45,13.1,282.5,399.34,323.39
2018,12,12,15,0,676.0,57.0,2.4,13.0,245.0,364.41,294.08
2018,12,12,15,15,669.0,49.5,2.4,13.0,213.0,339.76,271.99
2018,12,12,15,30,662.0,42.0,2.4,13.0,181.0,313.49,247.49
2018,12,12,15,45,548.5,40.0,2.5,12.05,138.5,253.3,196.82
2018,12,12,16,0,435.0,38.0,2.6,11.1,96.0,200.85,151.6
2018,12,12,16,15,314.0,29.0,2.65,10.75,63.0,142.03,97.45
2018,12,12,16,30,193.0,20.0,2.7,10.4,30.0,82.29,0.0
2018,12,12,16,45,96.5,10.0,2.75,10.0,15.0,32.56,0.0
2018,12,12,17,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,13,7,15,71.0,5.5,2.5,7.0,6.5,0.0,0.0
2018,12,13,7,30,142.0,11.0,2.5,7.3,13.0,10.81,0.0
2018,12,13,7,45,318.0,18.5,2.5,7.6,43.5,15.8,0.0
2018,12,13,8,0,494.0,26.0,2.5,7.9,74.0,21.31,12.25
2018,12,13,8,15,574.5,31.0,2.55,8.35,112.5,24.13,15.81
2018,12,13,8,30,655.0,36.0,2.6,8.8,151.0,26.99,18.71
2018,12,13,8,45,703.5,39.0,2.6,9.2,189.5,44.4,21.46
2018,12,13,9,0,752.0,42.0,2.6,9.6,228.0,85.42,41.13
2018,12,13,9,15,783.0,44.5,2.6,10.15,264.0,124.66,67.48
2018,12,13,9,30,814.0,47.0,2.6,10.7,300.0,165.24,99.69
2018,12,13,9,45,834.5,49.0,2.6,11.2,331.5,204.48,133.82
2018,12,13,10,0,855.0,51.0,2.6,11.7,363.0,243.75,169.11
2018,12,13,10,15,869.5,52.0,2.65,12.1,389.0,280.27,202.75
2018,12,13,10,30,884.0,53.0,2.7,12.5,415.0,315.9,235.45
2018,12,13,10,45,893.5,54.5,2.7,12.95,435.0,349.26,265.85
2018,12,13,11,0,903.0,56.0,2.7,13.4,455.0,381.03,294.32
2018,12,13,11,15,908.5,56.5,2.7,13.65,467.5,408.51,319.03
2018,12,13,11,30,914.0,57.0,2.7,13.9,480.0,433.83,341.45
2018,12,13,11,45,916.0,57.5,2.7,14.15,485.5,455.36,360.39
2018,12,13,12,0,918.0,58.0,2.7,14.4,491.0,474.35,376.87
2018,12,13,12,15,915.0,58.5,2.7,14.45,489.0,488.39,389.41
2018,12,13,12,30,912.0,59.0,2.7,14.5,487.0,499.61,399.45
2018,12,13,12,45,905.0,60.0,2.7,14.55,477.5,506.58,405.9
2018,12,13,13,0,898.0,61.0,2.7,14.6,468.0,510.66,409.88
2018,12,13,13,15,889.0,60.5,2.65,14.55,451.5,509.31,409.47
2018,12,13,13,30,880.0,60.0,2.6,14.5,435.0,505.15,406.66
2018,12,13,13,45,866.0,59.0,2.6,14.4,411.5,495.25,399.38
2018,12,13,14,0,852.0,58.0,2.6,14.3,388.0,482.8,389.81
2018,12,13,14,15,832.5,56.5,2.55,14.1,358.5,464.76,375.56
2018,12,13,14,30,813.0,55.0,2.5,13.9,329.0,446.65,360.76
2018,12,13,14,45,784.0,52.5,2.5,13.65,294.5,419.3,338.35
2018,12,13,15,0,755.0,50.0,2.5,13.4,260.0,390.58,314.16
2018,12,13,15,15,713.0,47.0,2.5,13.4,222.5,354.9,283.36
2018,12,13,15,30,671.0,44.0,2.5,13.4,185.0,319.06,251.51
2018,12,13,15,45,605.0,39.5,2.45,12.35,146.0,273.13,211.71
2018,12,13,16,0,539.0,35.0,2.4,11.3,107.0,229.06,172.14
2018,12,13,16,15,415.0,28.0,2.4,10.85,71.5,171.4,117.69
2018,12,13,16,30,291.0,21.0,2.4,10.4,36.0,109.64,0.0
2018,12,13,16,45,145.5,10.5,2.45,9.95,18.0,44.63,0.0
2018,12,13,17,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.5,3.8,10.3,1.5,0.0,0.0
2018,12,14,7,30,0.0,3.0,3.9,10.6,3.0,2.95,0.0
2018,12,14,7,45,7.5,13.0,4.0,10.85,13.5,12.64,0.0
2018,12,14,8,0,15.0,23.0,4.1,11.1,24.0,22.0,12.46
2018,12,14,8,15,27.5,29.0,4.15,11.3,33.0,26.25,17.39
2018,12,14,8,30,40.0,35.0,4.2,11.5,42.0,31.52,22.48
2018,12,14,8,45,20.0,22.5,4.25,11.7,26.0,21.34,12.4
2018,12,14,9,0,0.0,10.0,4.3,11.9,10.0,9.64,2.67
2018,12,14,9,15,0.0,21.5,4.35,12.05,21.5,20.74,12.27
2018,12,14,9,30,0.0,33.0,4.4,12.2,33.0,31.85,21.84
2018,12,14,9,45,62.5,82.5,4.45,12.3,105.0,88.32,67.51
2018,12,14,10,0,125.0,132.0,4.5,12.4,177.0,149.56,117.09
2018,12,14,10,15,75.0,99.5,4.5,12.45,127.0,113.28,88.61
2018,12,14,10,30,25.0,67.0,4.5,12.5,77.0,72.1,55.36
2018,12,14,10,45,12.5,55.0,4.55,12.55,60.0,57.44,43.24
2018,12,14,11,0,0.0,43.0,4.6,12.6,43.0,41.53,29.88
2018,12,14,11,15,0.0,54.0,4.55,12.55,54.0,52.18,38.92
2018,12,14,11,30,0.0,65.0,4.5,12.5,65.0,62.83,47.93
2018,12,14,11,45,0.0,65.0,4.5,12.45,65.0,62.83,47.91
2018,12,14,12,0,0.0,65.0,4.5,12.4,65.0,62.83,47.91
2018,12,14,12,15,0.0,64.5,4.4,12.4,64.5,62.35,47.5
2018,12,14,12,30,0.0,64.0,4.3,12.4,64.0,61.86,47.1
2018,12,14,12,45,0.0,62.0,4.2,12.35,62.0,59.93,45.49
2018,12,14,13,0,0.0,60.0,4.1,12.3,60.0,57.99,43.89
2018,12,14,13,15,25.5,89.0,3.95,12.3,100.0,100.25,79.95
2018,12,14,13,30,51.0,118.0,3.8,12.3,140.0,142.57,115.75
2018,12,14,13,45,42.5,109.5,3.65,12.3,127.0,130.04,105.23
2018,12,14,14,0,34.0,101.0,3.5,12.3,114.0,117.38,94.63
2018,12,14,14,15,18.0,83.5,3.35,12.3,90.5,91.75,72.96
2018,12,14,14,30,2.0,66.0,3.2,12.3,67.0,64.73,49.96
2018,12,14,14,45,1.5,60.5,3.0,12.3,61.0,59.14,45.24
2018,12,14,15,0,1.0,55.0,2.8,12.3,55.0,53.58,40.46
2018,12,14,15,15,1.5,39.0,2.8,12.3,39.0,38.27,27.28
2018,12,14,15,30,2.0,23.0,2.8,12.3,23.0,22.96,14.03
2018,12,14,15,45,10.0,18.0,2.4,12.1,19.0,21.11,12.2
2018,12,14,16,0,18.0,13.0,2.0,11.9,15.0,19.72,10.56
2018,12,14,16,15,34.5,9.5,1.85,11.75,12.0,22.99,11.67
2018,12,14,16,30,51.0,6.0,1.7,11.6,9.0,25.5,0.0
2018,12,14,16,45,25.5,3.0,1.55,11.45,4.5,8.97,0.0
2018,12,14,17,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,12,15,7,15,0.0,0.5,2.8,11.55,0.5,0.0,0.0
2018,12,15,7,30,0.0,1.0,2.9,11.6,1.0,0.98,0.0
2018,12,15,7,45,0.0,3.0,3.05,11.7,3.0,2.89,0.0
2018,12,15,8,0,0.0,5.0,3.2,11.8,5.0,4.82,0.0
2018,12,15,8,15,0.0,6.0,3.3,11.85,6.0,5.78,0.0
2018,12,15,8,30,0.0,7.0,3.4,11.9,7.0,6.74,0.36
2018,12,15,8,45,0.0,8.5,3.5,11.95,8.5,8.19,1.38
2018,12,15,9,0,0.0,10.0,3.6,12.0,10.0,9.64,2.67
2018,12,15,9,15,0.0,18.0,3.55,12.05,18.0,17.36,9.36
2018,12,15,9,30,0.0,26.0,3.5,12.1,26.0,25.09,16.03
2018,12,15,9,45,0.0,34.5,3.45,12.15,34.5,33.3,23.09
2018,12,15,10,0,0.0,43.0,3.4,12.2,43.0,41.53,30.11
2018,12,15,10,15,0.0,58.5,3.4,12.25,58.5,56.53,42.89
2018,12,15,10,30,0.0,74.0,3.4,12.3,74.0,71.55,55.58
2018,12,15,10,45,0.0,73.0,3.35,12.4,73.0,70.58,54.66
2018,12,15,11,0,0.0,72.0,3.3,12.5,72.0,69.61,53.75
2018,12,15,11,15,0.0,49.0,3.3,12.5,49.0,47.34,34.81
2018,12,15,11,30,0.0,26.0,3.3,12.5,26.0,25.1,15.84
2018,12,15,11,45,0.0,31.5,3.3,12.55,31.5,30.42,20.37
2018,12,15,12,0,0.0,37.0,3.3,12.6,37.0,35.74,24.89
2018,12,15,12,15,0.0,44.0,3.2,12.65,44.0,42.51,30.65
2018,12,15,12,30,0.0,51.0,3.1,12.7,51.0,49.28,36.4
2018,12,15,12,45,0.0,59.5,3.0,12.75,59.5,57.51,43.38
2018,12,15,13,0,0.0,68.0,2.9,12.8,68.0,65.74,50.37
2018,12,15,13,15,3.5,95.0,2.9,12.8,96.5,93.84,74.16
2018,12,15,13,30,7.0,122.0,2.9,12.8,125.0,122.57,98.34
2018,12,15,13,45,3.5,95.5,2.9,12.8,97.0,94.56,74.87
2018,12,15,14,0,0.0,69.0,2.9,12.8,69.0,66.7,51.4
2018,12,15,14,15,19.0,63.0,2.95,12.75,69.5,71.18,55.45
2018,12,15,14,30,38.0,57.0,3.0,12.7,70.0,73.84,57.84
2018,12,15,14,45,33.5,48.0,3.1,12.7,58.5,62.2,47.86
2018,12,15,15,0,29.0,39.0,3.2,12.7,47.0,53.22,40.09
2018,12,15,15,15,30.0,31.0,3.2,12.7,38.5,44.77,32.68
2018,12,15,15,30,31.0,23.0,3.2,12.7,30.0,36.11,25.01
2018,12,15,15,45,55.5,30.5,3.25,12.55,39.5,52.94,38.52
2018,12,15,16,0,80.0,38.0,3.3,12.4,49.0,74.82,55.17
2018,12,15,16,15,64.5,26.0,3.3,12.35,33.0,54.97,35.98
2018,12,15,16,30,49.0,14.0,3.3,12.3,17.0,31.63,0.0
2018,12,15,16,45,24.5,7.0,3.3,12.25,8.5,12.67,0.0
2018,12,15,17,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,12,16,7,15,0.0,0.5,4.3,13.0,0.5,0.0,0.0
2018,12,16,7,30,0.0,1.0,4.3,13.0,1.0,0.98,0.0
2018,12,16,7,45,0.0,3.0,4.3,13.05,3.0,2.89,0.0
2018,12,16,8,0,0.0,5.0,4.3,13.1,5.0,4.82,0.0
2018,12,16,8,15,0.0,6.0,4.45,13.15,6.0,5.78,0.0
2018,12,16,8,30,0.0,7.0,4.6,13.2,7.0,6.74,0.33
2018,12,16,8,45,0.0,8.0,4.7,13.25,8.0,7.71,0.93
2018,12,16,9,0,0.0,9.0,4.8,13.3,9.0,8.67,1.79
2018,12,16,9,15,0.0,11.5,4.85,13.35,11.5,11.09,3.88
2018,12,16,9,30,0.0,14.0,4.9,13.4,14.0,13.5,5.96
2018,12,16,9,45,0.0,15.0,4.95,13.45,15.0,14.47,6.78
2018,12,16,10,0,0.0,16.0,5.0,13.5,16.0,15.44,7.6
2018,12,16,10,15,0.0,21.5,5.0,13.5,21.5,20.75,12.13
2018,12,16,10,30,0.0,27.0,5.0,13.5,27.0,26.06,16.65
2018,12,16,10,45,0.0,33.5,5.0,13.5,33.5,32.35,21.99
2018,12,16,11,0,0.0,40.0,5.0,13.5,40.0,38.63,27.31
2018,12,16,11,15,0.0,34.5,4.95,13.5,34.5,33.32,22.76
2018,12,16,11,30,0.0,29.0,4.9,13.5,29.0,28.0,18.22
2018,12,16,11,45,0.0,26.5,4.8,13.55,26.5,25.59,16.15
2018,12,16,12,0,0.0,24.0,4.7,13.6,24.0,23.17,14.09
2018,12,16,12,15,0.0,24.0,4.5,13.55,24.0,23.17,14.1
2018,12,16,12,30,0.0,24.0,4.3,13.5,24.0,23.17,14.11
2018,12,16,12,45,0.0,27.0,4.1,13.5,27.0,26.07,16.59
2018,12,16,13,0,0.0,30.0,3.9,13.5,30.0,28.97,19.07
2018,12,16,13,15,0.5,43.0,3.75,13.5,43.0,41.78,30.0
2018,12,16,13,30,1.0,56.0,3.6,13.5,56.0,54.61,40.93
2018,12,16,13,45,0.5,44.5,3.45,13.5,44.5,43.23,31.3
2018,12,16,14,0,0.0,33.0,3.3,13.5,33.0,31.86,21.65
2018,12,16,14,15,0.0,27.0,3.3,13.45,27.0,26.06,16.72
2018,12,16,14,30,0.0,21.0,3.3,13.4,21.0,20.26,11.77
2018,12,16,14,45,0.0,23.5,3.25,13.35,23.5,22.67,13.86
2018,12,16,15,0,0.0,26.0,3.2,13.3,26.0,25.09,15.93
2018,12,16,15,15,0.0,25.0,3.2,13.3,25.0,24.12,15.06
2018,12,16,15,30,0.0,24.0,3.2,13.3,24.0,23.15,14.15
2018,12,16,15,45,0.0,20.0,2.7,13.1,20.0,19.29,10.72
2018,12,16,16,0,0.0,16.0,2.2,12.9,16.0,15.43,7.24
2018,12,16,16,15,0.0,11.5,2.05,12.8,11.5,11.09,3.07
2018,12,16,16,30,0.0,7.0,1.9,12.7,7.0,6.75,0.0
2018,12,16,16,45,0.0,3.5,1.8,12.6,3.5,3.44,0.0
2018,12,16,17,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,17,7,15,36.0,3.5,1.45,9.2,4.0,0.0,0.0
2018,12,17,7,30,72.0,7.0,1.4,9.5,8.0,6.88,0.0
2018,12,17,7,45,131.5,19.5,1.35,9.75,28.5,15.41,0.0
2018,12,17,8,0,191.0,32.0,1.3,10.0,49.0,24.92,14.45
2018,12,17,8,15,213.0,45.0,1.35,10.3,73.0,34.46,24.62
2018,12,17,8,30,235.0,58.0,1.4,10.6,97.0,43.67,33.38
2018,12,17,8,45,447.5,54.0,1.45,10.85,152.5,45.68,29.01
2018,12,17,9,0,660.0,50.0,1.5,11.1,208.0,78.48,39.86
2018,12,17,9,15,717.0,50.5,1.5,11.25,247.0,114.32,61.76
2018,12,17,9,30,774.0,51.0,1.5,11.4,286.0,154.02,91.4
2018,12,17,9,45,787.0,55.5,1.55,11.55,316.5,192.75,124.89
2018,12,17,10,0,800.0,60.0,1.6,11.7,347.0,231.12,159.37
2018,12,17,10,15,739.5,75.5,1.6,11.85,356.0,260.46,189.09
2018,12,17,10,30,679.0,91.0,1.6,12.0,365.0,282.25,211.89
2018,12,17,10,45,634.5,105.5,1.6,12.2,371.5,304.93,234.06
2018,12,17,11,0,590.0,120.0,1.6,12.4,378.0,323.59,252.12
2018,12,17,11,15,482.5,143.0,1.6,12.5,358.0,321.38,253.66
2018,12,17,11,30,375.0,166.0,1.6,12.6,338.0,313.56,249.75
2018,12,17,11,45,258.0,183.0,1.6,12.7,302.0,289.02,231.7
2018,12,17,12,0,141.0,200.0,1.6,12.8,266.0,258.64,208.13
2018,12,17,12,15,91.0,188.0,1.6,12.75,230.5,225.77,182.09
2018,12,17,12,30,41.0,176.0,1.6,12.7,195.0,192.36,155.13
2018,12,17,12,45,77.0,176.0,1.6,12.6,211.0,211.11,170.92
2018,12,17,13,0,113.0,176.0,1.6,12.5,227.0,233.3,189.36
2018,12,17,13,15,113.0,164.0,1.6,12.45,213.5,222.77,181.03
2018,12,17,13,30,113.0,152.0,1.6,12.4,200.0,211.68,172.31
2018,12,17,13,45,62.5,122.0,1.55,12.35,148.5,152.67,123.69
2018,12,17,14,0,12.0,92.0,1.5,12.3,97.0,95.34,75.7
2018,12,17,14,15,21.0,99.5,1.5,12.2,107.0,109.83,88.17
2018,12,17,14,30,30.0,107.0,1.5,12.1,117.0,122.6,99.01
2018,12,17,14,45,180.0,100.5,1.45,12.0,151.5,192.88,157.78
2018,12,17,15,0,330.0,94.0,1.4,11.9,186.0,254.56,207.19
2018,12,17,15,15,370.0,77.5,1.4,11.9,167.0,247.32,199.45
2018,12,17,15,30,410.0,61.0,1.4,11.9,148.0,238.73,189.94
2018,12,17,15,45,405.0,50.5,1.4,11.35,121.5,215.62,168.38
2018,12,17,16,0,400.0,40.0,1.4,10.8,95.0,191.75,144.99
2018,12,17,16,15,299.5,30.5,1.5,10.55,63.5,139.59,97.14
2018,12,17,16,30,199.0,21.0,1.6,10.3,32.0,85.99,11.02
2018,12,17,16,45,99.5,10.5,1.65,10.1,16.0,33.97,0.0
2018,12,17,17,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,18,7,15,8.5,1.0,2.0,10.45,1.0,0.0,0.0
2018,12,18,7,30,17.0,2.0,2.0,10.6,2.0,1.97,0.0
2018,12,18,7,45,8.5,3.5,2.05,10.75,3.5,3.09,0.0
2018,12,18,8,0,0.0,5.0,2.1,10.9,5.0,4.82,0.0
2018,12,18,8,15,0.0,7.0,2.15,11.05,7.0,6.74,0.25
2018,12,18,8,30,0.0,9.0,2.2,11.2,9.0,8.67,2.1
2018,12,18,8,45,0.0,11.5,2.3,11.35,11.5,11.08,3.89
2018,12,18,9,0,0.0,14.0,2.4,11.5,14.0,13.5,6.02
2018,12,18,9,15,0.0,16.0,2.4,11.65,16.0,15.43,7.72
2018,12,18,9,30,0.0,18.0,2.4,11.8,18.0,17.36,9.39
2018,12,18,9,45,0.0,43.5,2.45,11.95,43.5,42.01,30.62
2018,12,18,10,0,0.0,69.0,2.5,12.1,69.0,66.7,51.67
2018,12,18,10,15,0.0,67.5,2.5,12.25,67.5,65.25,50.31
2018,12,18,10,30,0.0,66.0,2.5,12.4,66.0,63.79,48.98
2018,12,18,10,45,0.0,66.5,2.5,12.55,66.5,64.28,49.3
2018,12,18,11,0,0.0,67.0,2.5,12.7,67.0,64.77,49.63
2018,12,18,11,15,0.0,80.5,2.45,12.75,80.5,77.85,60.62
2018,12,18,11,30,0.0,94.0,2.4,12.8,94.0,90.83,71.47
2018,12,18,11,45,0.0,82.5,2.4,12.9,82.5,79.79,62.11
2018,12,18,12,0,0.0,71.0,2.4,13.0,71.0,68.65,52.7
2018,12,18,12,15,0.5,80.5,2.35,13.0,80.5,78.08,60.66
2018,12,18,12,30,1.0,90.0,2.3,13.0,90.0,87.56,68.62
2018,12,18,12,45,0.5,93.0,2.3,13.05,93.0,90.28,70.91
2018,12,18,13,0,0.0,96.0,2.3,13.1,96.0,93.02,73.24
2018,12,18,13,15,0.0,99.0,2.25,13.1,99.0,96.05,75.84
2018,12,18,13,30,0.0,102.0,2.2,13.1,102.0,99.14,78.51
2018,12,18,13,45,0.0,93.5,2.15,13.05,93.5,90.83,71.63
2018,12,18,14,0,0.0,85.0,2.1,13.0,85.0,82.5,64.72
2018,12,18,14,15,105.5,79.0,2.1,12.95,115.0,132.13,107.25
2018,12,18,14,30,211.0,73.0,2.1,12.9,145.0,183.45,150.22
2018,12,18,14,45,253.5,66.0,2.05,12.9,143.5,192.85,157.52
2018,12,18,15,0,296.0,59.0,2.0,12.9,142.0,200.02,162.6
2018,12,18,15,15,167.5,52.5,2.0,12.9,98.0,129.03,103.1
2018,12,18,15,30,39.0,46.0,2.0,12.9,54.0,64.7,49.16
2018,12,18,15,45,71.0,37.5,1.9,12.7,48.5,66.64,49.86
2018,12,18,16,0,103.0,29.0,1.8,12.5,43.0,70.72,51.48
2018,12,18,16,15,112.5,22.5,1.75,12.4,33.0,70.53,47.56
2018,12,18,16,30,122.0,16.0,1.7,12.3,23.0,58.33,8.1
2018,12,18,16,45,61.0,8.0,1.65,12.2,11.5,22.4,0.0
2018,12,18,17,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
