Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,19,7,15,28.5,3.5,1.4,9.6,3.5,0.0,0.0
2018,12,19,7,30,57.0,7.0,1.4,9.9,7.0,6.88,0.0
2018,12,19,7,45,141.0,18.5,1.4,10.2,28.0,14.63,0.0
2018,12,19,8,0,225.0,30.0,1.4,10.5,49.0,23.34,12.76
2018,12,19,8,15,352.5,36.5,1.45,10.75,85.5,27.69,18.58
2018,12,19,8,30,480.0,43.0,1.5,11.0,122.0,31.32,22.31
2018,12,19,8,45,453.0,55.5,1.55,11.3,145.5,45.44,29.88
2018,12,19,9,0,426.0,68.0,1.6,11.6,169.0,76.89,46.7
2018,12,19,9,15,358.0,89.5,1.6,11.9,183.5,108.73,72.26
2018,12,19,9,30,290.0,111.0,1.6,12.2,198.0,137.25,98.37
2018,12,19,9,45,317.0,120.0,1.6,12.5,225.0,163.57,119.61
2018,12,19,10,0,344.0,129.0,1.6,12.8,252.0,191.45,142.72
2018,12,19,10,15,369.0,133.5,1.55,13.15,274.0,214.81,162.44
2018,12,19,10,30,394.0,138.0,1.5,13.5,296.0,240.89,184.47
2018,12,19,10,45,476.5,130.5,1.4,13.85,331.5,275.11,211.7
2018,12,19,11,0,559.0,123.0,1.3,14.2,367.0,313.96,242.73
2018,12,19,11,15,422.0,154.5,1.25,14.55,341.5,308.1,241.16
2018,12,19,11,30,285.0,186.0,1.2,14.9,316.0,294.56,232.49
2018,12,19,11,45,214.5,192.0,1.15,15.25,290.5,277.51,219.87
2018,12,19,12,0,144.0,198.0,1.1,15.6,265.0,257.66,204.53
2018,12,19,12,15,168.5,198.5,1.1,15.8,277.0,273.29,217.16
2018,12,19,12,30,193.0,199.0,1.1,16.0,289.0,289.14,229.76
2018,12,19,12,45,174.0,196.5,1.1,16.15,276.5,281.0,223.46
2018,12,19,13,0,155.0,194.0,1.1,16.3,264.0,272.0,216.53
2018,12,19,13,15,214.5,182.0,1.15,16.2,275.5,291.21,232.52
2018,12,19,13,30,274.0,170.0,1.2,16.1,287.0,313.64,250.8
2018,12,19,13,45,279.0,161.0,1.25,16.05,274.5,307.79,246.53
2018,12,19,14,0,284.0,152.0,1.3,16.0,262.0,300.91,241.48
2018,12,19,14,15,321.0,134.0,1.3,15.75,250.0,298.43,240.0
2018,12,19,14,30,358.0,116.0,1.3,15.5,238.0,299.17,240.71
2018,12,19,14,45,386.5,101.0,1.3,15.25,220.5,292.03,234.76
2018,12,19,15,0,415.0,86.0,1.3,15.0,203.0,282.5,226.39
2018,12,19,15,15,413.0,74.0,1.3,15.0,176.5,261.22,207.88
2018,12,19,15,30,411.0,62.0,1.3,15.0,150.0,240.51,189.11
2018,12,19,15,45,319.0,53.5,1.35,14.2,113.0,186.6,144.48
2018,12,19,16,0,227.0,45.0,1.4,13.4,76.0,138.91,104.54
2018,12,19,16,15,179.0,33.0,1.45,13.05,52.5,105.47,73.29
2018,12,19,16,30,131.0,21.0,1.5,12.7,29.0,67.86,13.25
2018,12,19,16,45,76.5,12.0,1.55,12.35,15.5,30.09,0.0
2018,12,19,17,0,22.0,3.0,1.6,12.0,2.0,0.0,0.0
2018,12,19,17,15,11.0,1.5,1.6,11.8,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,20,7,15,3.0,1.5,2.4,8.9,1.5,0.0,0.0
2018,12,20,7,30,6.0,3.0,2.4,9.0,3.0,2.95,0.0
2018,12,20,7,45,17.0,16.5,2.4,9.1,17.5,15.42,0.0
2018,12,20,8,0,28.0,30.0,2.4,9.2,32.0,27.35,15.74
2018,12,20,8,15,69.0,45.0,2.35,9.35,55.0,38.61,28.2
2018,12,20,8,30,110.0,60.0,2.3,9.5,78.0,50.72,39.72
2018,12,20,8,45,116.0,75.5,2.3,9.7,99.0,64.29,52.32
2018,12,20,9,0,122.0,91.0,2.3,9.9,120.0,84.54,63.4
2018,12,20,9,15,164.5,104.0,2.25,10.15,149.5,106.89,79.45
2018,12,20,9,30,207.0,117.0,2.2,10.4,179.0,130.25,96.91
2018,12,20,9,45,213.5,129.5,2.15,10.6,199.5,152.66,115.79
2018,12,20,10,0,220.0,142.0,2.1,10.8,220.0,175.31,135.18
2018,12,20,10,15,128.0,112.5,2.05,10.95,158.5,137.5,107.48
2018,12,20,10,30,36.0,83.0,2.0,11.1,97.0,90.04,70.53
2018,12,20,10,45,20.0,92.0,2.0,11.25,100.0,94.79,75.02
2018,12,20,11,0,4.0,101.0,2.0,11.4,103.0,98.74,78.56
2018,12,20,11,15,6.0,122.0,2.05,11.5,125.0,119.7,96.05
2018,12,20,11,30,8.0,143.0,2.1,11.6,147.0,140.88,113.59
2018,12,20,11,45,9.5,143.0,2.1,11.7,147.5,141.99,114.39
2018,12,20,12,0,11.0,143.0,2.1,11.8,148.0,143.11,115.28
2018,12,20,12,15,6.0,135.5,2.15,11.85,138.0,133.97,107.67
2018,12,20,12,30,1.0,128.0,2.2,11.9,128.0,124.58,99.86
2018,12,20,12,45,1.5,125.0,2.2,11.95,125.5,122.08,97.82
2018,12,20,13,0,2.0,122.0,2.2,12.0,123.0,119.57,95.78
2018,12,20,13,15,2.0,122.5,2.2,11.95,123.5,120.29,96.49
2018,12,20,13,30,2.0,123.0,2.2,11.9,124.0,121.06,97.25
2018,12,20,13,45,1.0,112.0,2.2,11.85,112.5,109.83,87.95
2018,12,20,14,0,0.0,101.0,2.2,11.8,101.0,98.55,78.58
2018,12,20,14,15,0.0,86.0,2.2,11.75,86.0,83.68,66.11
2018,12,20,14,30,0.0,71.0,2.2,11.7,71.0,68.77,53.52
2018,12,20,14,45,0.0,69.5,2.15,11.6,69.5,67.47,52.48
2018,12,20,15,0,0.0,68.0,2.1,11.5,68.0,66.29,51.48
2018,12,20,15,15,0.0,67.5,2.1,11.5,67.5,66.38,51.47
2018,12,20,15,30,0.0,67.0,2.1,11.5,67.0,66.98,51.74
2018,12,20,15,45,0.0,53.0,2.1,11.2,53.0,52.9,39.43
2018,12,20,16,0,0.0,39.0,2.1,10.9,39.0,38.64,26.86
2018,12,20,16,15,10.0,27.5,2.1,10.85,28.0,31.71,19.55
2018,12,20,16,30,20.0,16.0,2.1,10.8,17.0,23.82,2.39
2018,12,20,16,45,18.5,9.5,2.15,10.75,9.5,13.78,0.0
2018,12,20,17,0,17.0,3.0,2.2,10.7,2.0,0.0,0.0
2018,12,20,17,15,8.5,1.5,2.15,10.7,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,21,7,15,28.5,3.0,2.5,7.85,3.0,0.0,0.0
2018,12,21,7,30,57.0,6.0,2.6,8.1,6.0,5.9,0.0
2018,12,21,7,45,203.0,16.5,2.7,8.35,31.0,16.22,0.0
2018,12,21,8,0,349.0,27.0,2.8,8.6,56.0,21.28,10.84
2018,12,21,8,15,326.0,40.0,2.85,8.75,79.0,31.32,21.84
2018,12,21,8,30,303.0,53.0,2.9,8.9,102.0,39.87,30.11
2018,12,21,8,45,406.0,58.0,2.9,9.1,142.0,45.91,35.91
2018,12,21,9,0,509.0,63.0,2.9,9.3,182.0,75.14,43.54
2018,12,21,9,15,519.5,71.5,2.9,9.55,210.5,107.34,65.16
2018,12,21,9,30,530.0,80.0,2.9,9.8,239.0,139.81,90.93
2018,12,21,9,45,468.0,99.0,2.85,10.05,250.5,168.7,118.86
2018,12,21,10,0,406.0,118.0,2.8,10.3,262.0,192.19,142.65
2018,12,21,10,15,417.0,127.0,2.75,10.65,284.5,219.94,167.14
2018,12,21,10,30,428.0,136.0,2.7,11.0,307.0,247.7,191.55
2018,12,21,10,45,545.5,118.5,2.7,11.35,348.0,285.54,221.78
2018,12,21,11,0,663.0,101.0,2.7,11.7,389.0,327.82,256.18
2018,12,21,11,15,679.0,101.0,2.7,11.9,404.0,353.65,279.05
2018,12,21,11,30,695.0,101.0,2.7,12.1,419.0,378.52,300.83
2018,12,21,11,45,732.5,94.0,2.7,12.35,433.0,404.39,322.89
2018,12,21,12,0,770.0,87.0,2.7,12.6,447.0,430.16,344.56
2018,12,21,12,15,827.5,76.5,2.7,12.7,462.5,459.64,369.05
2018,12,21,12,30,885.0,66.0,2.7,12.8,478.0,487.77,392.19
2018,12,21,12,45,892.0,66.5,2.75,12.9,475.5,501.5,403.94
2018,12,21,13,0,899.0,67.0,2.8,13.0,473.0,512.64,413.48
2018,12,21,13,15,887.5,67.0,2.9,12.9,457.0,511.42,413.67
2018,12,21,13,30,876.0,67.0,3.0,12.8,441.0,507.4,411.47
2018,12,21,13,45,856.0,66.5,3.05,12.75,416.0,497.49,404.18
2018,12,21,14,0,836.0,66.0,3.1,12.7,391.0,483.71,393.57
2018,12,21,14,15,817.0,64.5,3.05,12.4,363.0,466.97,380.43
2018,12,21,14,30,798.0,63.0,3.0,12.1,335.0,448.07,365.13
2018,12,21,14,45,768.0,60.0,3.0,11.8,300.5,420.6,342.6
2018,12,21,15,0,738.0,57.0,3.0,11.5,266.0,391.75,318.27
2018,12,21,15,15,647.5,57.0,3.0,11.5,221.5,341.95,276.25
2018,12,21,15,30,557.0,57.0,3.0,11.5,177.0,292.71,234.08
2018,12,21,15,45,416.5,51.5,3.05,10.8,131.0,221.9,174.91
2018,12,21,16,0,276.0,46.0,3.1,10.1,85.0,156.85,120.26
2018,12,21,16,15,252.0,34.5,3.0,9.85,61.0,129.87,92.64
2018,12,21,16,30,228.0,23.0,2.9,9.6,37.0,97.51,29.5
2018,12,21,16,45,124.5,13.0,2.8,9.35,19.5,42.81,0.0
2018,12,21,17,0,21.0,3.0,2.7,9.1,2.0,0.0,0.0
2018,12,21,17,15,10.5,1.5,2.6,8.8,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,7,15,5.5,1.5,0.75,8.1,1.5,0.0,0.0
2018,12,22,7,30,11.0,3.0,0.7,8.2,3.0,2.95,0.0
2018,12,22,7,45,38.5,14.5,0.7,8.35,17.0,14.25,0.0
2018,12,22,8,0,66.0,26.0,0.7,8.5,31.0,21.76,11.06
2018,12,22,8,15,70.0,36.0,0.7,8.7,44.5,31.74,22.25
2018,12,22,8,30,74.0,46.0,0.7,8.9,58.0,40.22,30.47
2018,12,22,8,45,79.5,56.5,0.65,9.1,72.5,49.49,39.19
2018,12,22,9,0,85.0,67.0,0.6,9.3,87.0,63.52,46.8
2018,12,22,9,15,103.0,85.5,0.6,9.6,113.5,85.71,64.13
2018,12,22,9,30,121.0,104.0,0.6,9.9,140.0,109.61,83.24
2018,12,22,9,45,81.0,108.0,0.6,10.15,133.5,112.61,87.53
2018,12,22,10,0,41.0,112.0,0.6,10.4,127.0,113.72,90.16
2018,12,22,10,15,97.0,128.0,0.5,10.7,166.0,143.14,112.87
2018,12,22,10,30,153.0,144.0,0.4,11.0,205.0,178.19,140.28
2018,12,22,10,45,165.5,165.0,0.35,11.3,234.0,207.56,164.06
2018,12,22,11,0,178.0,186.0,0.3,11.6,263.0,237.65,188.08
2018,12,22,11,15,146.5,191.0,0.35,11.7,256.0,237.09,188.46
2018,12,22,11,30,115.0,196.0,0.4,11.8,249.0,234.5,187.13
2018,12,22,11,45,81.5,193.5,0.4,11.95,231.0,221.21,176.89
2018,12,22,12,0,48.0,191.0,0.4,12.1,213.0,206.7,165.47
2018,12,22,12,15,50.5,192.5,0.5,12.0,216.0,211.17,169.52
2018,12,22,12,30,53.0,194.0,0.6,11.9,219.0,215.6,173.45
2018,12,22,12,45,39.0,183.0,0.65,11.8,201.0,199.51,160.69
2018,12,22,13,0,25.0,172.0,0.7,11.7,183.0,180.4,145.44
2018,12,22,13,15,52.0,172.0,0.85,11.75,194.5,197.3,159.78
2018,12,22,13,30,79.0,172.0,1.0,11.8,206.0,211.86,172.05
2018,12,22,13,45,63.0,149.0,1.15,11.9,175.0,180.92,146.92
2018,12,22,14,0,47.0,126.0,1.3,12.0,144.0,149.63,121.29
2018,12,22,14,15,28.5,92.5,1.35,11.95,103.0,106.02,84.97
2018,12,22,14,30,10.0,59.0,1.4,11.9,62.0,61.68,47.44
2018,12,22,14,45,20.5,71.5,1.45,11.85,77.5,80.69,63.75
2018,12,22,15,0,31.0,84.0,1.5,11.8,93.0,99.14,79.32
2018,12,22,15,15,18.0,77.5,1.5,11.8,82.5,87.25,69.04
2018,12,22,15,30,5.0,71.0,1.5,11.8,72.0,73.3,56.99
2018,12,22,15,45,3.0,56.5,1.65,11.1,57.0,57.86,43.64
2018,12,22,16,0,1.0,42.0,1.8,10.4,42.0,42.34,30.06
2018,12,22,16,15,13.0,29.5,1.9,10.25,30.5,35.07,22.43
2018,12,22,16,30,25.0,17.0,2.0,10.1,19.0,26.53,5.54
2018,12,22,16,45,25.0,10.0,2.05,10.0,10.5,15.89,0.0
2018,12,22,17,0,25.0,3.0,2.1,9.9,2.0,0.0,0.0
2018,12,22,17,15,12.5,1.5,2.1,9.8,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,23,7,15,0.0,0.5,1.15,8.2,0.5,0.0,0.0
2018,12,23,7,30,0.0,1.0,1.0,8.5,1.0,0.98,0.0
2018,12,23,7,45,0.0,3.0,0.8,8.75,3.0,2.95,0.0
2018,12,23,8,0,0.0,5.0,0.6,9.0,5.0,4.82,0.0
2018,12,23,8,15,0.0,8.5,0.6,9.25,8.5,8.19,1.55
2018,12,23,8,30,0.0,12.0,0.6,9.5,12.0,11.57,4.76
2018,12,23,8,45,0.0,10.5,0.6,9.75,10.5,10.12,3.55
2018,12,23,9,0,0.0,9.0,0.6,10.0,9.0,8.67,1.91
2018,12,23,9,15,0.0,10.5,0.6,10.3,10.5,10.12,3.19
2018,12,23,9,30,0.0,12.0,0.6,10.6,12.0,11.57,4.46
2018,12,23,9,45,7.5,46.5,0.6,10.85,49.0,46.22,34.16
2018,12,23,10,0,15.0,81.0,0.6,11.1,86.0,80.32,62.93
2018,12,23,10,15,15.5,98.5,0.6,11.3,104.0,98.25,77.92
2018,12,23,10,30,16.0,116.0,0.6,11.5,122.0,115.48,92.21
2018,12,23,10,45,40.0,129.5,0.55,11.75,146.5,135.9,108.46
2018,12,23,11,0,64.0,143.0,0.5,12.0,171.0,158.65,126.66
2018,12,23,11,15,49.0,139.0,0.55,12.15,161.0,151.76,121.24
2018,12,23,11,30,34.0,135.0,0.6,12.3,151.0,143.8,114.93
2018,12,23,11,45,17.0,128.0,0.6,12.45,136.0,130.72,104.25
2018,12,23,12,0,0.0,121.0,0.6,12.6,121.0,116.98,92.92
2018,12,23,12,15,0.0,120.5,0.65,12.7,120.5,116.63,92.66
2018,12,23,12,30,0.0,120.0,0.7,12.8,120.0,116.29,92.37
2018,12,23,12,45,0.0,117.0,0.7,12.85,117.0,113.49,90.08
2018,12,23,13,0,0.0,114.0,0.7,12.9,114.0,110.69,87.8
2018,12,23,13,15,2.5,101.5,0.65,13.0,102.5,99.73,78.75
2018,12,23,13,30,5.0,89.0,0.6,13.1,91.0,88.72,69.66
2018,12,23,13,45,23.5,98.0,0.5,13.15,107.0,108.74,86.6
2018,12,23,14,0,42.0,107.0,0.4,13.2,123.0,127.34,102.11
2018,12,23,14,15,33.5,100.0,0.35,13.15,112.5,116.24,92.85
2018,12,23,14,30,25.0,93.0,0.3,13.1,102.0,105.18,83.71
2018,12,23,14,45,12.5,69.0,0.2,13.05,73.5,72.59,56.39
2018,12,23,15,0,0.0,45.0,0.1,13.0,45.0,43.46,31.76
2018,12,23,15,15,0.0,42.5,0.1,13.0,42.5,41.04,29.71
2018,12,23,15,30,0.0,40.0,0.1,13.0,40.0,38.63,27.53
2018,12,23,15,45,0.0,30.5,0.3,12.5,30.5,29.44,19.5
2018,12,23,16,0,0.0,21.0,0.5,12.0,21.0,20.26,11.45
2018,12,23,16,15,9.5,14.0,0.6,11.8,14.5,16.54,7.56
2018,12,23,16,30,19.0,7.0,0.7,11.6,8.0,14.38,0.88
2018,12,23,16,45,19.0,4.5,0.75,11.4,4.5,9.05,0.0
2018,12,23,17,0,19.0,2.0,0.8,11.2,1.0,0.0,0.0
2018,12,23,17,15,9.5,1.0,0.85,11.15,0.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,1.65,10.7,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,1.7,10.8,1.0,0.98,0.0
2018,12,24,7,45,0.0,5.5,1.75,10.9,5.5,5.41,0.0
2018,12,24,8,0,0.0,10.0,1.8,11.0,10.0,9.64,1.48
2018,12,24,8,15,0.0,16.5,1.9,11.2,16.5,15.91,8.18
2018,12,24,8,30,0.0,23.0,2.0,11.4,23.0,22.19,14.1
2018,12,24,8,45,0.0,28.5,2.15,11.6,28.5,27.5,19.08
2018,12,24,9,0,0.0,34.0,2.3,11.8,34.0,32.82,22.64
2018,12,24,9,15,0.0,27.0,2.4,11.95,27.0,26.05,16.86
2018,12,24,9,30,0.0,20.0,2.5,12.1,20.0,19.29,11.04
2018,12,24,9,45,0.0,24.0,2.6,12.3,24.0,23.16,14.36
2018,12,24,10,0,0.0,28.0,2.7,12.5,28.0,27.02,17.65
2018,12,24,10,15,0.0,40.5,2.8,12.55,40.5,39.11,27.98
2018,12,24,10,30,0.0,53.0,2.9,12.6,53.0,51.21,38.26
2018,12,24,10,45,0.0,55.0,3.0,12.65,55.0,53.14,39.84
2018,12,24,11,0,0.0,57.0,3.1,12.7,57.0,55.08,41.43
2018,12,24,11,15,2.5,54.0,3.15,12.75,55.0,53.11,39.68
2018,12,24,11,30,5.0,51.0,3.2,12.8,53.0,51.27,38.07
2018,12,24,11,45,2.5,44.5,3.3,12.8,45.5,44.04,31.93
2018,12,24,12,0,0.0,38.0,3.4,12.8,38.0,36.7,25.69
2018,12,24,12,15,0.0,42.0,3.45,12.85,42.0,40.57,28.98
2018,12,24,12,30,0.0,46.0,3.5,12.9,46.0,44.44,32.26
2018,12,24,12,45,0.0,38.0,3.55,13.0,38.0,36.7,25.68
2018,12,24,13,0,0.0,30.0,3.6,13.1,30.0,28.97,19.1
2018,12,24,13,15,0.5,34.5,3.65,13.1,34.5,33.56,23.05
2018,12,24,13,30,1.0,39.0,3.7,13.1,39.0,38.16,27.0
2018,12,24,13,45,15.5,46.0,3.8,13.15,52.0,52.56,39.42
2018,12,24,14,0,30.0,53.0,3.9,13.2,65.0,66.53,51.44
2018,12,24,14,15,45.5,64.0,3.95,13.0,80.5,87.72,69.59
2018,12,24,14,30,61.0,75.0,4.0,12.8,96.0,106.6,85.69
2018,12,24,14,45,61.5,64.0,4.0,12.65,83.5,94.8,75.67
2018,12,24,15,0,62.0,53.0,4.0,12.5,71.0,82.68,65.26
2018,12,24,15,15,31.0,34.5,4.0,12.5,43.5,49.01,36.37
2018,12,24,15,30,0.0,16.0,4.0,12.5,16.0,15.43,7.59
2018,12,24,15,45,0.0,12.5,4.05,12.0,12.5,12.05,4.64
2018,12,24,16,0,0.0,9.0,4.1,11.5,9.0,8.67,1.66
2018,12,24,16,15,22.0,9.0,4.15,11.2,10.5,18.43,8.86
2018,12,24,16,30,44.0,9.0,4.2,10.9,12.0,27.38,7.65
2018,12,24,16,45,23.0,5.0,4.25,10.65,6.5,10.55,0.0
2018,12,24,17,0,2.0,1.0,4.3,10.4,1.0,0.0,0.0
2018,12,24,17,15,1.0,0.5,4.25,10.25,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.85,7.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,4.45,8.2,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,12,25,7,15,40.5,3.0,4.5,8.4,3.0,0.0,0.0
2018,12,25,7,30,81.0,6.0,4.5,8.5,6.0,5.9,0.0
2018,12,25,7,45,264.0,15.5,4.5,8.6,33.0,15.24,0.0
2018,12,25,8,0,447.0,25.0,4.5,8.7,60.0,21.48,10.14
2018,12,25,8,15,542.0,30.0,4.45,8.85,97.5,24.14,15.42
2018,12,25,8,30,637.0,35.0,4.4,9.0,135.0,26.93,18.46
2018,12,25,8,45,695.5,38.5,4.35,9.15,175.5,29.3,20.88
2018,12,25,9,0,754.0,42.0,4.3,9.3,216.0,67.46,30.87
2018,12,25,9,15,784.0,46.0,4.25,9.6,253.5,107.77,55.02
2018,12,25,9,30,814.0,50.0,4.2,9.9,291.0,149.57,86.66
2018,12,25,9,45,831.0,53.5,4.15,10.15,323.5,192.37,123.3
2018,12,25,10,0,848.0,57.0,4.1,10.4,356.0,232.46,159.41
2018,12,25,10,15,865.5,58.5,4.1,10.75,384.0,270.47,194.41
2018,12,25,10,30,883.0,60.0,4.1,11.1,412.0,307.88,228.95
2018,12,25,10,45,895.5,61.0,4.1,11.45,433.5,342.43,260.93
2018,12,25,11,0,908.0,62.0,4.1,11.8,455.0,375.61,291.26
2018,12,25,11,15,914.5,62.5,4.1,12.05,469.5,404.5,317.73
2018,12,25,11,30,921.0,63.0,4.1,12.3,484.0,431.32,341.95
2018,12,25,11,45,923.5,63.0,4.1,12.55,490.5,453.75,362.16
2018,12,25,12,0,926.0,63.0,4.1,12.8,497.0,473.67,379.87
2018,12,25,12,15,922.5,63.5,4.1,12.9,495.5,488.76,393.57
2018,12,25,12,30,919.0,64.0,4.1,13.0,494.0,501.0,404.67
2018,12,25,12,45,911.5,65.0,4.15,13.1,485.5,508.99,412.24
2018,12,25,13,0,904.0,66.0,4.2,13.2,477.0,514.06,417.23
2018,12,25,13,15,896.5,65.0,4.2,13.2,461.5,514.14,418.12
2018,12,25,13,30,889.0,64.0,4.2,13.2,446.0,511.37,416.52
2018,12,25,13,45,876.5,63.5,4.2,13.2,424.0,503.9,410.95
2018,12,25,14,0,864.0,63.0,4.2,13.2,402.0,495.48,404.31
2018,12,25,14,15,846.5,61.0,4.15,13.05,373.5,478.98,391.08
2018,12,25,14,30,829.0,59.0,4.1,12.9,345.0,460.17,375.62
2018,12,25,14,45,803.5,56.5,4.1,12.7,311.5,435.08,354.79
2018,12,25,15,0,778.0,54.0,4.1,12.5,278.0,408.35,331.98
2018,12,25,15,15,738.5,50.5,4.1,12.5,240.0,373.32,301.52
2018,12,25,15,30,699.0,47.0,4.1,12.5,202.0,337.83,269.79
2018,12,25,15,45,637.0,42.5,3.9,11.55,162.5,292.85,230.36
2018,12,25,16,0,575.0,38.0,3.7,10.6,123.0,249.28,191.01
2018,12,25,16,15,428.0,31.5,3.7,10.2,83.5,182.95,132.48
2018,12,25,16,30,281.0,25.0,3.7,9.8,44.0,116.81,53.11
2018,12,25,16,45,153.0,14.0,3.7,9.4,23.0,51.44,0.0
2018,12,25,17,0,25.0,3.0,3.7,9.0,2.0,0.0,0.0
2018,12,25,17,15,12.5,1.5,3.65,8.9,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.65,7.55,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.8,6.75,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.8,6.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.8,5.85,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,3.55,5.85,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,26,7,15,27.5,2.5,3.5,6.2,2.5,0.0,0.0
2018,12,26,7,30,55.0,5.0,3.5,6.5,5.0,4.91,0.0
2018,12,26,7,45,153.0,16.5,3.45,6.85,26.0,16.22,0.0
2018,12,26,8,0,251.0,28.0,3.4,7.2,47.0,22.69,10.92
2018,12,26,8,15,331.5,36.5,3.5,7.65,78.5,28.26,19.11
2018,12,26,8,30,412.0,45.0,3.6,8.1,110.0,33.66,24.57
2018,12,26,8,45,457.5,52.5,3.7,8.5,143.0,38.05,28.85
2018,12,26,9,0,503.0,60.0,3.8,8.9,176.0,68.74,39.54
2018,12,26,9,15,632.0,57.5,3.85,9.25,228.0,101.41,56.02
2018,12,26,9,30,761.0,55.0,3.9,9.6,280.0,146.41,86.42
2018,12,26,9,45,804.5,55.0,3.9,9.95,317.0,185.95,119.0
2018,12,26,10,0,848.0,55.0,3.9,10.3,354.0,229.93,157.21
2018,12,26,10,15,864.0,57.5,3.85,10.55,382.0,268.52,192.78
2018,12,26,10,30,880.0,60.0,3.8,10.8,410.0,306.44,227.82
2018,12,26,10,45,836.0,70.0,3.75,11.0,416.5,330.03,252.23
2018,12,26,11,0,792.0,80.0,3.7,11.2,423.0,351.06,273.64
2018,12,26,11,15,769.0,86.5,3.75,11.25,428.5,372.13,294.14
2018,12,26,11,30,746.0,93.0,3.8,11.3,434.0,388.98,310.61
2018,12,26,11,45,744.0,93.0,3.85,11.35,437.5,406.48,326.92
2018,12,26,12,0,742.0,93.0,3.9,11.4,441.0,421.78,341.09
2018,12,26,12,15,766.0,90.0,3.95,11.4,449.0,444.13,360.54
2018,12,26,12,30,790.0,87.0,4.0,11.4,457.0,464.24,377.95
2018,12,26,12,45,841.5,77.0,4.05,11.4,465.5,488.5,398.49
2018,12,26,13,0,893.0,67.0,4.1,11.4,474.0,510.0,416.68
2018,12,26,13,15,884.5,66.0,4.05,11.35,458.0,509.64,417.08
2018,12,26,13,30,876.0,65.0,4.0,11.3,442.0,506.46,415.14
2018,12,26,13,45,658.5,97.0,3.95,11.2,372.5,434.85,357.87
2018,12,26,14,0,441.0,129.0,3.9,11.1,303.0,358.25,295.74
2018,12,26,14,15,495.0,111.5,3.9,10.95,293.5,363.66,300.74
2018,12,26,14,30,549.0,94.0,3.9,10.8,284.0,368.55,304.64
2018,12,26,14,45,564.5,83.0,3.85,10.65,262.0,357.38,294.9
2018,12,26,15,0,580.0,72.0,3.8,10.5,240.0,343.8,282.66
2018,12,26,15,15,531.0,66.0,3.8,10.5,203.5,306.25,250.24
2018,12,26,15,30,482.0,60.0,3.8,10.5,167.0,269.19,217.65
2018,12,26,15,45,481.0,50.0,3.85,10.15,139.0,246.55,195.96
2018,12,26,16,0,480.0,40.0,3.9,9.8,111.0,222.67,171.98
2018,12,26,16,15,383.0,32.5,3.85,9.65,78.0,170.57,124.44
2018,12,26,16,30,286.0,25.0,3.8,9.5,45.0,119.13,58.02
2018,12,26,16,45,159.5,14.5,3.75,9.35,24.0,53.77,0.0
2018,12,26,17,0,33.0,4.0,3.7,9.2,3.0,0.0,0.0
2018,12,26,17,15,16.5,2.0,3.7,9.1,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.75,8.05,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.85,7.95,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,4.0,7.65,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.25,7.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.5,7.25,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.5,7.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.5,7.15,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.5,6.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.45,6.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.4,6.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.35,6.6,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.25,6.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.2,6.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.25,6.25,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.3,6.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.3,6.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,4.2,5.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,4.1,5.85,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.95,5.8,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.9,5.75,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.85,5.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,12,27,7,15,40.0,3.0,3.85,6.0,3.0,0.0,0.0
2018,12,27,7,30,80.0,6.0,3.9,6.3,6.0,5.9,0.0
2018,12,27,7,45,255.0,15.0,3.95,6.6,31.5,14.74,0.0
2018,12,27,8,0,430.0,24.0,4.0,6.9,57.0,20.49,9.15
2018,12,27,8,15,501.0,30.5,3.95,7.35,91.5,24.74,16.02
2018,12,27,8,30,572.0,37.0,3.9,7.8,126.0,28.93,20.35
2018,12,27,8,45,655.5,38.5,3.9,8.25,168.0,28.4,20.15
2018,12,27,9,0,739.0,40.0,3.9,8.7,210.0,66.1,30.86
2018,12,27,9,15,773.0,43.5,3.9,9.15,247.5,105.73,54.06
2018,12,27,9,30,807.0,47.0,3.9,9.6,285.0,147.1,84.97
2018,12,27,9,45,829.5,49.5,3.85,10.05,318.5,187.12,118.82
2018,12,27,10,0,852.0,52.0,3.8,10.5,352.0,227.42,154.75
2018,12,27,10,15,869.0,53.5,3.8,10.8,380.0,265.49,189.85
2018,12,27,10,30,886.0,55.0,3.8,11.1,408.0,302.94,224.49
2018,12,27,10,45,898.0,55.0,3.8,11.4,429.0,336.54,255.8
2018,12,27,11,0,910.0,55.0,3.8,11.7,450.0,368.72,285.44
2018,12,27,11,15,917.0,55.5,3.8,11.8,464.5,397.94,312.39
2018,12,27,11,30,924.0,56.0,3.8,11.9,479.0,425.11,337.12
2018,12,27,11,45,927.5,56.5,3.75,12.0,486.5,448.63,358.36
2018,12,27,12,0,931.0,57.0,3.7,12.1,494.0,469.69,377.14
2018,12,27,12,15,928.5,58.0,3.65,12.15,493.5,485.95,391.77
2018,12,27,12,30,926.0,59.0,3.6,12.2,493.0,499.4,403.81
2018,12,27,12,45,920.5,60.0,3.6,12.25,485.5,508.56,412.25
2018,12,27,13,0,915.0,61.0,3.6,12.3,478.0,514.82,418.13
2018,12,27,13,15,908.5,60.0,3.55,12.25,463.0,515.56,419.52
2018,12,27,13,30,902.0,59.0,3.5,12.2,448.0,513.42,418.41
2018,12,27,13,45,891.5,58.0,3.5,12.15,426.5,506.48,413.38
2018,12,27,14,0,881.0,57.0,3.5,12.1,405.0,496.82,405.92
2018,12,27,14,15,864.0,55.0,3.45,11.9,376.5,480.34,392.86
2018,12,27,14,30,847.0,53.0,3.4,11.7,348.0,461.53,377.52
2018,12,27,14,45,822.0,51.0,3.4,11.55,314.5,436.95,357.07
2018,12,27,15,0,797.0,49.0,3.4,11.4,281.0,412.88,336.33
2018,12,27,15,15,760.0,46.0,3.4,11.4,243.5,379.13,306.93
2018,12,27,15,30,723.0,43.0,3.4,11.4,206.0,344.8,276.15
2018,12,27,15,45,665.0,39.5,3.3,10.3,166.5,301.86,238.53
2018,12,27,16,0,607.0,36.0,3.2,9.2,127.0,260.1,200.64
2018,12,27,16,15,508.5,30.0,3.25,8.8,90.0,204.67,149.77
2018,12,27,16,30,410.0,24.0,3.3,8.4,53.0,150.51,78.13
2018,12,27,16,45,224.5,14.0,3.35,8.05,28.0,69.75,0.0
2018,12,27,17,0,39.0,4.0,3.4,7.7,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,3.4,7.65,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,28,7,15,23.5,2.0,2.1,5.5,2.0,0.0,0.0
2018,12,28,7,30,47.0,4.0,2.1,5.7,4.0,3.93,0.0
2018,12,28,7,45,183.5,14.5,2.05,5.9,26.5,14.25,0.0
2018,12,28,8,0,320.0,25.0,2.0,6.1,49.0,19.75,8.52
2018,12,28,8,15,383.0,34.5,2.0,6.5,81.0,26.43,17.59
2018,12,28,8,30,446.0,44.0,2.0,6.9,113.0,32.83,23.97
2018,12,28,8,45,581.0,42.5,2.0,7.35,159.0,32.09,23.61
2018,12,28,9,0,716.0,41.0,2.0,7.8,205.0,62.63,28.9
2018,12,28,9,15,763.0,42.0,2.0,8.25,243.5,102.93,52.32
2018,12,28,9,30,810.0,43.0,2.0,8.7,282.0,143.37,81.78
2018,12,28,9,45,789.5,51.5,1.95,9.1,306.0,178.95,113.66
2018,12,28,10,0,769.0,60.0,1.9,9.5,330.0,214.49,147.04
2018,12,28,10,15,783.5,62.5,1.9,9.85,356.5,250.11,179.63
2018,12,28,10,30,798.0,65.0,1.9,10.2,383.0,285.19,211.74
2018,12,28,10,45,837.5,61.5,1.9,10.5,410.5,323.39,245.5
2018,12,28,11,0,877.0,58.0,1.9,10.8,438.0,360.0,277.63
2018,12,28,11,15,873.0,61.0,1.9,11.05,450.0,386.76,302.13
2018,12,28,11,30,869.0,64.0,1.9,11.3,462.0,411.06,324.05
2018,12,28,11,45,897.5,59.0,1.85,11.55,475.5,438.54,347.53
2018,12,28,12,0,926.0,54.0,1.8,11.8,489.0,464.54,369.36
2018,12,28,12,15,922.5,55.0,1.8,11.95,488.5,480.33,383.23
2018,12,28,12,30,919.0,56.0,1.8,12.1,488.0,493.28,394.58
2018,12,28,12,45,912.5,58.0,1.75,12.25,481.0,503.0,402.89
2018,12,28,13,0,906.0,60.0,1.7,12.4,474.0,509.83,408.68
2018,12,28,13,15,841.5,68.5,1.7,12.45,443.5,493.09,396.42
2018,12,28,13,30,777.0,77.0,1.7,12.5,413.0,472.59,381.07
2018,12,28,13,45,737.0,79.5,1.7,12.55,386.0,455.39,368.07
2018,12,28,14,0,697.0,82.0,1.7,12.6,359.0,437.03,353.81
2018,12,28,14,15,765.5,67.5,1.7,12.5,352.0,449.34,363.63
2018,12,28,14,30,834.0,53.0,1.7,12.4,345.0,456.35,368.65
2018,12,28,14,45,808.0,51.5,1.7,12.25,312.0,432.12,348.79
2018,12,28,15,0,782.0,50.0,1.7,12.1,279.0,408.44,328.87
2018,12,28,15,15,745.0,47.0,1.7,12.1,241.5,375.01,300.37
2018,12,28,15,30,708.0,44.0,1.7,12.1,204.0,341.01,270.53
2018,12,28,15,45,649.0,40.0,1.6,11.35,165.0,297.47,232.8
2018,12,28,16,0,590.0,36.0,1.5,10.6,126.0,255.23,195.03
2018,12,28,16,15,491.0,30.0,1.5,10.4,89.5,200.06,145.44
2018,12,28,16,30,392.0,24.0,1.5,10.2,53.0,146.64,79.06
2018,12,28,16,45,228.0,15.0,1.45,10.0,29.0,71.98,0.0
2018,12,28,17,0,64.0,6.0,1.4,9.8,5.0,0.0,0.0
2018,12,28,17,15,32.0,3.0,1.4,9.7,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,29,7,15,21.5,2.5,0.7,8.25,2.0,0.0,0.0
