Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,7,30,43.0,5.0,0.7,8.3,4.0,0.0,0.0
2018,12,29,7,45,109.0,16.5,0.65,8.35,22.5,16.22,0.0
2018,12,29,8,0,175.0,28.0,0.6,8.4,41.0,21.95,9.83
2018,12,29,8,15,240.0,39.5,0.6,8.85,69.5,30.38,20.86
2018,12,29,8,30,305.0,51.0,0.6,9.3,98.0,38.5,28.82
2018,12,29,8,45,343.0,61.5,0.55,9.75,128.5,45.55,35.51
2018,12,29,9,0,381.0,72.0,0.5,10.2,159.0,72.4,46.38
2018,12,29,9,15,400.5,82.5,0.5,10.6,188.0,101.73,65.47
2018,12,29,9,30,420.0,93.0,0.5,11.0,217.0,132.28,88.61
2018,12,29,9,45,454.5,99.5,0.5,11.4,247.5,162.93,112.92
2018,12,29,10,0,489.0,106.0,0.5,11.8,278.0,195.57,139.82
2018,12,29,10,15,552.5,103.5,0.6,12.1,312.0,229.37,167.4
2018,12,29,10,30,616.0,101.0,0.7,12.4,346.0,265.93,197.71
2018,12,29,10,45,740.5,80.5,0.8,12.75,391.0,309.18,232.22
2018,12,29,11,0,865.0,60.0,0.9,13.1,436.0,357.65,271.28
2018,12,29,11,15,872.0,61.0,1.05,13.25,450.5,386.32,297.04
2018,12,29,11,30,879.0,62.0,1.2,13.4,465.0,413.09,320.95
2018,12,29,11,45,879.0,63.0,1.35,13.6,471.5,434.87,340.54
2018,12,29,12,0,879.0,64.0,1.5,13.8,478.0,454.18,357.81
2018,12,29,12,15,869.5,66.0,1.6,13.85,475.5,467.64,370.25
2018,12,29,12,30,860.0,68.0,1.7,13.9,473.0,478.25,380.18
2018,12,29,12,45,841.0,70.5,1.8,14.0,461.5,482.54,384.9
2018,12,29,13,0,822.0,73.0,1.9,14.1,450.0,483.67,386.95
2018,12,29,13,15,678.0,102.0,2.0,14.05,406.5,448.11,360.14
2018,12,29,13,30,534.0,131.0,2.1,14.0,363.0,407.02,328.54
2018,12,29,13,45,664.5,99.0,2.15,13.95,373.5,441.52,356.82
2018,12,29,14,0,795.0,67.0,2.2,13.9,384.0,468.97,378.83
2018,12,29,14,15,722.0,73.5,2.25,13.75,346.0,435.62,352.66
2018,12,29,14,30,649.0,80.0,2.3,13.6,308.0,402.71,326.64
2018,12,29,14,45,701.0,66.0,2.35,13.4,291.0,402.15,325.88
2018,12,29,15,0,753.0,52.0,2.4,13.2,274.0,398.98,322.12
2018,12,29,15,15,715.5,49.0,2.4,13.2,237.5,365.91,293.72
2018,12,29,15,30,678.0,46.0,2.4,13.2,201.0,332.35,264.18
2018,12,29,15,45,621.5,42.0,2.45,12.15,163.0,290.41,228.13
2018,12,29,16,0,565.0,38.0,2.5,11.1,125.0,249.63,191.81
2018,12,29,16,15,471.0,31.5,2.6,10.7,89.0,196.02,143.59
2018,12,29,16,30,377.0,25.0,2.7,10.3,53.0,148.19,83.94
2018,12,29,16,45,219.5,15.5,2.8,9.9,29.0,70.73,0.0
2018,12,29,17,0,62.0,6.0,2.9,9.5,5.0,0.0,0.0
2018,12,29,17,15,31.0,3.0,2.9,9.3,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.35,6.7,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.3,6.45,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.3,6.35,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.35,6.25,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.35,6.15,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.25,6.05,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,3.05,5.9,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.95,5.95,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,30,7,15,15.5,2.0,2.75,6.45,2.0,0.0,0.0
2018,12,30,7,30,31.0,4.0,2.7,6.9,4.0,0.0,0.0
2018,12,30,7,45,51.5,16.0,2.65,7.35,18.5,15.73,0.0
2018,12,30,8,0,72.0,28.0,2.6,7.8,33.0,23.28,10.6
2018,12,30,8,15,254.0,36.0,2.55,8.25,72.0,27.51,18.34
2018,12,30,8,30,436.0,44.0,2.5,8.7,111.0,32.89,23.81
2018,12,30,8,45,398.0,58.0,2.4,9.15,132.5,43.22,33.44
2018,12,30,9,0,360.0,72.0,2.3,9.6,154.0,71.21,46.14
2018,12,30,9,15,374.5,84.5,2.3,10.1,183.0,100.9,66.12
2018,12,30,9,30,389.0,97.0,2.3,10.6,212.0,131.47,89.83
2018,12,30,9,45,348.5,114.5,2.25,11.1,226.0,157.9,114.06
2018,12,30,10,0,308.0,132.0,2.2,11.6,240.0,182.51,137.16
2018,12,30,10,15,427.5,123.5,2.3,11.95,286.5,216.09,162.25
2018,12,30,10,30,547.0,115.0,2.4,12.3,333.0,259.61,196.56
2018,12,30,10,45,651.5,100.5,2.5,12.6,374.0,298.42,228.24
2018,12,30,11,0,756.0,86.0,2.6,12.9,415.0,343.7,265.56
2018,12,30,11,15,748.5,91.0,2.8,13.05,425.5,367.1,287.37
2018,12,30,11,30,741.0,96.0,3.0,13.2,436.0,389.71,308.08
2018,12,30,11,45,770.5,92.0,3.15,13.3,450.5,417.61,332.28
2018,12,30,12,0,800.0,88.0,3.3,13.4,465.0,443.43,354.56
2018,12,30,12,15,799.5,88.5,3.45,13.35,465.5,458.74,368.58
2018,12,30,12,30,799.0,89.0,3.6,13.3,466.0,471.66,380.47
2018,12,30,12,45,846.5,78.0,3.75,13.25,472.0,493.53,399.26
2018,12,30,13,0,894.0,67.0,3.9,13.2,478.0,512.59,415.66
2018,12,30,13,15,888.0,66.0,3.95,13.1,463.5,513.82,417.65
2018,12,30,13,30,882.0,65.0,4.0,13.0,449.0,512.22,417.26
2018,12,30,13,45,873.0,63.5,4.1,12.9,428.5,505.82,412.94
2018,12,30,14,0,864.0,62.0,4.2,12.8,408.0,496.74,406.29
2018,12,30,14,15,846.5,60.5,4.25,12.55,380.0,482.79,395.51
2018,12,30,14,30,829.0,59.0,4.3,12.3,352.0,464.85,381.13
2018,12,30,14,45,804.5,57.0,4.3,12.05,319.0,441.01,361.41
2018,12,30,15,0,780.0,55.0,4.3,11.8,286.0,415.47,339.67
2018,12,30,15,15,589.5,64.0,4.3,11.8,225.5,331.94,270.57
2018,12,30,15,30,399.0,73.0,4.3,11.8,165.0,251.33,203.41
2018,12,30,15,45,333.5,62.0,4.35,10.95,129.0,205.79,164.5
2018,12,30,16,0,268.0,51.0,4.4,10.1,93.0,162.84,127.15
2018,12,30,16,15,220.0,39.5,4.5,9.7,67.0,128.15,95.39
2018,12,30,16,30,172.0,28.0,4.6,9.3,41.0,93.64,54.97
2018,12,30,16,45,108.0,16.5,4.65,8.9,23.0,43.73,0.0
2018,12,30,17,0,44.0,5.0,4.7,8.5,5.0,4.91,0.0
2018,12,30,17,15,22.0,2.5,4.7,8.4,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,4.7,8.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,4.75,8.15,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,4.85,7.95,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,4.9,7.9,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.85,7.8,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.8,7.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.8,7.6,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,4.75,7.4,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,4.7,7.3,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,4.65,7.25,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,4.05,6.7,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.45,6.15,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.4,5.65,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.4,5.55,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.45,5.6,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.5,5.75,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.5,5.85,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.5,5.85,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.5,5.75,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.5,5.65,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.45,5.55,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.35,5.4,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,12,31,7,15,44.5,3.5,3.3,5.5,3.0,0.0,0.0
2018,12,31,7,30,89.0,7.0,3.3,5.7,6.0,0.0,0.0
2018,12,31,7,45,282.0,15.0,3.3,5.85,32.0,14.74,0.0
2018,12,31,8,0,475.0,23.0,3.3,6.0,58.0,19.57,7.98
2018,12,31,8,15,568.5,27.5,3.4,6.35,96.0,21.84,13.51
2018,12,31,8,30,662.0,32.0,3.5,6.7,134.0,25.82,17.64
2018,12,31,8,45,717.0,35.5,3.55,7.05,174.5,28.32,20.18
2018,12,31,9,0,772.0,39.0,3.6,7.4,215.0,64.41,29.63
2018,12,31,9,15,805.5,42.0,3.6,7.8,253.5,105.1,52.84
2018,12,31,9,30,839.0,45.0,3.6,8.2,292.0,147.46,84.3
2018,12,31,9,45,862.0,47.0,3.6,8.55,326.5,188.58,119.15
2018,12,31,10,0,885.0,49.0,3.6,8.9,361.0,229.98,156.28
2018,12,31,10,15,901.5,50.5,3.55,9.15,389.5,269.37,192.83
2018,12,31,10,30,918.0,52.0,3.5,9.4,418.0,308.06,228.86
2018,12,31,10,45,929.0,52.5,3.45,9.6,440.0,343.15,261.77
2018,12,31,11,0,940.0,53.0,3.4,9.8,462.0,376.73,292.88
2018,12,31,11,15,945.5,53.0,3.35,10.0,476.5,406.07,320.0
2018,12,31,11,30,951.0,53.0,3.3,10.2,491.0,433.21,344.72
2018,12,31,11,45,954.0,54.0,3.25,10.35,499.0,457.98,366.99
2018,12,31,12,0,957.0,55.0,3.2,10.5,507.0,480.22,386.69
2018,12,31,12,15,954.0,56.5,3.15,10.6,507.5,497.57,402.14
2018,12,31,12,30,951.0,58.0,3.1,10.7,508.0,512.03,414.9
2018,12,31,12,45,944.0,59.5,3.0,10.8,500.5,521.63,423.39
2018,12,31,13,0,937.0,61.0,2.9,10.9,493.0,528.23,429.21
2018,12,31,13,15,928.5,60.5,2.9,10.85,477.5,528.98,430.74
2018,12,31,13,30,920.0,60.0,2.9,10.8,462.0,526.77,429.74
2018,12,31,13,45,906.5,59.0,2.85,10.8,439.5,518.64,423.64
2018,12,31,14,0,893.0,58.0,2.8,10.8,417.0,507.76,415.11
2018,12,31,14,15,875.5,56.5,2.75,10.7,388.5,491.76,402.4
2018,12,31,14,30,858.0,55.0,2.7,10.6,360.0,473.41,387.41
2018,12,31,14,45,833.5,53.0,2.6,10.45,326.5,449.1,367.16
2018,12,31,15,0,809.0,51.0,2.5,10.3,293.0,425.19,346.59
2018,12,31,15,15,773.0,48.5,2.5,10.3,255.0,392.24,318.13
2018,12,31,15,30,737.0,46.0,2.5,10.3,217.0,358.56,288.17
2018,12,31,15,45,430.0,46.5,1.9,11.25,142.0,227.21,179.77
2018,12,31,16,0,123.0,47.0,1.3,12.2,67.0,101.28,77.23
2018,12,31,16,15,89.0,37.5,1.3,12.0,49.5,77.68,56.39
2018,12,31,16,30,55.0,28.0,1.3,11.8,32.0,50.87,28.9
2018,12,31,16,45,38.0,15.5,1.25,11.6,17.5,24.99,0.0
2018,12,31,17,0,21.0,3.0,1.2,11.4,3.0,2.95,0.0
2018,12,31,17,15,10.5,1.5,1.15,11.3,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
